Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,1,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,7,15,10.5,3.0,1.95,8.35,3.0,0.0,0.0
2018,1,22,7,30,21.0,6.0,2.0,8.5,6.0,5.46,0.0
2018,1,22,7,45,57.5,19.0,2.05,8.65,23.5,15.48,0.0
2018,1,22,8,0,94.0,32.0,2.1,8.8,41.0,25.71,15.43
2018,1,22,8,15,141.5,45.5,2.15,8.85,66.5,36.13,26.34
2018,1,22,8,30,189.0,59.0,2.2,8.9,92.0,46.32,36.08
2018,1,22,8,45,256.5,71.5,2.25,9.0,129.0,53.26,42.7
2018,1,22,9,0,324.0,84.0,2.3,9.1,166.0,61.8,50.61
2018,1,22,9,15,380.0,94.5,2.3,9.25,206.0,68.64,56.84
2018,1,22,9,30,436.0,105.0,2.3,9.4,246.0,75.36,62.84
2018,1,22,9,45,598.0,92.0,2.25,9.6,309.0,66.0,54.29
2018,1,22,10,0,760.0,79.0,2.2,9.8,372.0,61.16,49.81
2018,1,22,10,15,740.0,87.5,2.2,10.0,391.5,101.81,59.15
2018,1,22,10,30,720.0,96.0,2.2,10.2,411.0,147.45,89.27
2018,1,22,10,45,788.5,87.5,2.2,10.45,450.0,194.92,124.34
2018,1,22,11,0,857.0,79.0,2.2,10.7,489.0,242.62,163.44
2018,1,22,11,15,759.0,104.5,2.2,10.9,477.0,279.39,201.6
2018,1,22,11,30,661.0,130.0,2.2,11.1,465.0,310.23,233.99
2018,1,22,11,45,465.5,177.5,2.2,11.25,415.5,314.87,245.8
2018,1,22,12,0,270.0,225.0,2.2,11.4,366.0,302.82,241.51
2018,1,22,12,15,210.5,230.0,2.15,11.5,340.5,294.7,236.94
2018,1,22,12,30,151.0,235.0,2.1,11.6,315.0,283.66,229.23
2018,1,22,12,45,182.5,231.0,2.05,11.7,326.5,304.47,246.66
2018,1,22,13,0,214.0,227.0,2.0,11.8,338.0,326.58,265.09
2018,1,22,13,15,281.5,211.5,1.95,11.8,354.0,365.03,296.93
2018,1,22,13,30,349.0,196.0,1.9,11.8,370.0,399.35,325.49
2018,1,22,13,45,320.5,191.5,1.8,11.8,346.5,389.65,318.3
2018,1,22,14,0,292.0,187.0,1.7,11.8,323.0,377.74,309.4
2018,1,22,14,15,353.0,164.5,1.6,11.65,319.5,399.89,328.88
2018,1,22,14,30,414.0,142.0,1.5,11.5,316.0,433.18,356.67
2018,1,22,14,45,549.5,113.0,1.45,11.4,325.0,499.84,411.19
2018,1,22,15,0,685.0,84.0,1.4,11.3,334.0,560.59,460.02
2018,1,22,15,15,466.0,98.0,1.4,11.3,260.0,432.88,358.69
2018,1,22,15,30,247.0,112.0,1.4,11.3,186.0,299.14,249.6
2018,1,22,15,45,242.5,97.0,1.25,10.65,161.0,280.5,235.22
2018,1,22,16,0,238.0,82.0,1.1,10.0,136.0,260.76,218.6
2018,1,22,16,15,278.5,63.0,1.1,9.55,113.5,274.72,229.18
2018,1,22,16,30,319.0,44.0,1.1,9.1,91.0,275.64,227.07
2018,1,22,16,45,259.0,34.0,1.1,8.7,63.5,223.81,176.15
2018,1,22,17,0,199.0,24.0,1.1,8.3,36.0,162.89,56.21
2018,1,22,17,15,107.5,13.5,1.05,8.15,19.0,69.37,0.0
2018,1,22,17,30,16.0,3.0,1.0,8.0,2.0,0.0,0.0
2018,1,22,17,45,8.0,1.5,1.0,7.9,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,7,15,13.5,3.5,1.3,6.65,3.5,0.0,0.0
2018,1,23,7,30,27.0,7.0,1.3,6.8,7.0,6.37,0.0
2018,1,23,7,45,57.0,20.5,1.3,7.0,24.5,16.63,0.0
2018,1,23,8,0,87.0,34.0,1.3,7.2,42.0,27.2,17.0
2018,1,23,8,15,139.5,49.5,1.35,7.55,70.5,39.03,29.13
2018,1,23,8,30,192.0,65.0,1.4,7.9,99.0,50.6,40.11
2018,1,23,8,45,229.5,79.5,1.45,8.25,130.5,61.15,49.98
2018,1,23,9,0,267.0,94.0,1.5,8.6,162.0,71.43,59.42
2018,1,23,9,15,317.5,104.0,1.6,9.0,198.0,75.14,62.75
2018,1,23,9,30,368.0,114.0,1.7,9.4,234.0,81.3,68.17
2018,1,23,9,45,400.0,122.5,1.75,9.75,266.5,86.19,72.36
2018,1,23,10,0,432.0,131.0,1.8,10.1,299.0,91.01,76.44
2018,1,23,10,15,428.5,144.0,1.85,10.3,321.5,126.6,89.45
2018,1,23,10,30,425.0,157.0,1.9,10.5,344.0,162.34,114.16
2018,1,23,10,45,462.5,158.5,1.9,10.75,372.0,195.41,138.94
2018,1,23,11,0,500.0,160.0,1.9,11.0,400.0,231.49,168.43
2018,1,23,11,15,481.0,171.0,1.9,11.1,409.0,263.59,197.94
2018,1,23,11,30,462.0,182.0,1.9,11.2,418.0,293.46,225.55
2018,1,23,11,45,504.0,174.5,1.85,11.35,436.0,326.42,253.85
2018,1,23,12,0,546.0,167.0,1.8,11.5,454.0,361.4,283.78
2018,1,23,12,15,635.0,141.5,1.8,11.6,477.0,404.55,319.82
2018,1,23,12,30,724.0,116.0,1.8,11.7,500.0,448.49,356.59
2018,1,23,12,45,783.5,102.5,1.75,11.75,514.5,492.93,393.49
2018,1,23,13,0,843.0,89.0,1.7,11.8,529.0,537.31,429.91
2018,1,23,13,15,745.5,109.0,1.75,11.8,491.5,530.79,427.02
2018,1,23,13,30,648.0,129.0,1.8,11.8,454.0,517.33,418.4
2018,1,23,13,45,534.5,150.0,1.8,11.75,411.0,484.17,393.76
2018,1,23,14,0,421.0,171.0,1.8,11.7,368.0,450.21,367.65
2018,1,23,14,15,460.5,152.5,1.8,11.6,357.0,466.08,382.25
2018,1,23,14,30,500.0,134.0,1.8,11.5,346.0,480.38,395.3
2018,1,23,14,45,465.0,128.0,1.8,11.35,313.5,458.84,379.27
2018,1,23,15,0,430.0,122.0,1.8,11.2,281.0,435.09,361.36
2018,1,23,15,15,429.0,109.0,1.8,11.2,253.5,423.41,353.0
2018,1,23,15,30,428.0,96.0,1.8,11.2,226.0,409.73,342.56
2018,1,23,15,45,404.0,84.5,1.65,10.5,193.0,381.31,319.81
2018,1,23,16,0,380.0,73.0,1.5,9.8,160.0,351.63,295.15
2018,1,23,16,15,335.0,61.5,1.5,9.45,126.5,308.16,257.76
2018,1,23,16,30,290.0,50.0,1.5,9.1,93.0,265.05,219.09
2018,1,23,16,45,211.5,37.5,1.5,8.8,63.0,202.33,160.46
2018,1,23,17,0,133.0,25.0,1.5,8.5,33.0,131.16,57.65
2018,1,23,17,15,75.0,14.0,1.45,8.45,17.5,52.8,0.0
2018,1,23,17,30,17.0,3.0,1.4,8.4,2.0,0.0,0.0
2018,1,23,17,45,8.5,1.5,1.35,8.3,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,0.5,3.8,9.75,0.5,0.0,0.0
2018,1,24,7,30,0.0,1.0,3.9,9.8,1.0,0.91,0.0
2018,1,24,7,45,0.0,3.0,4.0,9.85,3.0,2.63,0.0
2018,1,24,8,0,0.0,5.0,4.1,9.9,5.0,4.38,0.0
2018,1,24,8,15,0.0,6.0,4.15,9.95,6.0,5.26,0.0
2018,1,24,8,30,0.0,7.0,4.2,10.0,7.0,6.14,0.0
2018,1,24,8,45,14.5,13.0,4.25,10.1,17.0,11.63,4.91
2018,1,24,9,0,29.0,19.0,4.3,10.2,27.0,16.82,9.66
2018,1,24,9,15,14.5,16.0,4.3,10.2,20.0,14.12,7.22
2018,1,24,9,30,0.0,13.0,4.3,10.2,13.0,11.43,4.77
2018,1,24,9,45,0.0,16.5,4.25,10.25,16.5,14.51,7.56
2018,1,24,10,0,0.0,20.0,4.2,10.3,20.0,17.61,10.35
2018,1,24,10,15,0.0,25.0,4.05,10.35,25.0,22.02,13.48
2018,1,24,10,30,0.0,30.0,3.9,10.4,30.0,26.44,17.27
2018,1,24,10,45,0.0,28.5,3.8,10.4,28.5,25.13,16.1
2018,1,24,11,0,0.0,27.0,3.7,10.4,27.0,23.81,14.93
2018,1,24,11,15,0.0,27.0,3.55,10.45,27.0,23.81,14.91
2018,1,24,11,30,0.0,27.0,3.4,10.5,27.0,23.81,14.89
2018,1,24,11,45,0.0,29.0,3.25,10.5,29.0,25.59,16.4
2018,1,24,12,0,0.0,31.0,3.1,10.5,31.0,27.36,17.91
2018,1,24,12,15,0.0,29.5,3.15,10.45,29.5,26.03,16.77
2018,1,24,12,30,0.0,28.0,3.2,10.4,28.0,24.71,15.63
2018,1,24,12,45,0.0,30.0,3.2,10.35,30.0,26.47,17.16
2018,1,24,13,0,0.0,32.0,3.2,10.3,32.0,28.24,18.69
2018,1,24,13,15,0.0,28.5,3.1,10.15,28.5,25.14,16.05
2018,1,24,13,30,0.0,25.0,3.0,10.0,25.0,22.05,13.42
2018,1,24,13,45,0.0,28.0,2.95,9.8,28.0,24.69,15.74
2018,1,24,14,0,0.0,31.0,2.9,9.6,31.0,27.34,18.07
2018,1,24,14,15,0.0,29.5,2.8,9.45,29.5,26.0,16.97
2018,1,24,14,30,0.0,28.0,2.7,9.3,28.0,24.67,15.86
2018,1,24,14,45,0.0,28.5,2.65,9.15,28.5,25.11,16.29
2018,1,24,15,0,0.0,29.0,2.6,9.0,29.0,25.54,16.72
2018,1,24,15,15,0.0,32.0,2.6,9.0,32.0,28.19,19.06
2018,1,24,15,30,0.0,35.0,2.6,9.0,35.0,30.83,21.39
2018,1,24,15,45,0.0,26.0,2.5,8.9,26.0,22.88,14.42
2018,1,24,16,0,0.0,17.0,2.4,8.8,17.0,14.94,7.43
2018,1,24,16,15,0.0,14.5,2.4,8.8,14.5,12.74,5.43
2018,1,24,16,30,0.0,12.0,2.4,8.8,12.0,10.53,3.39
2018,1,24,16,45,0.5,9.0,2.35,8.85,9.0,8.19,1.15
2018,1,24,17,0,1.0,6.0,2.3,8.9,6.0,5.82,0.0
2018,1,24,17,15,1.0,3.0,2.35,8.95,3.0,3.27,0.0
2018,1,24,17,30,1.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,24,17,45,0.5,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,25,7,15,2.5,1.5,2.2,7.45,1.5,0.0,0.0
2018,1,25,7,30,5.0,3.0,2.2,7.8,3.0,2.73,0.0
2018,1,25,7,45,2.5,4.5,2.25,8.2,4.5,4.02,0.0
2018,1,25,8,0,0.0,6.0,2.3,8.6,6.0,5.26,0.0
2018,1,25,8,15,58.0,17.5,2.35,8.75,28.0,14.55,7.32
2018,1,25,8,30,116.0,29.0,2.4,8.9,50.0,21.57,13.87
2018,1,25,8,45,66.0,24.5,2.5,9.1,37.0,19.95,12.54
2018,1,25,9,0,16.0,20.0,2.6,9.3,24.0,17.6,10.45
2018,1,25,9,15,9.5,42.0,2.7,9.35,44.5,37.55,28.66
2018,1,25,9,30,3.0,64.0,2.8,9.4,65.0,56.57,45.9
2018,1,25,9,45,1.5,66.5,2.85,9.45,67.0,58.78,47.81
2018,1,25,10,0,0.0,69.0,2.9,9.5,69.0,61.0,49.71
2018,1,25,10,15,190.5,100.5,2.9,9.5,185.5,87.87,64.07
2018,1,25,10,30,381.0,132.0,2.9,9.5,302.0,140.36,98.02
2018,1,25,10,45,561.0,120.5,2.95,9.45,386.0,184.54,126.51
2018,1,25,11,0,741.0,109.0,3.0,9.4,470.0,244.21,170.97
2018,1,25,11,15,601.0,134.0,3.0,9.45,433.5,267.94,199.63
2018,1,25,11,30,461.0,159.0,3.0,9.5,397.0,276.09,214.05
2018,1,25,11,45,399.0,179.0,3.05,9.5,388.0,296.01,234.62
2018,1,25,12,0,337.0,199.0,3.1,9.5,379.0,308.27,247.86
2018,1,25,12,15,207.0,209.0,3.1,9.5,319.5,276.4,224.76
2018,1,25,12,30,77.0,219.0,3.1,9.5,260.0,232.42,190.05
2018,1,25,12,45,93.5,223.5,3.1,9.5,273.0,249.93,205.02
2018,1,25,13,0,110.0,228.0,3.1,9.5,286.0,274.31,225.52
2018,1,25,13,15,120.5,218.0,3.1,9.45,280.5,277.42,228.73
2018,1,25,13,30,131.0,208.0,3.1,9.4,275.0,280.31,231.89
2018,1,25,13,45,80.5,183.5,3.1,9.3,224.0,223.22,184.8
2018,1,25,14,0,30.0,159.0,3.1,9.2,173.0,170.71,140.66
2018,1,25,14,15,93.5,147.0,3.05,9.15,188.0,209.99,175.39
2018,1,25,14,30,157.0,135.0,3.0,9.1,203.0,241.55,203.49
2018,1,25,14,45,210.0,139.0,3.0,9.05,222.5,295.72,249.86
2018,1,25,15,0,263.0,143.0,3.0,9.0,242.0,340.29,287.91
2018,1,25,15,15,256.5,119.0,3.0,9.0,207.5,311.69,264.8
2018,1,25,15,30,250.0,95.0,3.0,9.0,173.0,280.98,239.77
2018,1,25,15,45,283.0,73.5,2.95,8.85,150.0,291.33,249.13
2018,1,25,16,0,316.0,52.0,2.9,8.7,127.0,284.05,243.15
2018,1,25,16,15,266.5,44.0,2.85,8.6,98.5,241.62,205.4
2018,1,25,16,30,217.0,36.0,2.8,8.5,70.0,199.92,167.34
2018,1,25,16,45,138.0,25.5,2.75,8.4,44.5,137.82,110.42
2018,1,25,17,0,59.0,15.0,2.7,8.3,19.0,60.42,32.45
2018,1,25,17,15,30.5,8.0,2.7,8.2,10.0,23.77,0.0
2018,1,25,17,30,2.0,1.0,2.7,8.1,1.0,0.0,0.0
2018,1,25,17,45,1.0,0.5,2.65,8.0,0.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,26,7,15,30.5,4.5,1.05,6.5,5.0,0.0,0.0
2018,1,26,7,30,61.0,9.0,1.0,6.7,10.0,8.19,0.0
2018,1,26,7,45,133.5,22.0,0.9,6.9,33.0,17.37,0.0
2018,1,26,8,0,206.0,35.0,0.8,7.1,56.0,27.29,17.64
2018,1,26,8,15,263.0,48.0,0.8,7.45,88.0,36.91,27.43
2018,1,26,8,30,320.0,61.0,0.8,7.8,120.0,46.26,36.35
2018,1,26,8,45,407.0,68.0,0.8,8.2,163.0,51.0,40.9
2018,1,26,9,0,494.0,75.0,0.8,8.6,206.0,56.84,46.28
2018,1,26,9,15,597.0,72.0,0.75,8.75,255.0,52.94,42.76
2018,1,26,9,30,700.0,69.0,0.7,8.9,304.0,49.76,39.84
2018,1,26,9,45,743.0,70.0,0.65,9.0,344.0,54.39,43.96
2018,1,26,10,0,786.0,71.0,0.6,9.1,384.0,57.57,46.72
2018,1,26,10,15,827.0,68.5,0.6,9.2,420.0,101.86,54.57
2018,1,26,10,30,868.0,66.0,0.6,9.3,456.0,155.05,88.49
2018,1,26,10,45,879.0,67.0,0.6,9.35,480.5,203.15,126.83
2018,1,26,11,0,890.0,68.0,0.6,9.4,505.0,251.03,168.72
2018,1,26,11,15,836.0,84.5,0.6,9.45,506.5,291.41,208.09
2018,1,26,11,30,782.0,101.0,0.6,9.5,508.0,330.34,245.66
2018,1,26,11,45,770.5,106.0,0.6,9.5,513.5,365.26,278.12
2018,1,26,12,0,759.0,111.0,0.6,9.5,519.0,400.76,310.17
2018,1,26,12,15,568.5,161.5,0.65,9.5,468.0,395.64,311.62
2018,1,26,12,30,378.0,212.0,0.7,9.5,417.0,373.61,297.98
2018,1,26,12,45,335.5,220.0,0.7,9.45,400.5,377.07,302.51
2018,1,26,13,0,293.0,228.0,0.7,9.4,384.0,377.25,303.79
2018,1,26,13,15,278.5,225.0,0.75,9.35,370.5,379.35,306.76
2018,1,26,13,30,264.0,222.0,0.8,9.3,357.0,379.77,308.25
2018,1,26,13,45,291.5,208.5,0.8,9.25,352.5,393.09,320.1
2018,1,26,14,0,319.0,195.0,0.8,9.2,348.0,405.96,331.54
2018,1,26,14,15,239.0,192.0,0.85,9.1,303.0,361.38,296.61
2018,1,26,14,30,159.0,189.0,0.9,9.0,258.0,303.42,250.5
2018,1,26,14,45,122.5,173.5,0.9,8.9,224.5,267.83,222.14
2018,1,26,15,0,86.0,158.0,0.9,8.8,191.0,220.1,183.1
2018,1,26,15,15,81.0,142.5,0.9,8.8,171.0,203.05,169.47
2018,1,26,15,30,76.0,127.0,0.9,8.8,151.0,185.56,155.08
2018,1,26,15,45,48.0,108.0,0.85,8.35,122.5,148.02,123.13
2018,1,26,16,0,20.0,89.0,0.8,7.9,94.0,110.21,90.37
2018,1,26,16,15,24.5,71.5,0.85,7.7,76.5,94.88,77.07
2018,1,26,16,30,29.0,54.0,0.9,7.5,59.0,78.63,62.51
2018,1,26,16,45,34.0,39.5,1.0,7.35,43.5,66.5,50.73
2018,1,26,17,0,39.0,25.0,1.1,7.2,28.0,59.87,34.97
2018,1,26,17,15,19.5,13.0,1.1,7.1,14.5,22.43,0.0
2018,1,26,17,30,0.0,1.0,1.1,7.0,1.0,0.0,0.0
2018,1,26,17,45,0.0,0.5,1.15,6.95,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,27,7,15,3.0,2.5,1.25,7.9,2.5,0.0,0.0
2018,1,27,7,30,6.0,5.0,1.2,8.1,5.0,4.55,0.0
2018,1,27,7,45,11.0,19.5,1.2,8.35,20.5,16.89,0.0
2018,1,27,8,0,16.0,34.0,1.2,8.6,36.0,28.8,18.92
2018,1,27,8,15,58.5,40.5,1.2,8.85,51.0,33.83,24.54
2018,1,27,8,30,101.0,47.0,1.2,9.1,66.0,37.34,28.14
2018,1,27,8,45,131.5,47.0,1.2,9.35,78.0,37.4,28.42
2018,1,27,9,0,162.0,47.0,1.2,9.6,90.0,33.84,25.26
2018,1,27,9,15,82.0,71.0,1.1,9.8,93.0,58.2,47.35
2018,1,27,9,30,2.0,95.0,1.0,10.0,96.0,81.17,67.88
2018,1,27,9,45,6.0,111.0,0.95,10.2,113.5,93.94,79.05
2018,1,27,10,0,10.0,127.0,0.9,10.4,131.0,106.67,90.06
2018,1,27,10,15,37.0,158.0,0.8,10.5,174.5,128.45,102.8
2018,1,27,10,30,64.0,189.0,0.7,10.6,218.0,157.8,125.27
2018,1,27,10,45,85.0,204.5,0.65,10.75,245.0,179.04,141.32
2018,1,27,11,0,106.0,220.0,0.6,10.9,272.0,202.61,159.59
2018,1,27,11,15,73.5,216.0,0.55,11.0,252.5,199.71,158.56
2018,1,27,11,30,41.0,212.0,0.5,11.1,233.0,193.0,154.23
2018,1,27,11,45,34.0,207.5,0.4,11.2,225.5,191.36,153.03
2018,1,27,12,0,27.0,203.0,0.3,11.3,218.0,188.64,150.83
2018,1,27,12,15,14.5,185.5,0.3,11.35,193.5,169.64,135.68
2018,1,27,12,30,2.0,168.0,0.3,11.4,169.0,149.75,119.66
2018,1,27,12,45,33.5,182.5,0.3,11.45,200.5,182.62,146.66
2018,1,27,13,0,65.0,197.0,0.3,11.5,232.0,215.8,173.57
2018,1,27,13,15,73.0,202.0,0.4,11.55,240.5,229.11,184.62
2018,1,27,13,30,81.0,207.0,0.5,11.6,249.0,243.07,196.37
2018,1,27,13,45,49.0,192.5,0.55,11.65,217.5,213.54,172.59
2018,1,27,14,0,17.0,178.0,0.6,11.7,186.0,174.54,140.89
2018,1,27,14,15,42.5,179.0,0.65,11.7,198.0,202.55,164.81
2018,1,27,14,30,68.0,180.0,0.7,11.7,210.0,224.15,183.19
2018,1,27,14,45,90.0,169.0,0.75,11.65,205.5,230.66,189.42
2018,1,27,15,0,112.0,158.0,0.8,11.6,201.0,248.13,204.59
2018,1,27,15,15,198.5,129.0,0.8,11.6,196.0,286.87,238.15
2018,1,27,15,30,285.0,100.0,0.8,11.6,191.0,311.68,260.04
2018,1,27,15,45,354.0,86.5,0.85,11.2,184.0,356.18,296.97
2018,1,27,16,0,423.0,73.0,0.9,10.8,177.0,383.83,319.5
2018,1,27,16,15,321.5,65.0,1.0,10.35,135.0,308.13,256.56
2018,1,27,16,30,220.0,57.0,1.1,9.9,93.0,234.79,193.97
2018,1,27,16,45,143.0,41.5,1.2,9.45,62.0,155.17,124.65
2018,1,27,17,0,66.0,26.0,1.3,9.0,31.0,87.36,56.31
2018,1,27,17,15,42.0,15.0,1.3,8.85,17.5,36.63,0.0
2018,1,27,17,30,18.0,4.0,1.3,8.7,4.0,0.0,0.0
2018,1,27,17,45,9.0,2.0,1.3,8.6,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,28,7,15,71.0,6.0,0.75,8.95,7.5,0.0,0.0
2018,1,28,7,30,142.0,12.0,0.7,9.5,15.0,10.91,0.0
2018,1,28,7,45,299.5,22.0,0.65,10.05,47.5,18.35,2.07
2018,1,28,8,0,457.0,32.0,0.6,10.6,80.0,26.24,16.75
2018,1,28,8,15,545.0,37.5,0.6,11.05,122.0,32.56,23.26
2018,1,28,8,30,633.0,43.0,0.6,11.5,164.0,36.53,27.19
2018,1,28,8,45,686.5,47.5,0.55,11.9,208.0,39.52,30.06
2018,1,28,9,0,740.0,52.0,0.5,12.3,252.0,42.54,32.83
2018,1,28,9,15,777.0,54.5,0.5,12.75,293.5,43.8,33.92
2018,1,28,9,30,814.0,57.0,0.5,13.2,335.0,45.14,35.03
2018,1,28,9,45,841.0,58.5,0.45,13.6,373.0,51.67,40.73
2018,1,28,10,0,868.0,60.0,0.4,14.0,411.0,59.58,47.57
2018,1,28,10,15,885.0,61.5,0.4,14.35,443.0,109.5,56.77
2018,1,28,10,30,902.0,63.0,0.4,14.7,475.0,160.23,88.95
2018,1,28,10,45,913.5,64.0,0.4,15.1,500.5,210.22,128.14
2018,1,28,11,0,925.0,65.0,0.4,15.5,526.0,260.02,170.54
2018,1,28,11,15,933.0,66.0,0.4,15.75,544.5,308.48,213.22
2018,1,28,11,30,941.0,67.0,0.4,16.0,563.0,355.99,255.03
2018,1,28,11,45,945.0,67.0,0.45,16.25,573.5,399.99,293.84
2018,1,28,12,0,949.0,67.0,0.5,16.5,584.0,442.24,330.48
2018,1,28,12,15,949.5,67.5,0.5,16.65,587.0,481.52,363.76
2018,1,28,12,30,950.0,68.0,0.5,16.8,590.0,518.46,394.37
2018,1,28,12,45,947.5,68.5,0.5,16.95,585.0,551.4,421.25
2018,1,28,13,0,945.0,69.0,0.5,17.1,580.0,581.53,445.43
2018,1,28,13,15,939.0,68.5,0.5,17.15,567.0,605.73,465.01
2018,1,28,13,30,933.0,68.0,0.5,17.2,554.0,626.73,481.95
2018,1,28,13,45,923.0,68.0,0.5,17.3,533.5,642.62,494.85
2018,1,28,14,0,913.0,68.0,0.5,17.4,513.0,655.13,505.16
2018,1,28,14,15,891.5,66.5,0.45,17.25,482.0,655.19,506.36
2018,1,28,14,30,870.0,65.0,0.4,17.1,451.0,651.64,504.98
2018,1,28,14,45,750.5,79.5,0.4,16.9,395.0,603.53,471.29
2018,1,28,15,0,631.0,94.0,0.4,16.7,339.0,549.86,433.14
2018,1,28,15,15,642.0,81.0,0.4,16.7,309.0,545.59,431.89
2018,1,28,15,30,653.0,68.0,0.4,16.7,279.0,538.2,427.39
2018,1,28,15,45,585.5,66.5,0.35,15.8,236.5,490.83,392.57
2018,1,28,16,0,518.0,65.0,0.3,14.9,194.0,442.09,355.73
2018,1,28,16,15,455.5,57.5,0.35,14.5,155.0,388.74,313.97
2018,1,28,16,30,393.0,50.0,0.4,14.1,116.0,335.31,270.02
2018,1,28,16,45,312.5,39.5,0.4,13.75,82.0,268.68,212.55
2018,1,28,17,0,232.0,29.0,0.4,13.4,48.0,202.02,138.62
2018,1,28,17,15,138.5,17.0,0.45,13.2,26.5,91.73,0.0
2018,1,28,17,30,45.0,5.0,0.5,13.0,5.0,4.55,0.0
2018,1,28,17,45,22.5,2.5,0.55,12.8,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,29,7,15,12.0,2.5,1.5,10.45,2.5,0.0,0.0
2018,1,29,7,30,24.0,5.0,1.5,10.7,5.0,4.55,0.0
2018,1,29,7,45,12.0,8.5,1.45,10.9,8.5,7.67,0.0
2018,1,29,8,0,0.0,12.0,1.4,11.1,12.0,10.54,3.37
2018,1,29,8,15,0.0,16.0,1.35,11.45,16.0,14.06,6.84
2018,1,29,8,30,0.0,20.0,1.3,11.8,20.0,17.58,10.17
2018,1,29,8,45,0.0,27.0,1.25,12.2,27.0,23.76,15.83
2018,1,29,9,0,0.0,34.0,1.2,12.6,34.0,29.95,21.44
2018,1,29,9,15,0.0,43.5,1.15,12.95,43.5,38.36,28.99
2018,1,29,9,30,0.0,53.0,1.1,13.3,53.0,46.78,36.45
2018,1,29,9,45,2.5,89.5,1.05,13.7,90.5,77.69,63.74
2018,1,29,10,0,5.0,126.0,1.0,14.1,128.0,106.14,84.34
2018,1,29,10,15,12.0,148.5,1.0,14.15,154.0,125.15,99.5
2018,1,29,10,30,19.0,171.0,1.0,14.2,180.0,145.18,115.32
2018,1,29,10,45,38.5,192.0,1.0,14.25,211.0,163.01,128.74
2018,1,29,11,0,58.0,213.0,1.0,14.3,242.0,187.77,147.96
2018,1,29,11,15,60.0,220.5,0.95,14.35,251.5,200.1,157.86
2018,1,29,11,30,62.0,228.0,0.9,14.4,261.0,212.58,167.94
2018,1,29,11,45,97.5,240.0,0.85,14.4,293.0,240.82,189.97
2018,1,29,12,0,133.0,252.0,0.8,14.4,325.0,273.82,215.84
2018,1,29,12,15,111.0,248.0,0.75,14.8,309.0,267.87,211.39
2018,1,29,12,30,89.0,244.0,0.7,15.2,293.0,261.2,206.36
2018,1,29,12,45,81.0,240.5,0.65,15.55,285.0,260.1,205.57
2018,1,29,13,0,73.0,237.0,0.6,15.9,277.0,258.13,203.99
2018,1,29,13,15,89.0,236.0,0.6,15.85,283.5,271.45,215.0
2018,1,29,13,30,105.0,235.0,0.6,15.8,290.0,285.51,226.58
2018,1,29,13,45,93.0,223.0,0.65,15.8,270.5,271.74,216.26
2018,1,29,14,0,81.0,211.0,0.7,15.8,251.0,256.89,205.14
2018,1,29,14,15,78.0,200.0,0.75,15.6,237.0,248.04,198.94
2018,1,29,14,30,75.0,189.0,0.8,15.4,223.0,238.75,192.28
2018,1,29,14,45,88.0,174.5,0.9,15.2,211.5,235.67,190.98
2018,1,29,15,0,101.0,160.0,1.0,15.0,200.0,243.32,198.19
2018,1,29,15,15,118.5,147.0,1.0,15.0,189.0,244.49,199.93
2018,1,29,15,30,136.0,134.0,1.0,15.0,178.0,245.18,201.19
2018,1,29,15,45,136.0,117.0,1.15,14.25,156.0,228.33,188.41
2018,1,29,16,0,136.0,100.0,1.3,13.5,134.0,210.67,174.47
2018,1,29,16,15,116.0,82.5,1.35,13.3,107.5,178.7,147.2
2018,1,29,16,30,96.0,65.0,1.4,13.1,81.0,146.45,119.01
2018,1,29,16,45,91.0,48.5,1.45,12.9,60.0,124.8,98.86
2018,1,29,17,0,86.0,32.0,1.5,12.7,39.0,112.69,78.9
2018,1,29,17,15,54.0,18.0,1.55,12.6,21.5,46.3,0.0
2018,1,29,17,30,22.0,4.0,1.6,12.5,4.0,3.64,0.0
2018,1,29,17,45,11.0,2.0,1.6,12.4,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,30,7,15,33.0,5.5,2.55,8.25,6.5,0.0,0.0
2018,1,30,7,30,66.0,11.0,2.5,8.9,13.0,10.01,0.0
2018,1,30,7,45,153.5,24.5,2.45,9.55,39.0,19.29,5.17
2018,1,30,8,0,241.0,38.0,2.4,10.2,65.0,29.58,19.8
2018,1,30,8,15,297.5,50.5,2.3,10.7,98.5,38.75,28.79
2018,1,30,8,30,354.0,63.0,2.2,11.2,132.0,47.66,37.15
2018,1,30,8,45,393.5,74.0,2.05,11.65,168.0,55.14,44.07
2018,1,30,9,0,433.0,85.0,1.9,12.1,204.0,62.42,50.63
2018,1,30,9,15,439.0,98.5,1.75,12.55,235.5,71.11,58.3
2018,1,30,9,30,445.0,112.0,1.6,13.0,267.0,79.52,65.59
2018,1,30,9,45,391.5,134.0,1.45,13.45,281.0,93.21,77.42
2018,1,30,10,0,338.0,156.0,1.3,13.9,295.0,116.81,90.14
2018,1,30,10,15,451.0,145.5,1.2,14.35,345.5,135.0,92.07
2018,1,30,10,30,564.0,135.0,1.1,14.8,396.0,169.05,110.77
2018,1,30,10,45,573.0,140.5,1.05,15.2,418.0,208.81,142.29
2018,1,30,11,0,582.0,146.0,1.0,15.6,440.0,247.73,175.11
2018,1,30,11,15,544.0,163.0,0.95,15.9,445.5,281.61,206.13
2018,1,30,11,30,506.0,180.0,0.9,16.2,451.0,313.13,234.64
2018,1,30,11,45,480.0,190.0,0.9,16.45,451.0,339.29,258.08
2018,1,30,12,0,454.0,200.0,0.9,16.7,451.0,362.54,278.54
2018,1,30,12,15,550.5,173.5,0.95,16.85,479.0,404.64,312.29
2018,1,30,12,30,647.0,147.0,1.0,17.0,507.0,454.41,351.88
2018,1,30,12,45,629.0,150.5,1.05,17.15,498.5,474.97,369.44
2018,1,30,13,0,611.0,154.0,1.1,17.3,490.0,492.6,384.58
2018,1,30,13,15,700.5,126.5,1.25,17.3,503.5,538.21,421.79
2018,1,30,13,30,790.0,99.0,1.4,17.3,517.0,583.45,458.53
2018,1,30,13,45,825.5,86.5,1.5,17.3,509.0,612.19,482.23
2018,1,30,14,0,861.0,74.0,1.6,17.3,501.0,635.0,501.75
2018,1,30,14,15,796.5,82.5,1.75,17.15,461.0,622.1,494.33
2018,1,30,14,30,732.0,91.0,1.9,17.0,421.0,603.25,482.37
2018,1,30,14,45,766.0,76.5,2.0,16.85,400.0,615.79,494.73
2018,1,30,15,0,800.0,62.0,2.1,16.7,379.0,627.36,505.98
2018,1,30,15,15,790.5,58.0,2.1,16.7,346.0,619.21,500.79
2018,1,30,15,30,781.0,54.0,2.1,16.7,313.0,608.14,493.15
2018,1,30,15,45,739.5,52.5,2.35,15.55,271.5,576.24,471.89
2018,1,30,16,0,698.0,51.0,2.6,14.4,230.0,542.17,447.43
2018,1,30,16,15,639.5,46.0,2.7,13.85,186.5,491.17,406.29
2018,1,30,16,30,581.0,41.0,2.8,13.3,143.0,439.34,362.17
2018,1,30,16,45,457.5,35.0,2.95,12.75,101.0,353.96,287.74
2018,1,30,17,0,334.0,29.0,3.1,12.2,59.0,266.77,198.18
2018,1,30,17,15,186.0,17.0,3.2,12.05,32.0,144.45,0.0
2018,1,30,17,30,38.0,5.0,3.3,11.9,5.0,24.81,0.0
2018,1,30,17,45,19.0,2.5,3.35,11.7,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,31,7,15,97.5,7.0,1.85,8.8,9.5,0.0,0.0
2018,1,31,7,30,195.0,14.0,1.7,9.3,19.0,12.73,0.0
2018,1,31,7,45,280.5,24.0,1.55,9.75,47.5,19.92,6.62
2018,1,31,8,0,366.0,34.0,1.4,10.2,76.0,27.57,18.2
2018,1,31,8,15,431.0,44.0,1.45,10.7,114.5,34.93,25.47
2018,1,31,8,30,496.0,54.0,1.5,11.2,153.0,42.07,32.2
2018,1,31,8,45,520.0,63.5,1.55,11.65,189.0,48.41,38.06
2018,1,31,9,0,544.0,73.0,1.6,12.1,225.0,54.54,43.59
2018,1,31,9,15,548.5,85.5,1.6,12.45,258.5,62.84,50.95
2018,1,31,9,30,553.0,98.0,1.6,12.8,292.0,70.89,57.98
2018,1,31,9,45,712.0,79.5,1.6,13.15,357.0,55.76,44.35
2018,1,31,10,0,871.0,61.0,1.6,13.5,422.0,65.92,41.13
2018,1,31,10,15,882.0,63.5,1.5,14.05,452.5,116.65,61.26
2018,1,31,10,30,893.0,66.0,1.4,14.6,483.0,167.63,95.39
2018,1,31,10,45,857.5,76.5,1.25,15.1,494.0,212.05,133.05
2018,1,31,11,0,822.0,87.0,1.1,15.6,505.0,257.84,174.47
2018,1,31,11,15,809.0,93.0,1.15,15.85,516.5,301.49,214.23
2018,1,31,11,30,796.0,99.0,1.2,16.1,528.0,342.67,251.75
2018,1,31,11,45,755.5,112.0,1.2,16.35,525.5,375.08,282.08
2018,1,31,12,0,715.0,125.0,1.2,16.6,523.0,405.81,309.93
2018,1,31,12,15,726.5,122.5,1.25,16.7,528.5,440.77,339.94
2018,1,31,12,30,738.0,120.0,1.3,16.8,534.0,474.62,368.53
2018,1,31,12,45,748.0,115.5,1.3,16.9,532.0,504.45,393.39
2018,1,31,13,0,758.0,111.0,1.3,17.0,530.0,532.54,416.52
2018,1,31,13,15,765.5,105.5,1.4,16.9,521.0,555.84,436.69
2018,1,31,13,30,773.0,100.0,1.5,16.8,512.0,576.97,455.07
2018,1,31,13,45,775.0,94.5,1.55,16.75,495.0,592.3,468.61
2018,1,31,14,0,777.0,89.0,1.6,16.7,478.0,604.87,480.03
2018,1,31,14,15,585.5,127.0,1.75,16.55,411.5,537.89,430.22
2018,1,31,14,30,394.0,165.0,1.9,16.4,345.0,456.73,368.16
2018,1,31,14,45,429.0,144.0,2.0,16.3,327.0,464.8,377.16
2018,1,31,15,0,464.0,123.0,2.1,16.2,309.0,470.63,383.84
2018,1,31,15,15,507.0,106.5,2.1,16.2,291.5,484.56,396.23
2018,1,31,15,30,550.0,90.0,2.1,16.2,274.0,502.03,410.9
2018,1,31,15,45,452.5,88.0,2.25,15.3,226.5,428.54,354.18
2018,1,31,16,0,355.0,86.0,2.4,14.4,179.0,361.52,300.71
2018,1,31,16,15,279.0,74.5,2.5,13.85,139.0,297.32,247.5
2018,1,31,16,30,203.0,63.0,2.6,13.3,99.0,221.25,182.96
2018,1,31,16,45,160.5,48.0,2.7,12.75,71.5,176.19,142.8
2018,1,31,17,0,118.0,33.0,2.8,12.2,44.0,132.37,98.37
2018,1,31,17,15,77.0,20.0,2.85,11.9,25.5,80.45,0.0
2018,1,31,17,30,36.0,7.0,2.9,11.6,7.0,25.68,0.0
2018,1,31,17,45,18.0,3.5,2.95,11.3,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,1,7,15,30.0,5.5,1.1,11.25,6.5,0.0,0.0
2018,2,1,7,30,60.0,11.0,1.0,11.6,13.0,10.01,0.0
2018,2,1,7,45,136.5,25.5,0.9,11.95,39.0,20.0,7.5
2018,2,1,8,0,213.0,40.0,0.8,12.3,65.0,31.0,21.09
2018,2,1,8,15,263.5,53.5,0.8,12.75,98.0,40.85,30.52
2018,2,1,8,30,314.0,67.0,0.8,13.2,131.0,50.41,39.38
2018,2,1,8,45,360.5,78.5,0.85,13.65,168.0,58.18,46.46
2018,2,1,9,0,407.0,90.0,0.9,14.1,205.0,65.75,53.19
2018,2,1,9,15,447.0,98.5,0.85,14.45,242.5,70.93,57.69
2018,2,1,9,30,487.0,107.0,0.8,14.8,280.0,76.02,62.0
2018,2,1,9,45,536.5,110.5,0.75,15.15,319.5,78.32,63.81
2018,2,1,10,0,586.0,114.0,0.7,15.5,359.0,89.97,62.99
2018,2,1,10,15,702.0,96.0,0.6,15.95,411.0,119.36,68.79
2018,2,1,10,30,818.0,78.0,0.5,16.4,463.0,164.28,94.69
2018,2,1,10,45,836.5,77.5,0.45,16.85,489.0,211.29,131.77
