Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,0,855.0,77.0,0.4,17.3,515.0,258.95,171.98
2018,2,1,11,15,777.5,101.0,0.35,17.5,510.0,301.96,212.35
2018,2,1,11,30,700.0,125.0,0.3,17.7,505.0,333.66,242.7
2018,2,1,11,45,746.5,115.0,0.25,17.9,527.0,376.61,277.95
2018,2,1,12,0,793.0,105.0,0.2,18.1,549.0,423.4,315.43
2018,2,1,12,15,763.0,114.5,0.3,18.15,543.5,451.77,340.54
2018,2,1,12,30,733.0,124.0,0.4,18.2,538.0,478.3,363.67
2018,2,1,12,45,806.5,101.0,0.55,18.2,553.5,523.33,400.42
2018,2,1,13,0,880.0,78.0,0.7,18.2,569.0,567.01,435.97
2018,2,1,13,15,894.5,72.5,0.75,18.15,562.0,596.36,459.8
2018,2,1,13,30,909.0,67.0,0.8,18.1,555.0,623.41,481.85
2018,2,1,13,45,905.5,65.0,0.9,18.05,536.5,640.66,497.09
2018,2,1,14,0,902.0,63.0,1.0,18.0,518.0,654.73,509.99
2018,2,1,14,15,891.0,61.5,1.05,17.95,491.5,661.25,516.84
2018,2,1,14,30,880.0,60.0,1.1,17.9,465.0,664.42,521.22
2018,2,1,14,45,865.0,58.5,1.15,17.8,433.0,661.6,520.91
2018,2,1,15,0,850.0,57.0,1.2,17.7,401.0,655.59,518.23
2018,2,1,15,15,634.5,81.5,1.2,17.7,324.5,550.47,440.05
2018,2,1,15,30,419.0,106.0,1.2,17.7,248.0,428.59,346.46
2018,2,1,15,45,267.5,105.0,1.3,16.8,191.5,313.17,256.59
2018,2,1,16,0,116.0,104.0,1.4,15.9,135.0,202.87,166.1
2018,2,1,16,15,100.5,86.5,1.5,15.45,110.0,173.91,142.21
2018,2,1,16,30,85.0,69.0,1.6,15.0,85.0,144.62,117.0
2018,2,1,16,45,160.0,49.5,1.65,14.55,69.0,178.3,143.74
2018,2,1,17,0,235.0,30.0,1.7,14.1,53.0,211.92,161.05
2018,2,1,17,15,157.0,19.0,1.75,13.95,31.0,133.29,0.0
2018,2,1,17,30,79.0,8.0,1.8,13.8,9.0,49.91,0.0
2018,2,1,17,45,39.5,4.0,1.85,13.65,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,2,7,15,39.0,6.5,0.85,12.45,7.5,0.0,0.0
2018,2,2,7,30,78.0,13.0,0.8,12.7,15.0,11.82,0.0
2018,2,2,7,45,205.5,26.0,0.75,12.95,47.0,20.46,8.54
2018,2,2,8,0,333.0,39.0,0.7,13.2,79.0,31.88,21.87
2018,2,2,8,15,364.5,50.5,0.75,13.55,111.5,40.33,30.0
2018,2,2,8,30,396.0,62.0,0.8,13.9,144.0,46.87,36.16
2018,2,2,8,45,381.0,78.5,0.85,14.3,172.0,58.18,46.36
2018,2,2,9,0,366.0,95.0,0.9,14.7,200.0,69.07,56.0
2018,2,2,9,15,379.0,110.0,0.85,15.0,232.5,78.65,64.34
2018,2,2,9,30,392.0,125.0,0.8,15.3,265.0,87.93,72.28
2018,2,2,9,45,432.5,132.0,0.8,15.55,301.5,91.59,75.25
2018,2,2,10,0,473.0,139.0,0.8,15.8,338.0,105.79,76.62
2018,2,2,10,15,542.5,132.5,0.8,16.25,377.5,136.19,87.96
2018,2,2,10,30,612.0,126.0,0.8,16.7,417.0,173.11,110.68
2018,2,2,10,45,681.0,115.0,0.75,17.1,454.5,211.7,138.89
2018,2,2,11,0,750.0,104.0,0.7,17.5,492.0,256.05,174.23
2018,2,2,11,15,821.0,90.5,0.75,17.75,528.5,307.04,216.3
2018,2,2,11,30,892.0,77.0,0.8,18.0,565.0,361.64,261.66
2018,2,2,11,45,910.5,74.5,0.8,18.25,580.5,407.26,300.82
2018,2,2,12,0,929.0,72.0,0.8,18.5,596.0,452.3,338.74
2018,2,2,12,15,919.0,74.5,0.85,18.6,595.5,488.5,369.93
2018,2,2,12,30,909.0,77.0,0.9,18.7,595.0,521.71,398.1
2018,2,2,12,45,915.5,75.0,0.9,18.8,593.0,555.95,425.95
2018,2,2,13,0,922.0,73.0,0.9,18.9,591.0,587.93,451.49
2018,2,2,13,15,917.0,72.0,0.9,18.9,578.0,611.87,470.92
2018,2,2,13,30,912.0,71.0,0.9,18.9,565.0,632.67,487.81
2018,2,2,13,45,904.0,70.0,0.9,18.95,545.0,648.43,500.73
2018,2,2,14,0,896.0,69.0,0.9,19.0,525.0,660.88,511.14
2018,2,2,14,15,868.5,71.0,0.9,18.95,494.0,660.65,512.45
2018,2,2,14,30,841.0,73.0,0.9,18.9,463.0,661.58,514.43
2018,2,2,14,45,828.5,69.0,0.9,18.9,430.5,657.82,513.2
2018,2,2,15,0,816.0,65.0,0.9,18.9,398.0,650.79,509.36
2018,2,2,15,15,799.5,61.5,0.9,18.9,362.5,638.52,501.53
2018,2,2,15,30,783.0,58.0,0.9,18.9,327.0,623.31,491.4
2018,2,2,15,45,751.5,54.5,0.9,18.15,286.0,595.21,472.74
2018,2,2,16,0,720.0,51.0,0.9,17.4,245.0,564.81,451.26
2018,2,2,16,15,669.0,46.5,0.95,16.95,201.5,518.45,416.02
2018,2,2,16,30,618.0,42.0,1.0,16.5,158.0,470.98,377.76
2018,2,2,16,45,530.5,36.0,1.1,16.05,116.0,398.54,317.52
2018,2,2,17,0,443.0,30.0,1.2,15.6,74.0,336.52,255.61
2018,2,2,17,15,277.0,20.0,1.25,15.3,42.5,205.9,26.85
2018,2,2,17,30,111.0,10.0,1.3,15.0,11.0,69.37,0.0
2018,2,2,17,45,55.5,5.0,1.4,14.7,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,3,7,15,107.5,8.5,0.85,13.0,12.0,0.0,0.0
2018,2,3,7,30,215.0,17.0,0.8,13.4,24.0,15.46,0.0
2018,2,3,7,45,364.0,25.0,0.8,13.8,60.0,20.63,9.27
2018,2,3,8,0,513.0,33.0,0.8,14.2,96.0,29.07,19.43
2018,2,3,8,15,590.5,38.0,0.8,14.6,139.5,32.52,23.06
2018,2,3,8,30,668.0,43.0,0.8,15.0,183.0,36.08,26.48
2018,2,3,8,45,715.0,46.5,0.8,15.45,227.0,38.23,28.5
2018,2,3,9,0,762.0,50.0,0.8,15.9,271.0,40.43,30.46
2018,2,3,9,15,792.5,53.0,0.85,16.3,312.5,42.16,31.93
2018,2,3,9,30,823.0,56.0,0.9,16.7,354.0,49.71,38.48
2018,2,3,9,45,843.5,58.0,0.95,17.1,391.0,51.32,39.74
2018,2,3,10,0,864.0,60.0,1.0,17.5,428.0,71.3,40.79
2018,2,3,10,15,879.0,62.0,1.0,17.8,460.0,121.84,62.94
2018,2,3,10,30,894.0,64.0,1.0,18.1,492.0,173.05,97.89
2018,2,3,10,45,905.0,65.0,1.05,18.4,517.5,223.16,138.43
2018,2,3,11,0,916.0,66.0,1.1,18.7,543.0,273.06,181.59
2018,2,3,11,15,922.0,66.5,1.1,18.9,560.5,320.7,223.96
2018,2,3,11,30,928.0,67.0,1.1,19.1,578.0,367.19,265.18
2018,2,3,11,45,931.5,67.0,1.1,19.3,588.5,410.96,303.6
2018,2,3,12,0,935.0,67.0,1.1,19.5,599.0,452.97,339.7
2018,2,3,12,15,935.0,68.0,1.05,19.55,602.0,492.41,372.86
2018,2,3,12,30,935.0,69.0,1.0,19.6,605.0,529.52,403.29
2018,2,3,12,45,932.0,69.0,1.0,19.6,600.0,561.58,429.66
2018,2,3,13,0,929.0,69.0,1.0,19.6,595.0,590.8,453.37
2018,2,3,13,15,924.0,68.5,1.0,19.55,582.0,615.4,473.38
2018,2,3,13,30,919.0,68.0,1.0,19.5,569.0,636.87,490.8
2018,2,3,13,45,910.5,67.0,1.0,19.45,549.0,652.41,503.76
2018,2,3,14,0,902.0,66.0,1.0,19.4,529.0,664.59,514.18
2018,2,3,14,15,890.0,65.0,1.0,19.25,502.0,671.12,520.65
2018,2,3,14,30,878.0,64.0,1.0,19.1,475.0,674.28,524.57
2018,2,3,14,45,861.5,62.0,1.0,18.95,442.0,669.87,522.68
2018,2,3,15,0,845.0,60.0,1.0,18.8,409.0,662.21,518.55
2018,2,3,15,15,821.5,58.0,1.0,18.8,371.0,646.69,508.42
2018,2,3,15,30,798.0,56.0,1.0,18.8,333.0,634.05,500.22
2018,2,3,15,45,763.5,52.5,0.95,18.0,290.5,603.69,479.59
2018,2,3,16,0,729.0,49.0,0.9,17.2,248.0,571.09,456.53
2018,2,3,16,15,642.0,48.5,0.9,16.7,201.0,505.73,406.55
2018,2,3,16,30,555.0,48.0,0.9,16.2,154.0,446.1,358.61
2018,2,3,16,45,411.0,40.5,0.95,15.65,107.5,338.69,271.25
2018,2,3,17,0,267.0,33.0,1.0,15.1,61.0,235.99,181.52
2018,2,3,17,15,170.5,21.0,1.0,15.05,35.5,147.5,40.93
2018,2,3,17,30,74.0,9.0,1.0,15.0,10.0,48.62,0.0
2018,2,3,17,45,37.0,4.5,1.0,14.9,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,7,15,13.5,5.0,0.75,12.65,5.5,0.0,0.0
2018,2,4,7,30,27.0,10.0,0.7,13.1,11.0,9.1,0.0
2018,2,4,7,45,30.0,21.5,0.7,13.55,24.0,18.41,8.18
2018,2,4,8,0,33.0,33.0,0.7,14.0,37.0,27.85,18.48
2018,2,4,8,15,44.5,45.5,0.7,14.45,53.5,37.87,27.82
2018,2,4,8,30,56.0,58.0,0.7,14.9,70.0,47.68,36.78
2018,2,4,8,45,190.0,75.5,0.7,15.35,129.0,58.27,46.27
2018,2,4,9,0,324.0,93.0,0.7,15.8,188.0,67.16,54.08
2018,2,4,9,15,485.5,89.5,0.65,16.2,255.5,64.89,51.95
2018,2,4,9,30,647.0,86.0,0.6,16.6,323.0,61.09,48.46
2018,2,4,9,45,756.0,74.5,0.55,17.0,378.5,56.93,44.66
2018,2,4,10,0,865.0,63.0,0.5,17.4,434.0,75.79,43.17
2018,2,4,10,15,881.0,64.0,0.5,17.65,466.0,125.89,65.55
2018,2,4,10,30,897.0,65.0,0.5,17.9,498.0,176.7,100.36
2018,2,4,10,45,908.5,65.5,0.45,18.2,523.5,226.77,140.65
2018,2,4,11,0,920.0,66.0,0.4,18.5,549.0,276.66,183.23
2018,2,4,11,15,927.0,67.0,0.45,18.8,567.5,325.28,225.87
2018,2,4,11,30,934.0,68.0,0.5,19.1,586.0,372.89,267.39
2018,2,4,11,45,937.5,68.0,0.5,19.45,596.5,417.03,305.25
2018,2,4,12,0,941.0,68.0,0.5,19.8,607.0,459.39,340.73
2018,2,4,12,15,941.5,68.5,0.5,20.0,610.0,498.9,373.29
2018,2,4,12,30,942.0,69.0,0.5,20.2,613.0,536.07,403.2
2018,2,4,12,45,940.0,68.5,0.45,20.35,608.0,568.44,428.46
2018,2,4,13,0,938.0,68.0,0.4,20.5,603.0,597.99,450.99
2018,2,4,13,15,932.5,67.5,0.45,20.6,590.0,622.56,470.76
2018,2,4,13,30,927.0,67.0,0.5,20.7,577.0,643.95,488.02
2018,2,4,13,45,919.0,66.0,0.5,20.75,556.5,659.97,500.79
2018,2,4,14,0,911.0,65.0,0.5,20.8,536.0,672.62,511.06
2018,2,4,14,15,899.0,64.0,0.55,20.8,509.0,679.24,517.83
2018,2,4,14,30,887.0,63.0,0.6,20.8,482.0,682.46,521.86
2018,2,4,14,45,870.5,61.5,0.7,20.8,449.0,678.67,521.48
2018,2,4,15,0,854.0,60.0,0.8,20.8,416.0,671.62,518.84
2018,2,4,15,15,831.0,57.5,0.8,20.8,377.5,655.72,508.65
2018,2,4,15,30,808.0,55.0,0.8,20.8,339.0,642.72,500.41
2018,2,4,15,45,773.5,52.5,0.85,19.85,297.0,613.47,482.28
2018,2,4,16,0,739.0,50.0,0.9,18.9,255.0,581.93,461.58
2018,2,4,16,15,663.5,48.0,0.95,18.45,208.0,521.89,416.72
2018,2,4,16,30,588.0,46.0,1.0,18.0,161.0,466.88,373.11
2018,2,4,16,45,446.5,40.5,1.1,17.55,114.5,362.47,288.87
2018,2,4,17,0,305.0,35.0,1.2,17.1,68.0,261.92,201.9
2018,2,4,17,15,197.0,23.0,1.35,16.75,40.5,167.94,66.65
2018,2,4,17,30,89.0,11.0,1.5,16.4,13.0,58.94,0.0
2018,2,4,17,45,44.5,5.5,1.65,16.05,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,5,7,15,8.0,5.0,0.55,13.75,5.5,4.55,0.0
2018,2,5,7,30,16.0,10.0,0.6,13.9,11.0,9.1,0.0
2018,2,5,7,45,22.0,24.0,0.65,14.05,26.5,20.91,10.49
2018,2,5,8,0,28.0,38.0,0.7,14.2,42.0,32.53,22.57
2018,2,5,8,15,15.5,54.5,0.7,14.45,57.0,45.71,34.73
2018,2,5,8,30,3.0,71.0,0.7,14.7,72.0,59.95,47.65
2018,2,5,8,45,62.5,94.5,0.75,14.9,113.0,76.17,62.12
2018,2,5,9,0,122.0,118.0,0.8,15.1,154.0,90.09,74.34
2018,2,5,9,15,200.0,131.5,0.85,15.5,201.0,95.9,79.23
2018,2,5,9,30,278.0,145.0,0.9,15.9,248.0,104.86,86.76
2018,2,5,9,45,306.0,157.0,0.95,16.25,281.0,112.34,92.92
2018,2,5,10,0,334.0,169.0,1.0,16.6,314.0,130.91,97.41
2018,2,5,10,15,435.5,160.0,1.05,17.05,363.0,151.09,102.89
2018,2,5,10,30,537.0,151.0,1.1,17.5,412.0,186.08,123.92
2018,2,5,10,45,700.5,115.0,1.15,17.9,474.0,221.05,145.74
2018,2,5,11,0,864.0,79.0,1.2,18.3,536.0,276.86,187.38
2018,2,5,11,15,884.5,76.5,1.25,18.45,558.0,324.11,228.97
2018,2,5,11,30,905.0,74.0,1.3,18.6,580.0,371.47,270.62
2018,2,5,11,45,892.5,79.0,1.4,18.8,586.0,413.04,307.89
2018,2,5,12,0,880.0,84.0,1.5,19.0,592.0,451.74,342.02
2018,2,5,12,15,903.5,77.5,1.6,19.0,601.5,493.23,377.44
2018,2,5,12,30,927.0,71.0,1.7,19.0,611.0,533.82,411.6
2018,2,5,12,45,925.5,71.0,1.85,18.95,606.5,566.55,439.66
2018,2,5,13,0,924.0,71.0,2.0,18.9,602.0,596.55,465.25
2018,2,5,13,15,920.5,70.5,2.2,18.85,590.0,622.01,487.39
2018,2,5,13,30,917.0,70.0,2.4,18.8,578.0,644.42,507.01
2018,2,5,13,45,910.0,68.5,2.55,18.8,558.0,660.4,521.38
2018,2,5,14,0,903.0,67.0,2.7,18.8,538.0,673.04,533.16
2018,2,5,14,15,892.0,66.0,2.8,18.7,511.5,680.25,540.78
2018,2,5,14,30,881.0,65.0,2.9,18.6,485.0,684.11,545.39
2018,2,5,14,45,865.5,63.0,3.0,18.5,452.0,680.36,544.27
2018,2,5,15,0,850.0,61.0,3.1,18.4,419.0,673.35,540.76
2018,2,5,15,15,827.0,58.5,3.1,18.4,380.5,657.39,529.87
2018,2,5,15,30,804.0,56.0,3.1,18.4,342.0,644.38,521.05
2018,2,5,15,45,770.0,53.5,3.15,17.35,300.0,615.37,501.79
2018,2,5,16,0,736.0,51.0,3.2,16.3,258.0,584.07,479.84
2018,2,5,16,15,684.0,47.0,3.3,15.8,213.5,536.92,442.95
2018,2,5,16,30,632.0,43.0,3.4,15.3,169.0,488.68,402.81
2018,2,5,16,45,547.0,37.5,3.45,14.75,126.0,417.19,341.4
2018,2,5,17,0,462.0,32.0,3.5,14.2,83.0,355.36,281.67
2018,2,5,17,15,306.0,22.5,3.5,13.9,49.5,233.63,117.34
2018,2,5,17,30,150.0,13.0,3.5,13.6,16.0,94.82,0.0
2018,2,5,17,45,75.0,6.5,3.5,13.3,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,7,15,134.5,9.5,1.25,11.25,15.0,8.64,0.0
2018,2,6,7,30,269.0,19.0,1.2,11.8,30.0,17.28,0.0
2018,2,6,7,45,421.0,26.5,1.15,12.4,70.0,23.77,13.21
2018,2,6,8,0,573.0,34.0,1.1,13.0,110.0,29.81,20.38
2018,2,6,8,15,645.5,38.5,1.1,13.4,155.5,32.84,23.55
2018,2,6,8,30,718.0,43.0,1.1,13.8,201.0,35.98,26.58
2018,2,6,8,45,762.0,46.0,1.1,14.15,246.0,37.76,28.26
2018,2,6,9,0,806.0,49.0,1.1,14.5,291.0,44.21,34.01
2018,2,6,9,15,833.5,51.5,1.15,14.8,333.5,46.39,35.87
2018,2,6,9,30,861.0,54.0,1.2,15.1,376.0,48.5,37.63
2018,2,6,9,45,880.0,56.5,1.25,15.35,414.0,50.49,39.26
2018,2,6,10,0,899.0,59.0,1.3,15.6,452.0,78.81,42.68
2018,2,6,10,15,913.0,60.5,1.3,15.85,484.5,131.0,68.06
2018,2,6,10,30,927.0,62.0,1.3,16.1,517.0,183.72,105.73
2018,2,6,10,45,936.5,62.5,1.35,16.35,542.0,235.05,148.45
2018,2,6,11,0,946.0,63.0,1.4,16.6,567.0,285.96,193.39
2018,2,6,11,15,952.0,63.5,1.4,16.8,585.5,335.21,237.75
2018,2,6,11,30,958.0,64.0,1.4,17.0,604.0,383.28,280.76
2018,2,6,11,45,961.0,64.5,1.45,17.2,615.0,428.81,321.16
2018,2,6,12,0,964.0,65.0,1.5,17.4,626.0,472.48,359.15
2018,2,6,12,15,962.5,66.0,1.5,17.5,628.5,512.53,393.38
2018,2,6,12,30,961.0,67.0,1.5,17.6,631.0,550.05,424.79
2018,2,6,12,45,957.0,67.5,1.5,17.7,625.5,583.07,452.09
2018,2,6,13,0,953.0,68.0,1.5,17.8,620.0,613.13,476.57
2018,2,6,13,15,948.5,68.0,1.45,17.8,607.5,639.31,497.54
2018,2,6,13,30,944.0,68.0,1.4,17.8,595.0,662.33,515.79
2018,2,6,13,45,936.5,67.0,1.4,17.8,574.5,679.09,529.67
2018,2,6,14,0,929.0,66.0,1.4,17.8,554.0,692.44,540.95
2018,2,6,14,15,917.5,64.5,1.4,17.7,526.5,699.09,547.4
2018,2,6,14,30,906.0,63.0,1.4,17.6,499.0,702.24,550.77
2018,2,6,14,45,890.0,61.5,1.4,17.45,465.5,698.86,549.67
2018,2,6,15,0,874.0,60.0,1.4,17.3,432.0,692.15,546.27
2018,2,6,15,15,852.0,57.5,1.4,17.3,393.0,676.8,536.28
2018,2,6,15,30,830.0,55.0,1.4,17.3,354.0,658.47,523.98
2018,2,6,15,45,797.0,52.5,1.25,16.4,311.0,635.77,508.54
2018,2,6,16,0,764.0,50.0,1.1,15.5,268.0,604.78,486.17
2018,2,6,16,15,714.0,46.0,1.15,14.95,222.5,558.44,452.06
2018,2,6,16,30,664.0,42.0,1.2,14.4,177.0,510.92,414.37
2018,2,6,16,45,582.0,36.5,1.2,13.8,133.0,440.59,355.94
2018,2,6,17,0,500.0,31.0,1.2,13.2,89.0,371.09,292.8
2018,2,6,17,15,336.5,23.0,1.15,13.1,54.0,255.03,144.73
2018,2,6,17,30,173.0,15.0,1.1,13.0,19.0,109.98,0.0
2018,2,6,17,45,86.5,7.5,1.1,12.9,9.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,7,7,15,120.0,9.5,1.95,9.9,15.0,8.64,0.0
2018,2,7,7,30,240.0,19.0,2.0,10.3,30.0,16.04,0.0
2018,2,7,7,45,387.5,27.0,2.05,10.7,69.0,22.04,12.26
2018,2,7,8,0,535.0,35.0,2.1,11.1,108.0,30.57,21.25
2018,2,7,8,15,608.5,41.0,2.05,11.6,153.5,34.93,25.6
2018,2,7,8,30,682.0,47.0,2.0,12.1,199.0,39.3,29.74
2018,2,7,8,45,727.5,50.5,1.95,12.55,244.0,41.33,31.65
2018,2,7,9,0,773.0,54.0,1.9,13.0,289.0,43.43,33.5
2018,2,7,9,15,804.0,56.5,1.8,13.5,331.5,44.67,34.51
2018,2,7,9,30,835.0,59.0,1.7,14.0,374.0,45.95,35.52
2018,2,7,9,45,857.0,60.5,1.6,14.5,412.0,53.22,41.8
2018,2,7,10,0,879.0,62.0,1.5,15.0,450.0,82.84,45.24
2018,2,7,10,15,893.0,64.0,1.45,15.35,482.5,134.54,71.4
2018,2,7,10,30,907.0,66.0,1.4,15.7,515.0,186.8,109.26
2018,2,7,10,45,916.5,67.0,1.35,16.05,540.5,237.72,151.77
2018,2,7,11,0,926.0,68.0,1.3,16.4,566.0,288.27,196.23
2018,2,7,11,15,932.0,69.0,1.3,16.7,584.5,337.2,240.09
2018,2,7,11,30,938.0,70.0,1.3,17.0,603.0,385.0,282.56
2018,2,7,11,45,941.0,71.0,1.25,17.3,614.0,430.32,322.08
2018,2,7,12,0,944.0,72.0,1.2,17.6,625.0,473.85,359.05
2018,2,7,12,15,944.0,72.5,1.15,17.75,628.0,513.53,392.25
2018,2,7,12,30,944.0,73.0,1.1,17.9,631.0,550.82,422.65
2018,2,7,12,45,941.0,73.5,1.1,18.0,626.0,583.97,449.62
2018,2,7,13,0,938.0,74.0,1.1,18.1,621.0,614.27,473.87
2018,2,7,13,15,932.5,74.0,1.05,18.15,608.5,639.61,493.7
2018,2,7,13,30,927.0,74.0,1.0,18.2,596.0,661.76,510.82
2018,2,7,13,45,918.5,73.0,0.95,18.2,575.0,677.67,523.31
2018,2,7,14,0,910.0,72.0,0.9,18.2,554.0,690.17,533.2
2018,2,7,14,15,898.0,71.0,0.85,18.15,527.0,696.92,538.95
2018,2,7,14,30,886.0,70.0,0.8,18.1,500.0,700.24,541.63
2018,2,7,14,45,869.0,68.0,0.75,18.05,466.0,695.55,538.78
2018,2,7,15,0,852.0,66.0,0.7,18.0,432.0,693.1,537.65
2018,2,7,15,15,829.0,64.0,0.7,18.0,393.5,677.93,528.03
2018,2,7,15,30,806.0,62.0,0.7,18.0,355.0,659.73,516.21
2018,2,7,15,45,772.0,59.0,0.55,17.35,312.0,629.83,494.95
2018,2,7,16,0,738.0,56.0,0.4,16.7,269.0,597.53,471.35
2018,2,7,16,15,687.0,51.0,0.4,16.2,223.5,549.3,436.32
2018,2,7,16,30,636.0,46.0,0.4,15.7,178.0,499.89,398.1
2018,2,7,16,45,553.0,40.0,0.45,15.2,134.0,428.18,340.7
2018,2,7,17,0,470.0,34.0,0.5,14.7,90.0,366.16,285.61
2018,2,7,17,15,313.5,24.5,0.55,14.45,54.5,246.14,150.55
2018,2,7,17,30,157.0,15.0,0.6,14.2,19.0,101.62,0.0
2018,2,7,17,45,78.5,7.5,0.7,13.95,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,8,7,15,133.0,10.5,1.0,12.3,17.0,9.55,0.0
2018,2,8,7,30,266.0,21.0,0.9,12.8,34.0,17.89,0.0
2018,2,8,7,45,368.0,29.5,0.8,13.3,69.0,24.19,14.16
2018,2,8,8,0,470.0,38.0,0.7,13.8,104.0,30.38,20.94
2018,2,8,8,15,501.5,49.0,0.65,14.35,142.5,38.4,28.44
2018,2,8,8,30,533.0,60.0,0.6,14.9,181.0,46.11,35.49
2018,2,8,8,45,572.0,67.0,0.55,15.45,221.5,50.24,39.2
2018,2,8,9,0,611.0,74.0,0.5,16.0,262.0,54.27,42.7
2018,2,8,9,15,560.0,94.0,0.45,16.35,285.0,68.03,54.67
2018,2,8,9,30,509.0,114.0,0.4,16.7,308.0,80.08,64.96
2018,2,8,9,45,631.0,101.5,0.4,17.0,366.0,70.07,56.01
2018,2,8,10,0,753.0,89.0,0.4,17.3,424.0,88.67,51.14
2018,2,8,10,15,802.0,83.5,0.35,17.8,463.5,137.57,76.01
2018,2,8,10,30,851.0,78.0,0.3,18.3,503.0,185.14,108.42
2018,2,8,10,45,893.0,71.5,0.3,18.8,537.0,239.61,151.39
2018,2,8,11,0,935.0,65.0,0.3,19.3,571.0,290.95,193.96
2018,2,8,11,15,941.5,65.0,0.25,19.55,589.5,339.6,236.09
2018,2,8,11,30,948.0,65.0,0.2,19.8,608.0,387.11,276.64
2018,2,8,11,45,952.0,65.5,0.2,20.05,619.0,432.75,315.08
2018,2,8,12,0,956.0,66.0,0.2,20.3,630.0,476.65,351.1
2018,2,8,12,15,957.0,65.5,0.25,20.4,633.0,516.23,383.65
2018,2,8,12,30,958.0,65.0,0.3,20.5,636.0,553.41,413.69
2018,2,8,12,45,957.0,64.5,0.4,20.55,631.0,586.96,441.14
2018,2,8,13,0,956.0,64.0,0.5,20.6,626.0,617.7,466.16
2018,2,8,13,15,951.0,63.5,0.6,20.65,613.0,643.09,487.1
2018,2,8,13,30,946.0,63.0,0.7,20.7,600.0,665.26,505.53
2018,2,8,13,45,938.5,62.0,0.85,20.75,579.5,681.95,520.57
2018,2,8,14,0,931.0,61.0,1.0,20.8,559.0,695.2,533.06
2018,2,8,14,15,920.0,60.5,1.1,20.65,532.0,703.22,540.92
2018,2,8,14,30,909.0,60.0,1.2,20.5,505.0,707.79,546.37
2018,2,8,14,45,893.0,58.0,1.3,20.3,471.0,703.63,545.85
2018,2,8,15,0,877.0,56.0,1.4,20.1,437.0,696.08,542.99
2018,2,8,15,15,855.5,54.5,1.4,20.1,398.5,682.07,534.13
2018,2,8,15,30,834.0,53.0,1.4,20.1,360.0,665.11,523.03
2018,2,8,15,45,804.0,50.0,1.5,19.15,317.0,637.51,506.42
2018,2,8,16,0,774.0,47.0,1.6,18.2,274.0,607.66,487.21
2018,2,8,16,15,728.0,43.5,1.65,17.7,229.0,570.25,459.82
2018,2,8,16,30,682.0,40.0,1.7,17.2,184.0,525.55,424.86
2018,2,8,16,45,606.5,35.5,1.8,16.65,140.0,459.85,370.73
2018,2,8,17,0,531.0,31.0,1.9,16.1,96.0,394.77,312.48
2018,2,8,17,15,370.0,23.0,1.9,15.8,59.0,273.03,179.25
2018,2,8,17,30,209.0,15.0,1.9,15.5,22.0,131.51,0.0
2018,2,8,17,45,104.5,7.5,1.95,15.15,11.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,9,7,15,170.5,10.0,1.05,14.45,19.0,9.1,0.0
2018,2,9,7,30,341.0,20.0,0.9,14.8,38.0,18.42,0.0
2018,2,9,7,45,336.5,31.5,0.8,15.1,64.5,25.86,15.65
2018,2,9,8,0,332.0,43.0,0.7,15.4,91.0,34.39,24.31
2018,2,9,8,15,499.5,46.0,0.65,15.95,147.0,35.66,25.86
2018,2,9,8,30,667.0,49.0,0.6,16.5,203.0,40.79,30.58
2018,2,9,8,45,648.5,59.5,0.55,17.05,235.0,44.37,33.78
2018,2,9,9,0,630.0,70.0,0.5,17.6,267.0,51.03,39.58
2018,2,9,9,15,628.0,84.0,0.6,17.85,303.0,60.23,47.53
2018,2,9,9,30,626.0,98.0,0.7,18.1,339.0,69.14,55.13
2018,2,9,9,45,683.0,94.5,0.75,18.3,381.5,64.97,51.32
2018,2,9,10,0,740.0,91.0,0.8,18.5,424.0,91.83,52.75
2018,2,9,10,15,792.5,86.0,0.9,18.45,465.0,141.11,78.83
2018,2,9,10,30,845.0,81.0,1.0,18.4,506.0,189.34,112.57
2018,2,9,10,45,784.5,101.5,1.1,18.35,511.5,240.33,157.93
2018,2,9,11,0,724.0,122.0,1.2,18.3,517.0,280.23,195.76
2018,2,9,11,15,728.0,125.0,1.35,18.35,533.5,322.98,233.79
2018,2,9,11,30,732.0,128.0,1.5,18.4,550.0,364.93,270.94
2018,2,9,11,45,743.0,127.0,1.6,18.4,562.0,405.12,306.05
2018,2,9,12,0,754.0,126.0,1.7,18.4,574.0,444.58,340.03
2018,2,9,12,15,820.5,108.0,1.8,18.5,598.0,494.91,381.28
2018,2,9,12,30,887.0,90.0,1.9,18.6,622.0,545.03,422.0
2018,2,9,12,45,866.5,96.0,2.05,18.7,612.5,573.67,446.34
2018,2,9,13,0,846.0,102.0,2.2,18.8,603.0,598.39,467.37
2018,2,9,13,15,757.5,123.0,2.3,18.75,565.0,594.23,466.15
2018,2,9,13,30,669.0,144.0,2.4,18.7,527.0,583.23,459.43
2018,2,9,13,45,678.5,135.0,2.45,18.65,512.0,599.41,473.67
2018,2,9,14,0,688.0,126.0,2.5,18.6,497.0,613.22,485.89
2018,2,9,14,15,737.0,105.5,2.55,18.4,485.0,638.88,507.81
2018,2,9,14,30,786.0,85.0,2.6,18.2,473.0,659.84,526.28
2018,2,9,14,45,755.5,84.5,2.65,18.0,437.5,647.01,518.35
2018,2,9,15,0,725.0,84.0,2.7,17.8,402.0,630.93,508.04
2018,2,9,15,15,756.0,74.5,2.7,17.8,380.0,645.33,520.09
2018,2,9,15,30,787.0,65.0,2.7,17.8,358.0,656.46,529.38
2018,2,9,15,45,592.0,81.0,2.75,17.0,286.5,540.34,441.99
2018,2,9,16,0,397.0,97.0,2.8,16.2,215.0,415.96,343.83
2018,2,9,16,15,270.0,89.0,2.85,15.65,163.5,304.07,252.96
2018,2,9,16,30,143.0,81.0,2.9,15.1,112.0,198.65,164.03
2018,2,9,16,45,116.0,63.5,2.95,14.5,84.5,160.47,130.91
2018,2,9,17,0,89.0,46.0,3.0,13.9,57.0,122.41,96.7
2018,2,9,17,15,75.0,30.0,3.05,13.7,36.5,104.22,69.66
2018,2,9,17,30,61.0,14.0,3.1,13.5,16.0,47.36,0.0
2018,2,9,17,45,30.5,7.0,3.15,13.3,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,10,7,15,151.0,11.0,3.85,9.2,19.5,10.01,0.0
2018,2,10,7,30,302.0,22.0,3.9,9.5,39.0,18.59,0.0
2018,2,10,7,45,436.0,29.5,3.9,9.8,80.0,24.03,14.68
2018,2,10,8,0,570.0,37.0,3.9,10.1,121.0,32.19,22.93
2018,2,10,8,15,567.0,47.0,3.8,10.6,155.0,36.6,27.28
2018,2,10,8,30,564.0,57.0,3.7,11.1,189.0,43.37,33.56
2018,2,10,8,45,510.5,77.0,3.65,11.6,215.0,57.9,46.67
2018,2,10,9,0,457.0,97.0,3.6,12.1,241.0,70.03,57.45
2018,2,10,9,15,410.0,118.0,3.4,12.6,260.5,83.29,69.07
2018,2,10,9,30,363.0,139.0,3.2,13.1,280.0,96.04,80.05
2018,2,10,9,45,231.0,166.0,3.05,13.55,259.0,117.14,98.22
2018,2,10,10,0,99.0,193.0,2.9,14.0,238.0,152.62,120.27
2018,2,10,10,15,147.5,208.0,2.75,14.25,280.5,171.91,132.14
2018,2,10,10,30,196.0,223.0,2.6,14.5,323.0,202.3,153.91
2018,2,10,10,45,247.0,230.5,2.45,14.8,362.5,229.57,174.01
2018,2,10,11,0,298.0,238.0,2.3,15.1,402.0,266.08,202.48
2018,2,10,11,15,299.0,246.0,2.3,15.2,415.0,292.5,225.17
2018,2,10,11,30,300.0,254.0,2.3,15.3,428.0,318.68,247.57
2018,2,10,11,45,309.0,257.0,2.25,15.4,439.5,343.67,268.62
2018,2,10,12,0,318.0,260.0,2.2,15.5,451.0,368.79,289.56
2018,2,10,12,15,408.0,237.5,2.25,15.5,483.5,410.27,323.19
2018,2,10,12,30,498.0,215.0,2.3,15.5,516.0,460.97,364.08
2018,2,10,12,45,459.5,223.0,2.3,15.55,499.0,469.98,372.27
2018,2,10,13,0,421.0,231.0,2.3,15.6,482.0,475.31,377.44
2018,2,10,13,15,568.0,181.0,2.3,15.5,512.5,534.65,425.91
2018,2,10,13,30,715.0,131.0,2.3,15.4,543.0,601.91,479.79
2018,2,10,13,45,713.5,126.5,2.3,15.35,526.0,616.29,491.89
2018,2,10,14,0,712.0,122.0,2.3,15.3,509.0,627.96,502.24
2018,2,10,14,15,779.0,99.5,2.3,15.1,504.0,661.99,530.59
2018,2,10,14,30,846.0,77.0,2.3,14.9,499.0,695.94,558.0
2018,2,10,14,45,874.5,69.0,2.25,14.65,480.0,710.99,570.19
2018,2,10,15,0,903.0,61.0,2.2,14.4,461.0,727.95,584.0
2018,2,10,15,15,881.5,59.5,2.2,14.4,421.5,713.93,574.71
2018,2,10,15,30,860.0,58.0,2.2,14.4,382.0,696.87,563.27
2018,2,10,15,45,833.0,54.5,2.15,13.6,338.0,670.48,545.81
2018,2,10,16,0,806.0,51.0,2.1,12.8,294.0,647.59,530.34
2018,2,10,16,15,741.0,49.5,2.15,12.2,245.0,592.81,489.3
2018,2,10,16,30,676.0,48.0,2.2,11.6,196.0,536.83,445.13
2018,2,10,16,45,579.0,41.0,2.2,11.0,146.5,453.24,375.51
2018,2,10,17,0,482.0,34.0,2.2,10.4,97.0,379.02,309.3
2018,2,10,17,15,372.0,26.5,2.3,10.15,63.0,293.03,213.08
2018,2,10,17,30,262.0,19.0,2.4,9.9,29.0,166.95,0.0
2018,2,10,17,45,131.0,9.5,2.5,9.6,14.5,8.64,0.0
2018,2,10,18,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,11,7,15,13.5,8.5,2.75,7.45,9.5,7.73,0.0
2018,2,11,7,30,27.0,17.0,2.9,8.0,19.0,14.62,0.0
2018,2,11,7,45,52.5,34.5,3.0,8.5,41.5,28.6,18.88
2018,2,11,8,0,78.0,52.0,3.1,9.0,64.0,42.22,32.02
2018,2,11,8,15,150.0,70.0,3.3,9.25,102.5,54.1,43.22
2018,2,11,8,30,222.0,88.0,3.5,9.5,141.0,67.07,55.2
2018,2,11,8,45,131.5,92.5,3.65,9.7,125.5,73.26,60.89
2018,2,11,9,0,41.0,97.0,3.8,9.9,110.0,79.92,66.83
2018,2,11,9,15,20.5,75.0,3.8,9.9,81.5,64.32,52.71
2018,2,11,9,30,0.0,53.0,3.8,9.9,53.0,46.79,36.81
2018,2,11,9,45,15.5,96.0,3.85,9.9,103.0,83.63,69.81
2018,2,11,10,0,31.0,139.0,3.9,9.9,153.0,114.58,91.91
2018,2,11,10,15,45.5,175.0,3.9,9.85,197.5,145.37,116.59
2018,2,11,10,30,60.0,211.0,3.9,9.8,242.0,178.24,143.09
2018,2,11,10,45,115.5,231.0,3.85,9.75,294.0,207.17,164.78
2018,2,11,11,0,171.0,251.0,3.8,9.7,346.0,246.62,195.88
2018,2,11,11,15,213.5,253.0,3.95,9.7,375.5,274.49,218.63
2018,2,11,11,30,256.0,255.0,4.1,9.7,405.0,305.11,244.24
2018,2,11,11,45,140.0,218.0,4.25,9.7,300.0,245.3,198.59
2018,2,11,12,0,24.0,181.0,4.4,9.7,195.0,170.22,138.1
2018,2,11,12,15,185.5,186.0,4.55,9.85,298.5,259.5,212.33
2018,2,11,12,30,347.0,191.0,4.7,10.0,402.0,363.19,298.16
2018,2,11,12,45,525.5,167.5,4.85,10.15,484.5,456.81,375.89
2018,2,11,13,0,704.0,144.0,5.0,10.3,567.0,563.82,463.77
2018,2,11,13,15,768.5,125.5,5.05,10.4,579.0,609.49,502.06
2018,2,11,13,30,833.0,107.0,5.1,10.5,591.0,654.09,539.61
2018,2,11,13,45,860.0,96.0,5.15,10.6,581.0,682.09,563.63
2018,2,11,14,0,887.0,85.0,5.2,10.7,571.0,707.62,585.7
2018,2,11,14,15,866.0,85.5,5.15,10.6,541.0,710.16,589.19
2018,2,11,14,30,845.0,86.0,5.1,10.5,511.0,709.05,589.39
2018,2,11,14,45,719.0,104.0,5.05,10.4,449.0,652.35,545.22
2018,2,11,15,0,593.0,122.0,5.0,10.3,387.0,588.4,494.25
2018,2,11,15,15,402.0,131.0,5.0,10.3,303.5,459.26,388.65
2018,2,11,15,30,211.0,140.0,5.0,10.3,220.0,321.67,272.75
2018,2,11,15,45,329.0,112.0,4.85,9.95,220.5,389.01,332.34
2018,2,11,16,0,447.0,84.0,4.7,9.6,221.0,437.37,375.01
2018,2,11,16,15,540.5,68.5,4.65,9.4,207.5,486.03,415.74
2018,2,11,16,30,634.0,53.0,4.6,9.2,194.0,523.05,445.05
2018,2,11,16,45,554.5,46.5,4.55,8.95,149.0,452.71,382.92
2018,2,11,17,0,475.0,40.0,4.5,8.7,104.0,383.64,319.02
2018,2,11,17,15,329.5,29.5,4.5,8.6,65.5,273.03,206.25
2018,2,11,17,30,184.0,19.0,4.5,8.5,27.0,123.07,0.0
2018,2,11,17,45,92.0,9.5,4.55,8.4,13.5,8.64,0.0
2018,2,11,18,0,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.55,8.2,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.5,8.05,0.0,0.0,0.0
