Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,30,247.0,296.0,0.8,10.2,471.0,425.07,336.59
2018,3,4,12,45,205.0,289.0,0.85,10.25,433.5,400.78,318.82
2018,3,4,13,0,163.0,282.0,0.9,10.3,396.0,377.01,300.97
2018,3,4,13,15,177.0,271.5,0.9,10.25,393.0,385.87,308.99
2018,3,4,13,30,191.0,261.0,0.9,10.2,390.0,394.49,316.62
2018,3,4,13,45,229.5,269.5,0.9,10.2,420.0,451.01,360.94
2018,3,4,14,0,268.0,278.0,0.9,10.2,450.0,499.41,398.32
2018,3,4,14,15,266.5,268.5,0.9,10.1,433.5,498.1,397.95
2018,3,4,14,30,265.0,259.0,0.9,10.0,417.0,495.48,397.12
2018,3,4,14,45,200.5,245.5,0.9,9.9,361.0,422.55,341.48
2018,3,4,15,0,136.0,232.0,0.9,9.8,305.0,361.2,293.78
2018,3,4,15,15,167.5,212.5,0.9,9.8,295.5,369.32,302.53
2018,3,4,15,30,199.0,193.0,0.9,9.8,286.0,376.24,309.82
2018,3,4,15,45,391.0,146.0,1.0,9.5,306.5,507.02,418.23
2018,3,4,16,0,583.0,99.0,1.1,9.2,327.0,608.29,500.16
2018,3,4,16,15,665.0,78.0,1.15,8.75,306.0,640.4,525.72
2018,3,4,16,30,747.0,57.0,1.2,8.3,285.0,661.48,543.15
2018,3,4,16,45,692.0,52.5,1.3,7.85,234.5,601.37,498.21
2018,3,4,17,0,637.0,48.0,1.4,7.4,184.0,540.97,450.95
2018,3,4,17,15,511.5,42.5,1.45,7.1,133.5,439.04,366.22
2018,3,4,17,30,386.0,37.0,1.5,6.8,83.0,336.09,274.28
2018,3,4,17,45,221.0,24.0,1.55,6.5,47.5,198.31,113.58
2018,3,4,18,0,56.0,11.0,1.6,6.2,12.0,42.78,0.0
2018,3,4,18,15,28.0,5.5,1.65,6.1,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,6,45,106.0,11.5,1.45,4.65,18.0,10.46,0.0
2018,3,5,7,0,212.0,23.0,1.4,5.1,36.0,19.28,1.8
2018,3,5,7,15,340.5,34.5,1.4,5.55,78.0,28.19,18.97
2018,3,5,7,30,469.0,46.0,1.4,6.0,120.0,36.82,27.71
2018,3,5,7,45,499.0,55.5,1.4,6.45,159.0,43.12,33.85
2018,3,5,8,0,529.0,65.0,1.4,6.9,198.0,49.14,39.53
2018,3,5,8,15,470.0,87.5,1.4,7.4,224.5,63.83,52.9
2018,3,5,8,30,411.0,110.0,1.4,7.9,251.0,78.12,65.67
2018,3,5,8,45,461.5,119.5,1.35,8.4,299.0,83.44,70.16
2018,3,5,9,0,512.0,129.0,1.3,8.9,347.0,88.6,74.44
2018,3,5,9,15,596.0,122.0,1.3,9.35,401.0,81.93,68.15
2018,3,5,9,30,680.0,115.0,1.3,9.8,455.0,87.73,60.46
2018,3,5,9,45,718.5,116.5,1.25,10.25,500.0,133.76,80.55
2018,3,5,10,0,757.0,118.0,1.2,10.7,545.0,183.81,114.78
2018,3,5,10,15,858.0,97.0,1.15,10.95,607.0,237.29,155.13
2018,3,5,10,30,959.0,76.0,1.1,11.2,669.0,300.22,206.54
2018,3,5,10,45,967.5,76.0,1.0,11.5,695.5,354.84,255.43
2018,3,5,11,0,976.0,76.0,0.9,11.8,722.0,408.84,303.05
2018,3,5,11,15,981.5,76.5,0.85,12.05,741.0,461.25,348.36
2018,3,5,11,30,987.0,77.0,0.8,12.3,760.0,512.32,391.11
2018,3,5,11,45,990.0,77.5,0.75,12.5,771.0,560.61,430.35
2018,3,5,12,0,993.0,78.0,0.7,12.7,782.0,606.9,466.71
2018,3,5,12,15,994.0,77.5,0.65,12.8,784.5,648.91,498.95
2018,3,5,12,30,995.0,77.0,0.6,12.9,787.0,688.35,528.36
2018,3,5,12,45,994.5,76.0,0.55,13.05,781.0,723.57,553.88
2018,3,5,13,0,994.0,75.0,0.5,13.2,775.0,755.78,576.67
2018,3,5,13,15,989.5,74.5,0.45,13.25,760.5,782.53,594.03
2018,3,5,13,30,985.0,74.0,0.4,13.3,746.0,805.84,608.9
2018,3,5,13,45,978.5,73.5,0.4,13.3,724.0,824.14,621.48
2018,3,5,14,0,972.0,73.0,0.4,13.3,702.0,838.8,631.83
2018,3,5,14,15,963.0,72.0,0.4,13.2,672.5,847.29,638.47
2018,3,5,14,30,954.0,71.0,0.4,13.1,643.0,852.07,642.91
2018,3,5,14,45,941.5,69.5,0.45,13.05,607.0,849.79,643.71
2018,3,5,15,0,929.0,68.0,0.5,13.0,571.0,843.88,642.33
2018,3,5,15,15,912.0,66.0,0.5,13.0,529.0,830.22,634.74
2018,3,5,15,30,895.0,64.0,0.5,13.0,487.0,813.24,625.03
2018,3,5,15,45,871.5,61.5,0.6,12.65,440.5,787.31,611.64
2018,3,5,16,0,848.0,59.0,0.7,12.3,394.0,758.66,595.9
2018,3,5,16,15,794.0,58.5,0.7,11.8,340.5,713.8,566.58
2018,3,5,16,30,740.0,58.0,0.7,11.3,287.0,660.24,529.84
2018,3,5,16,45,627.0,56.5,0.75,10.85,227.0,566.13,461.24
2018,3,5,17,0,514.0,55.0,0.8,10.4,167.0,470.68,387.99
2018,3,5,17,15,471.0,45.5,0.85,10.05,127.5,416.81,342.74
2018,3,5,17,30,428.0,36.0,0.9,9.7,88.0,364.11,293.11
2018,3,5,17,45,281.0,25.0,1.0,9.35,52.5,239.26,147.82
2018,3,5,18,0,134.0,14.0,1.1,9.0,17.0,91.55,0.0
2018,3,5,18,15,67.0,7.0,1.15,8.8,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,2.5,5.65,1.0,0.0,0.0
2018,3,6,6,30,20.0,3.0,2.5,6.0,2.0,0.0,0.0
2018,3,6,6,45,99.0,13.5,2.55,6.3,19.0,12.28,0.0
2018,3,6,7,0,178.0,24.0,2.6,6.6,36.0,18.93,4.42
2018,3,6,7,15,166.5,39.0,2.55,7.0,57.5,30.16,20.72
2018,3,6,7,30,155.0,54.0,2.5,7.4,79.0,42.54,32.71
2018,3,6,7,45,130.5,77.5,2.5,7.85,103.5,61.41,50.23
2018,3,6,8,0,106.0,101.0,2.5,8.3,128.0,78.04,65.47
2018,3,6,8,15,131.0,121.5,2.5,8.85,162.0,92.5,78.43
2018,3,6,8,30,156.0,142.0,2.5,9.4,196.0,106.57,90.75
2018,3,6,8,45,142.5,160.0,2.45,9.9,214.5,118.49,100.95
2018,3,6,9,0,129.0,178.0,2.4,10.4,233.0,130.01,110.61
2018,3,6,9,15,96.0,181.5,2.35,10.9,225.0,139.7,118.55
2018,3,6,9,30,63.0,185.0,2.3,11.4,217.0,145.29,116.34
2018,3,6,9,45,135.0,215.5,2.25,11.95,290.5,171.38,133.08
2018,3,6,10,0,207.0,246.0,2.2,12.5,364.0,213.83,163.01
2018,3,6,10,15,176.0,267.5,2.15,12.85,371.5,238.88,184.3
2018,3,6,10,30,145.0,289.0,2.1,13.2,379.0,261.01,203.48
2018,3,6,10,45,188.5,298.0,2.05,13.55,420.5,294.07,228.91
2018,3,6,11,0,232.0,307.0,2.0,13.9,462.0,331.44,258.05
2018,3,6,11,15,422.5,258.5,1.95,13.95,549.5,383.71,297.74
2018,3,6,11,30,613.0,210.0,1.9,14.0,637.0,457.61,355.44
2018,3,6,11,45,490.5,232.0,1.85,14.1,577.0,447.54,350.32
2018,3,6,12,0,368.0,254.0,1.8,14.2,517.0,427.55,336.53
2018,3,6,12,15,652.0,175.5,1.75,14.25,643.0,545.89,429.48
2018,3,6,12,30,936.0,97.0,1.7,14.3,769.0,675.63,528.2
2018,3,6,12,45,952.0,90.0,1.65,14.35,769.0,714.17,556.84
2018,3,6,13,0,968.0,83.0,1.6,14.4,769.0,750.57,584.2
2018,3,6,13,15,964.0,82.0,1.55,14.45,754.5,776.56,602.22
2018,3,6,13,30,960.0,81.0,1.5,14.5,740.0,799.18,617.68
2018,3,6,13,45,953.5,80.5,1.45,14.5,718.5,817.02,629.96
2018,3,6,14,0,947.0,80.0,1.4,14.5,697.0,831.32,639.89
2018,3,6,14,15,911.5,84.5,1.3,14.45,657.5,824.71,634.98
2018,3,6,14,30,876.0,89.0,1.2,14.4,618.0,814.07,627.64
2018,3,6,14,45,837.5,91.5,1.15,14.35,574.0,801.99,620.1
2018,3,6,15,0,799.0,94.0,1.1,14.3,530.0,779.8,605.6
2018,3,6,15,15,688.0,113.0,1.1,14.3,468.5,718.74,564.11
2018,3,6,15,30,577.0,132.0,1.1,14.3,407.0,650.81,516.89
2018,3,6,15,45,592.5,114.0,0.95,13.95,372.5,641.79,511.82
2018,3,6,16,0,608.0,96.0,0.8,13.6,338.0,629.3,503.11
2018,3,6,16,15,632.0,80.5,0.75,13.2,304.0,622.87,499.8
2018,3,6,16,30,656.0,65.0,0.7,12.8,270.0,612.46,492.94
2018,3,6,16,45,592.5,59.0,0.65,12.4,220.0,546.17,443.23
2018,3,6,17,0,529.0,53.0,0.6,12.0,170.0,480.67,392.39
2018,3,6,17,15,450.0,45.5,0.6,11.8,127.0,403.96,329.33
2018,3,6,17,30,371.0,38.0,0.6,11.6,84.0,330.17,264.27
2018,3,6,17,45,241.0,26.0,0.6,11.4,50.5,218.0,141.56
2018,3,6,18,0,111.0,14.0,0.6,11.2,17.0,78.35,0.0
2018,3,6,18,15,55.5,7.0,0.65,11.0,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.0,2.55,8.25,1.0,0.0,0.0
2018,3,7,6,30,14.0,2.0,2.5,8.3,2.0,0.0,0.0
2018,3,7,6,45,120.0,14.0,2.45,8.3,22.0,12.73,0.0
2018,3,7,7,0,226.0,26.0,2.4,8.3,42.0,21.76,8.07
2018,3,7,7,15,186.0,25.0,2.4,8.5,45.0,19.27,11.23
2018,3,7,7,30,146.0,24.0,2.4,8.7,48.0,18.07,10.64
2018,3,7,7,45,73.0,28.5,2.4,8.9,40.5,23.12,15.42
2018,3,7,8,0,0.0,33.0,2.4,9.1,33.0,29.06,20.93
2018,3,7,8,15,3.0,44.0,2.45,9.65,45.0,38.82,29.78
2018,3,7,8,30,6.0,55.0,2.5,10.2,57.0,48.6,38.51
2018,3,7,8,45,77.5,109.5,2.5,10.75,143.0,85.93,71.77
2018,3,7,9,0,149.0,164.0,2.5,11.3,229.0,121.98,103.21
2018,3,7,9,15,170.5,186.0,2.55,11.8,267.5,135.92,114.85
2018,3,7,9,30,192.0,208.0,2.6,12.3,306.0,156.66,122.76
2018,3,7,9,45,416.5,178.5,2.65,12.8,411.5,158.16,110.49
2018,3,7,10,0,641.0,149.0,2.7,13.3,517.0,197.08,129.88
2018,3,7,10,15,786.5,113.0,2.7,13.5,590.0,243.48,163.08
2018,3,7,10,30,932.0,77.0,2.7,13.7,663.0,302.93,210.51
2018,3,7,10,45,915.0,87.0,2.7,13.9,681.5,356.52,259.96
2018,3,7,11,0,898.0,97.0,2.7,14.1,700.0,407.23,306.25
2018,3,7,11,15,728.5,165.0,2.75,14.2,662.5,435.55,335.67
2018,3,7,11,30,559.0,233.0,2.8,14.3,625.0,453.67,354.29
2018,3,7,11,45,717.5,174.0,2.8,14.4,685.0,515.35,404.29
2018,3,7,12,0,876.0,115.0,2.8,14.5,745.0,585.72,460.88
2018,3,7,12,15,916.5,98.5,2.8,14.55,759.5,632.33,498.67
2018,3,7,12,30,957.0,82.0,2.8,14.6,774.0,678.55,535.72
2018,3,7,12,45,673.5,167.0,2.8,14.6,652.0,613.07,485.66
2018,3,7,13,0,390.0,252.0,2.8,14.6,530.0,521.8,414.43
2018,3,7,13,15,211.0,252.5,2.75,14.5,402.5,402.43,321.64
2018,3,7,13,30,32.0,253.0,2.7,14.4,275.0,261.85,208.28
2018,3,7,13,45,157.5,261.0,2.65,14.3,365.0,379.79,305.3
2018,3,7,14,0,283.0,269.0,2.6,14.2,455.0,505.29,404.77
2018,3,7,14,15,371.0,242.0,2.5,13.85,474.5,556.45,446.27
2018,3,7,14,30,459.0,215.0,2.4,13.5,494.0,621.78,498.19
2018,3,7,14,45,339.0,228.5,2.3,13.2,428.0,532.8,429.5
2018,3,7,15,0,219.0,242.0,2.2,12.9,362.0,441.95,358.46
2018,3,7,15,15,163.0,211.5,2.2,12.9,297.0,365.8,299.06
2018,3,7,15,30,107.0,181.0,2.2,12.9,232.0,288.13,236.76
2018,3,7,15,45,55.5,144.0,1.95,12.15,170.5,191.66,157.81
2018,3,7,16,0,4.0,107.0,1.7,11.4,109.0,101.89,81.77
2018,3,7,16,15,8.0,82.0,1.65,11.15,85.0,80.32,63.98
2018,3,7,16,30,12.0,57.0,1.6,10.9,61.0,63.13,49.57
2018,3,7,16,45,6.0,40.5,1.55,10.6,42.5,40.18,29.55
2018,3,7,17,0,0.0,24.0,1.5,10.3,24.0,21.11,12.73
2018,3,7,17,15,0.0,18.0,1.45,10.2,18.0,15.82,8.0
2018,3,7,17,30,0.0,12.0,1.4,10.1,12.0,10.54,3.23
2018,3,7,17,45,0.0,7.5,1.35,9.95,7.5,6.58,0.0
2018,3,7,18,0,0.0,3.0,1.3,9.8,3.0,2.73,0.0
2018,3,7,18,15,0.0,1.5,1.3,9.8,1.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,6,15,6.0,0.5,0.7,9.1,0.5,0.0,0.0
2018,3,8,6,30,12.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,3,8,6,45,49.0,13.5,0.7,9.5,16.5,12.28,0.0
2018,3,8,7,0,86.0,26.0,0.7,9.7,32.0,21.06,9.11
2018,3,8,7,15,156.0,42.5,0.7,9.85,65.0,33.88,24.07
2018,3,8,7,30,226.0,59.0,0.7,10.0,98.0,44.71,34.49
2018,3,8,7,45,215.5,80.0,0.7,10.15,127.0,61.45,49.93
2018,3,8,8,0,205.0,101.0,0.7,10.3,156.0,75.9,63.06
2018,3,8,8,15,238.0,119.5,0.7,10.45,195.5,88.37,74.16
2018,3,8,8,30,271.0,138.0,0.7,10.6,235.0,100.41,84.66
2018,3,8,8,45,327.5,149.5,0.7,10.75,282.5,107.79,90.88
2018,3,8,9,0,384.0,161.0,0.7,10.9,330.0,108.49,91.16
2018,3,8,9,15,410.5,173.5,0.7,11.1,370.5,114.66,96.21
2018,3,8,9,30,437.0,186.0,0.7,11.3,411.0,137.61,101.17
2018,3,8,9,45,439.0,201.5,0.7,11.5,442.0,178.12,125.47
2018,3,8,10,0,441.0,217.0,0.7,11.7,473.0,219.1,156.09
2018,3,8,10,15,406.5,240.0,0.7,12.0,486.0,263.55,193.6
2018,3,8,10,30,372.0,263.0,0.7,12.3,499.0,298.35,223.89
2018,3,8,10,45,315.0,285.5,0.7,12.55,491.0,322.45,246.1
2018,3,8,11,0,258.0,308.0,0.7,12.8,483.0,341.02,263.03
2018,3,8,11,15,258.0,313.0,0.75,13.0,491.5,364.27,282.2
2018,3,8,11,30,258.0,318.0,0.8,13.2,500.0,387.16,300.76
2018,3,8,11,45,324.0,307.0,0.8,13.4,539.0,429.76,333.73
2018,3,8,12,0,390.0,296.0,0.8,13.6,578.0,476.8,369.78
2018,3,8,12,15,380.5,292.5,0.8,13.6,568.5,489.99,380.47
2018,3,8,12,30,371.0,289.0,0.8,13.6,559.0,501.23,389.78
2018,3,8,12,45,348.0,299.5,0.85,13.55,551.0,514.58,400.52
2018,3,8,13,0,325.0,310.0,0.9,13.5,543.0,525.81,409.48
2018,3,8,13,15,306.0,312.5,0.9,13.35,529.0,530.25,413.32
2018,3,8,13,30,287.0,315.0,0.9,13.2,515.0,532.79,415.77
2018,3,8,13,45,367.0,282.0,0.9,13.0,529.5,573.51,448.62
2018,3,8,14,0,447.0,249.0,0.9,12.8,544.0,626.71,489.77
2018,3,8,14,15,499.5,221.0,0.9,12.75,537.5,652.3,510.15
2018,3,8,14,30,552.0,193.0,0.9,12.7,531.0,675.86,529.46
2018,3,8,14,45,580.0,170.5,0.9,12.6,508.0,689.06,540.91
2018,3,8,15,0,608.0,148.0,0.9,12.5,485.0,694.36,547.08
2018,3,8,15,15,555.0,150.0,0.9,12.5,440.0,649.46,515.38
2018,3,8,15,30,502.0,152.0,0.9,12.5,395.0,610.31,487.71
2018,3,8,15,45,515.0,133.5,0.9,12.2,362.5,599.11,482.38
2018,3,8,16,0,528.0,115.0,0.9,11.9,330.0,584.94,474.32
2018,3,8,16,15,450.5,111.5,0.9,11.6,278.5,515.59,422.23
2018,3,8,16,30,373.0,108.0,0.9,11.3,227.0,447.21,369.61
2018,3,8,16,45,343.5,92.0,0.9,10.95,187.5,400.52,333.41
2018,3,8,17,0,314.0,76.0,0.9,10.6,148.0,353.68,295.22
2018,3,8,17,15,256.5,61.0,0.9,10.3,110.0,289.07,240.23
2018,3,8,17,30,199.0,46.0,0.9,10.0,72.0,227.32,185.21
2018,3,8,17,45,130.5,30.5,0.9,9.7,44.5,159.51,112.57
2018,3,8,18,0,62.0,15.0,0.9,9.4,17.0,50.67,0.0
2018,3,8,18,15,31.0,7.5,0.9,9.35,8.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.95,8.6,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,1.0,8.9,1.0,0.0,0.0
2018,3,9,6,45,0.0,10.5,1.0,9.15,10.5,9.55,0.0
2018,3,9,7,0,0.0,20.0,1.0,9.4,20.0,17.63,7.6
2018,3,9,7,15,138.0,37.0,1.0,9.65,61.5,29.83,20.64
2018,3,9,7,30,276.0,54.0,1.0,9.9,103.0,40.93,31.18
2018,3,9,7,45,164.0,77.0,1.05,10.1,108.5,59.19,47.94
2018,3,9,8,0,52.0,100.0,1.1,10.3,114.0,80.36,67.08
2018,3,9,8,15,134.0,123.0,1.1,10.6,169.0,93.93,79.09
2018,3,9,8,30,216.0,146.0,1.1,10.9,224.0,105.13,88.77
2018,3,9,8,45,254.5,161.5,1.1,11.15,266.0,114.76,96.91
2018,3,9,9,0,293.0,177.0,1.1,11.4,308.0,124.06,104.65
2018,3,9,9,15,243.0,203.0,1.1,11.75,318.5,138.56,116.75
2018,3,9,9,30,193.0,229.0,1.1,12.1,329.0,171.61,133.61
2018,3,9,9,45,287.5,232.0,1.15,12.45,393.5,192.12,142.4
2018,3,9,10,0,382.0,235.0,1.2,12.8,458.0,230.6,167.72
2018,3,9,10,15,325.5,256.0,1.25,13.1,453.5,259.73,193.95
2018,3,9,10,30,269.0,277.0,1.3,13.4,449.0,283.09,215.83
2018,3,9,10,45,182.5,297.0,1.3,13.65,415.5,295.05,228.79
2018,3,9,11,0,96.0,317.0,1.3,13.9,382.0,296.4,232.08
2018,3,9,11,15,130.0,331.0,1.3,14.05,422.0,328.35,256.8
2018,3,9,11,30,164.0,345.0,1.3,14.2,462.0,367.25,286.76
2018,3,9,11,45,150.5,346.0,1.35,14.3,454.5,374.76,292.98
2018,3,9,12,0,137.0,347.0,1.4,14.4,447.0,380.62,297.93
2018,3,9,12,15,121.0,347.5,1.4,14.4,436.0,383.06,300.06
2018,3,9,12,30,105.0,348.0,1.4,14.4,425.0,379.5,297.53
2018,3,9,12,45,192.5,333.5,1.4,14.45,473.0,438.33,343.99
2018,3,9,13,0,280.0,319.0,1.4,14.5,521.0,504.54,395.13
2018,3,9,13,15,282.0,320.5,1.4,14.4,521.0,522.04,408.45
2018,3,9,13,30,284.0,322.0,1.4,14.3,521.0,538.82,421.59
2018,3,9,13,45,219.5,318.5,1.35,14.25,469.5,487.42,382.81
2018,3,9,14,0,155.0,315.0,1.3,14.2,418.0,442.56,348.64
2018,3,9,14,15,169.5,301.5,1.3,14.1,409.5,448.01,354.43
2018,3,9,14,30,184.0,288.0,1.3,14.0,401.0,452.87,359.48
2018,3,9,14,45,198.5,269.0,1.3,13.9,385.0,450.81,359.47
2018,3,9,15,0,213.0,250.0,1.3,13.8,369.0,447.64,358.73
2018,3,9,15,15,182.0,232.5,1.3,13.8,329.0,407.33,328.18
2018,3,9,15,30,151.0,215.0,1.3,13.8,289.0,366.12,296.66
2018,3,9,15,45,151.0,193.5,1.25,13.4,261.5,344.7,281.44
2018,3,9,16,0,151.0,172.0,1.2,13.0,234.0,322.2,264.97
2018,3,9,16,15,168.5,150.0,1.1,12.65,211.0,311.83,258.21
2018,3,9,16,30,186.0,128.0,1.0,12.3,188.0,299.71,249.63
2018,3,9,16,45,194.5,107.0,0.95,11.9,160.5,294.42,245.76
2018,3,9,17,0,203.0,86.0,0.9,11.5,133.0,272.78,227.93
2018,3,9,17,15,167.5,67.5,0.85,11.2,100.0,222.42,184.44
2018,3,9,17,30,132.0,49.0,0.8,10.9,67.0,173.13,140.44
2018,3,9,17,45,88.0,32.0,0.8,10.65,42.0,122.46,87.58
2018,3,9,18,0,44.0,15.0,0.8,10.4,17.0,40.05,0.0
2018,3,9,18,15,22.0,7.5,0.8,10.3,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.5,0.55,9.4,1.5,0.0,0.0
2018,3,10,6,30,12.0,3.0,0.6,9.5,3.0,0.0,0.0
2018,3,10,6,45,6.0,6.5,0.65,9.6,6.5,5.91,0.0
2018,3,10,7,0,0.0,10.0,0.7,9.7,10.0,8.78,1.27
2018,3,10,7,15,0.0,14.5,0.7,9.9,14.5,12.74,5.64
2018,3,10,7,30,0.0,19.0,0.7,10.1,19.0,16.7,9.45
2018,3,10,7,45,0.0,28.5,0.75,10.3,28.5,25.09,17.2
2018,3,10,8,0,0.0,38.0,0.8,10.5,38.0,33.49,24.89
2018,3,10,8,15,24.0,82.0,0.7,10.6,91.0,69.17,57.07
2018,3,10,8,30,48.0,126.0,0.6,10.7,144.0,100.88,85.05
2018,3,10,8,45,125.0,159.0,0.55,10.85,213.5,118.28,99.93
2018,3,10,9,0,202.0,192.0,0.5,11.0,283.0,139.15,117.61
2018,3,10,9,15,168.0,212.5,0.55,11.15,293.0,151.3,127.59
2018,3,10,9,30,134.0,233.0,0.6,11.3,303.0,172.51,135.36
2018,3,10,9,45,122.5,249.5,0.65,11.45,317.0,195.16,151.55
2018,3,10,10,0,111.0,266.0,0.7,11.6,331.0,223.68,174.14
2018,3,10,10,15,127.0,281.5,0.75,11.7,360.0,242.45,188.39
2018,3,10,10,30,143.0,297.0,0.8,11.8,389.0,270.14,210.19
2018,3,10,10,45,181.0,311.5,0.8,11.9,432.5,306.08,237.9
2018,3,10,11,0,219.0,326.0,0.8,12.0,476.0,346.08,268.9
2018,3,10,11,15,237.5,330.5,0.8,12.05,497.0,374.14,291.1
2018,3,10,11,30,256.0,335.0,0.8,12.1,518.0,402.56,313.55
2018,3,10,11,45,259.0,340.5,0.8,12.2,528.0,427.29,332.95
2018,3,10,12,0,262.0,346.0,0.8,12.3,538.0,451.89,352.0
2018,3,10,12,15,296.0,335.0,0.8,12.35,552.5,480.47,374.27
2018,3,10,12,30,330.0,324.0,0.8,12.4,567.0,510.31,397.36
2018,3,10,12,45,413.5,297.0,0.75,12.5,599.0,565.23,438.82
2018,3,10,13,0,497.0,270.0,0.7,12.6,631.0,619.23,478.86
2018,3,10,13,15,534.5,250.5,0.7,12.65,632.5,648.84,501.1
2018,3,10,13,30,572.0,231.0,0.7,12.7,634.0,677.65,522.98
2018,3,10,13,45,560.5,226.5,0.65,12.75,611.5,682.4,526.27
2018,3,10,14,0,549.0,222.0,0.6,12.8,589.0,684.44,527.92
2018,3,10,14,15,548.0,211.5,0.6,12.85,565.0,686.06,530.3
2018,3,10,14,30,547.0,201.0,0.6,12.9,541.0,685.14,530.96
2018,3,10,14,45,607.5,169.0,0.6,12.95,526.5,715.4,554.96
2018,3,10,15,0,668.0,137.0,0.6,13.0,512.0,737.36,571.95
2018,3,10,15,15,655.0,129.0,0.6,13.0,474.5,721.05,561.59
2018,3,10,15,30,642.0,121.0,0.6,13.0,437.0,701.93,549.77
2018,3,10,15,45,706.5,95.5,0.55,13.0,413.0,722.77,565.63
2018,3,10,16,0,771.0,70.0,0.5,13.0,389.0,733.96,574.01
2018,3,10,16,15,748.0,64.5,0.55,12.7,343.0,699.72,552.27
2018,3,10,16,30,725.0,59.0,0.6,12.4,297.0,663.38,528.72
2018,3,10,16,45,676.5,54.5,0.65,12.15,247.5,607.22,489.03
2018,3,10,17,0,628.0,50.0,0.7,11.9,198.0,550.68,446.91
2018,3,10,17,15,548.0,44.0,0.75,11.5,150.5,476.85,388.69
2018,3,10,17,30,468.0,38.0,0.8,11.1,103.0,400.62,323.74
2018,3,10,17,45,324.0,28.5,0.8,10.75,64.5,283.29,210.5
2018,3,10,18,0,180.0,19.0,0.8,10.4,26.0,125.84,0.0
2018,3,10,18,15,90.0,9.5,0.85,10.15,13.0,8.64,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,11,6,15,24.5,3.0,1.6,7.5,3.0,0.0,0.0
2018,3,11,6,30,49.0,6.0,1.6,8.0,6.0,5.46,0.0
2018,3,11,6,45,201.5,18.0,1.65,8.45,34.0,16.37,0.0
2018,3,11,7,0,354.0,30.0,1.7,8.9,62.0,24.84,14.56
2018,3,11,7,15,460.5,38.0,1.65,9.35,107.5,30.38,21.31
2018,3,11,7,30,567.0,46.0,1.6,9.8,153.0,35.88,26.74
2018,3,11,7,45,582.0,56.5,1.6,10.2,194.5,42.98,33.38
2018,3,11,8,0,597.0,67.0,1.6,10.6,236.0,49.71,39.51
2018,3,11,8,15,662.0,71.0,1.55,11.1,291.0,51.32,40.86
2018,3,11,8,30,727.0,75.0,1.5,11.6,346.0,58.19,46.86
2018,3,11,8,45,780.0,74.0,1.45,12.15,399.5,56.08,44.74
2018,3,11,9,0,833.0,73.0,1.4,12.7,453.0,54.32,42.94
2018,3,11,9,15,855.5,74.5,1.35,13.05,497.5,54.36,42.79
2018,3,11,9,30,878.0,76.0,1.3,13.4,542.0,103.41,57.08
2018,3,11,9,45,894.5,77.5,1.3,13.8,581.5,157.79,88.05
2018,3,11,10,0,911.0,79.0,1.3,14.2,621.0,213.42,130.42
2018,3,11,10,15,896.5,89.0,1.3,14.45,646.0,269.78,179.5
2018,3,11,10,30,882.0,99.0,1.3,14.7,671.0,323.84,228.06
2018,3,11,10,45,842.5,118.5,1.35,15.0,682.0,370.67,271.29
2018,3,11,11,0,803.0,138.0,1.4,15.3,693.0,418.34,313.77
2018,3,11,11,15,870.5,116.0,1.45,15.5,731.5,471.57,358.13
2018,3,11,11,30,938.0,94.0,1.5,15.7,770.0,531.11,406.61
2018,3,11,11,45,949.0,91.5,1.5,15.9,783.5,579.0,445.38
2018,3,11,12,0,960.0,89.0,1.5,16.1,797.0,625.55,482.16
2018,3,11,12,15,936.0,99.5,1.5,16.2,791.5,661.52,510.22
2018,3,11,12,30,912.0,110.0,1.5,16.3,786.0,693.43,534.63
2018,3,11,12,45,935.5,99.5,1.5,16.4,788.0,733.45,564.89
2018,3,11,13,0,959.0,89.0,1.5,16.5,790.0,771.63,592.65
2018,3,11,13,15,943.0,92.5,1.5,16.55,771.5,793.01,607.36
2018,3,11,13,30,927.0,96.0,1.5,16.6,753.0,810.63,619.71
2018,3,11,13,45,892.5,104.0,1.45,16.6,721.0,814.78,622.47
2018,3,11,14,0,858.0,112.0,1.4,16.6,689.0,821.19,627.06
2018,3,11,14,15,826.5,114.0,1.35,16.55,651.0,813.81,622.38
2018,3,11,14,30,795.0,116.0,1.3,16.5,613.0,802.53,615.3
2018,3,11,14,45,816.0,102.0,1.3,16.4,587.0,813.49,624.5
2018,3,11,15,0,837.0,88.0,1.3,16.3,561.0,820.73,631.02
2018,3,11,15,15,816.5,86.0,1.3,16.3,520.0,804.03,620.91
2018,3,11,15,30,796.0,84.0,1.3,16.3,479.0,784.22,608.92
2018,3,11,15,45,758.5,83.0,1.2,15.9,431.0,748.7,585.47
2018,3,11,16,0,721.0,82.0,1.1,15.5,383.0,715.28,563.33
2018,3,11,16,15,692.5,76.0,1.1,15.0,336.5,677.05,538.47
2018,3,11,16,30,664.0,70.0,1.1,14.5,290.0,637.13,511.48
2018,3,11,16,45,591.0,65.5,1.1,13.95,237.5,564.03,458.23
2018,3,11,17,0,518.0,61.0,1.1,13.4,185.0,491.99,403.44
2018,3,11,17,15,450.5,51.5,1.1,13.05,140.5,419.42,344.37
2018,3,11,17,30,383.0,42.0,1.1,12.7,96.0,349.29,283.61
2018,3,11,17,45,275.5,30.5,1.1,12.3,61.0,255.05,192.44
2018,3,11,18,0,168.0,19.0,1.1,11.9,26.0,145.89,0.0
2018,3,11,18,15,84.0,9.5,1.1,11.8,13.0,8.64,0.0
2018,3,11,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,12,6,15,22.0,3.0,2.55,9.85,3.0,0.0,0.0
2018,3,12,6,30,44.0,6.0,2.6,10.1,6.0,5.46,0.0
2018,3,12,6,45,192.0,19.0,2.7,10.3,35.0,15.98,0.0
2018,3,12,7,0,340.0,32.0,2.8,10.5,64.0,26.48,16.25
2018,3,12,7,15,438.0,40.5,2.8,10.7,108.5,32.35,22.98
2018,3,12,7,30,536.0,49.0,2.8,10.9,153.0,38.15,28.65
2018,3,12,7,45,580.5,57.5,2.85,11.1,199.5,43.6,33.8
2018,3,12,8,0,625.0,66.0,2.9,11.3,246.0,48.83,38.59
2018,3,12,8,15,640.5,74.5,2.85,11.6,288.5,53.67,42.87
2018,3,12,8,30,656.0,83.0,2.8,11.9,331.0,58.25,46.83
2018,3,12,8,45,405.5,138.5,2.8,12.2,298.0,94.44,78.78
2018,3,12,9,0,155.0,194.0,2.8,12.5,265.0,140.16,118.42
2018,3,12,9,15,108.5,206.5,2.75,12.7,258.5,147.62,124.36
2018,3,12,9,30,62.0,219.0,2.7,12.9,252.0,170.51,135.4
2018,3,12,9,45,103.5,245.0,2.7,13.1,305.0,199.94,156.32
2018,3,12,10,0,145.0,271.0,2.7,13.3,358.0,227.56,176.16
2018,3,12,10,15,113.5,266.0,2.7,13.4,336.5,231.04,180.41
2018,3,12,10,30,82.0,261.0,2.7,13.5,315.0,235.11,185.13
2018,3,12,10,45,80.5,262.5,2.65,13.55,317.0,243.61,192.3
2018,3,12,11,0,79.0,264.0,2.6,13.6,319.0,251.58,198.99
2018,3,12,11,15,57.5,263.5,2.6,13.7,304.0,248.87,197.27
2018,3,12,11,30,36.0,263.0,2.6,13.8,289.0,243.78,193.36
2018,3,12,11,45,20.5,217.5,2.65,13.9,232.5,201.45,159.62
2018,3,12,12,0,5.0,172.0,2.7,14.0,176.0,154.82,121.99
2018,3,12,12,15,38.5,198.0,2.75,14.15,227.0,200.44,159.38
2018,3,12,12,30,72.0,224.0,2.8,14.3,278.0,248.37,198.24
2018,3,12,12,45,72.5,267.0,2.9,14.45,321.0,292.58,233.11
2018,3,12,13,0,73.0,310.0,3.0,14.6,364.0,338.38,268.87
2018,3,12,13,15,52.0,282.0,3.05,14.65,320.0,301.64,239.85
2018,3,12,13,30,31.0,254.0,3.1,14.7,276.0,262.66,208.97
2018,3,12,13,45,20.0,221.5,3.15,14.8,235.5,216.96,172.61
2018,3,12,14,0,9.0,189.0,3.2,14.9,195.0,178.66,141.75
2018,3,12,14,15,4.5,135.5,3.25,14.8,138.5,125.32,98.55
2018,3,12,14,30,0.0,82.0,3.3,14.7,82.0,72.67,55.19
2018,3,12,14,45,0.0,75.5,3.3,14.65,75.5,66.86,50.52
2018,3,12,15,0,0.0,69.0,3.3,14.6,69.0,61.06,45.81
2018,3,12,15,15,0.0,68.5,3.3,14.6,68.5,60.6,45.56
2018,3,12,15,30,0.0,68.0,3.3,14.6,68.0,60.14,45.3
2018,3,12,15,45,1.5,53.0,3.35,14.2,53.5,48.05,35.36
2018,3,12,16,0,3.0,38.0,3.4,13.8,39.0,35.97,25.29
2018,3,12,16,15,111.5,38.5,3.35,13.6,76.0,148.73,125.31
2018,3,12,16,30,220.0,39.0,3.3,13.4,113.0,244.28,208.58
2018,3,12,16,45,241.0,42.0,3.25,13.2,111.0,263.94,225.0
2018,3,12,17,0,262.0,45.0,3.2,13.0,109.0,272.2,231.47
2018,3,12,17,15,147.0,28.0,3.2,12.9,62.5,158.99,133.07
2018,3,12,17,30,32.0,11.0,3.2,12.8,16.0,38.95,28.05
2018,3,12,17,45,16.0,7.0,3.25,12.65,9.5,22.9,12.85
2018,3,12,18,0,0.0,3.0,3.3,12.5,3.0,2.63,0.0
2018,3,12,18,15,0.0,1.5,3.35,12.45,1.5,1.36,0.0
2018,3,12,18,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,2.25,10.2,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,2.2,10.2,3.0,2.73,0.0
2018,3,13,6,45,3.5,4.0,2.2,10.2,4.0,3.58,0.0
2018,3,13,7,0,0.0,5.0,2.2,10.2,5.0,4.38,0.0
2018,3,13,7,15,0.0,6.5,2.2,10.2,6.5,5.7,0.0
2018,3,13,7,30,0.0,8.0,2.2,10.2,8.0,7.02,0.7
2018,3,13,7,45,0.0,12.5,2.2,10.25,12.5,10.98,4.35
2018,3,13,8,0,0.0,17.0,2.2,10.3,17.0,14.95,7.99
2018,3,13,8,15,0.0,18.5,2.25,10.4,18.5,16.27,9.19
2018,3,13,8,30,0.0,20.0,2.3,10.5,20.0,17.6,10.36
2018,3,13,8,45,0.0,29.5,2.35,10.65,29.5,26.0,17.91
2018,3,13,9,0,0.0,39.0,2.4,10.8,39.0,34.41,25.39
2018,3,13,9,15,0.0,73.5,2.45,10.95,73.5,65.03,52.61
2018,3,13,9,30,0.0,108.0,2.5,11.1,108.0,94.44,74.81
2018,3,13,9,45,2.5,127.0,2.5,11.3,128.5,110.6,87.94
2018,3,13,10,0,5.0,146.0,2.5,11.5,149.0,127.12,101.28
2018,3,13,10,15,11.5,190.0,2.55,11.65,197.5,164.94,131.92
2018,3,13,10,30,18.0,234.0,2.6,11.8,246.0,203.49,162.83
2018,3,13,10,45,27.0,245.5,2.6,11.95,264.0,213.39,170.33
2018,3,13,11,0,36.0,257.0,2.6,12.1,282.0,230.07,183.52
2018,3,13,11,15,66.0,267.5,2.6,12.2,315.0,256.19,204.21
2018,3,13,11,30,96.0,278.0,2.6,12.3,348.0,284.87,227.13
2018,3,13,11,45,133.0,316.5,2.6,12.35,415.0,344.98,274.8
2018,3,13,12,0,170.0,355.0,2.6,12.4,482.0,409.43,325.22
2018,3,13,12,15,164.0,359.5,2.6,12.4,482.5,422.54,335.51
2018,3,13,12,30,158.0,364.0,2.6,12.4,483.0,434.92,345.37
2018,3,13,12,45,159.5,362.5,2.6,12.4,481.5,446.24,354.55
2018,3,13,13,0,161.0,361.0,2.6,12.4,480.0,457.13,363.39
2018,3,13,13,15,149.5,352.5,2.55,12.4,461.5,451.17,359.01
2018,3,13,13,30,138.0,344.0,2.5,12.4,443.0,443.76,353.58
2018,3,13,13,45,162.5,332.0,2.5,12.35,445.0,459.91,367.41
2018,3,13,14,0,187.0,320.0,2.5,12.3,447.0,476.07,381.21
2018,3,13,14,15,157.5,304.5,2.45,12.2,408.5,443.86,356.48
2018,3,13,14,30,128.0,289.0,2.4,12.1,370.0,409.85,330.32
2018,3,13,14,45,80.5,252.0,2.4,12.0,302.0,320.85,260.21
2018,3,13,15,0,33.0,215.0,2.4,11.9,234.0,243.84,197.94
2018,3,13,15,15,63.0,203.5,2.4,11.9,236.5,260.01,213.01
2018,3,13,15,30,93.0,192.0,2.4,11.9,239.0,275.9,227.59
2018,3,13,15,45,82.0,169.0,2.25,11.55,207.5,243.18,201.4
2018,3,13,16,0,71.0,146.0,2.1,11.2,176.0,209.85,174.47
2018,3,13,16,15,171.5,118.5,2.05,11.0,179.5,289.14,243.91
2018,3,13,16,30,272.0,91.0,2.0,10.8,183.0,351.33,297.73
2018,3,13,16,45,217.5,89.5,1.9,10.55,155.5,288.3,244.67
2018,3,13,17,0,163.0,88.0,1.8,10.3,128.0,246.85,208.53
2018,3,13,17,15,104.0,68.5,1.75,10.1,92.0,164.92,137.72
2018,3,13,17,30,45.0,49.0,1.7,9.9,56.0,99.17,79.42
2018,3,13,17,45,30.5,32.0,1.65,9.7,36.0,58.33,42.02
2018,3,13,18,0,16.0,15.0,1.6,9.5,16.0,24.76,0.0
2018,3,13,18,15,8.0,7.5,1.6,9.4,8.0,11.44,0.0
2018,3,13,18,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,6,15,2.0,1.5,1.1,7.75,1.5,0.0,0.0
2018,3,14,6,30,4.0,3.0,1.1,7.9,3.0,2.73,0.0
2018,3,14,6,45,2.0,9.0,1.05,8.0,9.0,7.91,0.0
2018,3,14,7,0,0.0,15.0,1.0,8.1,15.0,13.18,5.71
2018,3,14,7,15,0.0,22.0,1.0,8.15,22.0,19.35,11.78
2018,3,14,7,30,0.0,29.0,1.0,8.2,29.0,25.53,17.67
2018,3,14,7,45,0.0,27.0,0.95,8.2,27.0,23.76,16.19
2018,3,14,8,0,0.0,25.0,0.9,8.2,25.0,22.0,14.61
2018,3,14,8,15,15.0,63.5,0.95,8.25,69.5,55.23,44.93
2018,3,14,8,30,30.0,102.0,1.0,8.3,114.0,84.8,71.42
2018,3,14,8,45,51.5,141.5,1.0,8.35,164.5,112.97,96.22
2018,3,14,9,0,73.0,181.0,1.0,8.4,215.0,139.32,119.01
2018,3,14,9,15,151.5,209.5,1.1,8.45,289.0,149.93,127.84
2018,3,14,9,30,230.0,238.0,1.2,8.5,363.0,186.42,144.31
2018,3,14,9,45,352.0,226.5,1.3,8.55,433.5,204.83,151.09
2018,3,14,10,0,474.0,215.0,1.4,8.6,504.0,236.96,171.73
2018,3,14,10,15,375.5,228.0,1.55,8.7,464.5,254.87,192.25
2018,3,14,10,30,277.0,241.0,1.7,8.8,425.0,266.94,207.56
2018,3,14,10,45,224.0,266.0,1.8,8.85,418.5,287.26,226.98
2018,3,14,11,0,171.0,291.0,1.9,8.9,412.0,306.41,244.39
2018,3,14,11,15,151.5,275.0,2.05,9.0,384.0,298.56,239.36
2018,3,14,11,30,132.0,259.0,2.2,9.1,356.0,287.5,231.52
2018,3,14,11,45,66.0,172.5,2.35,9.15,221.0,188.43,152.03
2018,3,14,12,0,0.0,86.0,2.5,9.2,86.0,76.35,58.91
2018,3,14,12,15,6.5,129.0,2.55,9.3,134.0,118.45,94.27
2018,3,14,12,30,13.0,172.0,2.6,9.4,182.0,161.29,129.73
2018,3,14,12,45,24.0,187.0,2.7,9.5,205.0,186.61,150.74
2018,3,14,13,0,35.0,202.0,2.8,9.6,228.0,210.56,170.63
2018,3,14,13,15,154.0,263.0,2.8,9.75,374.5,368.69,300.6
2018,3,14,13,30,273.0,324.0,2.8,9.9,521.0,538.85,434.53
2018,3,14,13,45,352.0,289.0,2.85,10.0,535.0,578.47,466.77
2018,3,14,14,0,431.0,254.0,2.9,10.1,549.0,630.99,509.29
2018,3,14,14,15,611.0,189.5,2.9,10.2,589.0,730.17,588.59
2018,3,14,14,30,791.0,125.0,2.9,10.3,629.0,818.73,655.67
2018,3,14,14,45,698.0,144.0,2.9,10.35,570.5,775.22,624.05
2018,3,14,15,0,605.0,163.0,2.9,10.4,512.0,723.15,586.47
2018,3,14,15,15,537.0,166.0,2.9,10.4,459.5,665.88,544.15
2018,3,14,15,30,469.0,169.0,2.9,10.4,407.0,613.89,504.91
2018,3,14,15,45,399.5,161.0,3.0,10.3,350.5,546.8,453.81
2018,3,14,16,0,330.0,153.0,3.1,10.2,294.0,462.49,387.97
2018,3,14,16,15,337.0,131.0,3.1,9.95,260.5,457.27,385.71
2018,3,14,16,30,344.0,109.0,3.1,9.7,227.0,432.85,367.51
2018,3,14,16,45,511.5,80.0,3.1,9.45,223.5,526.82,447.12
2018,3,14,17,0,679.0,51.0,3.1,9.2,220.0,598.5,503.45
2018,3,14,17,15,599.0,46.0,3.05,8.8,170.0,516.57,435.04
2018,3,14,17,30,519.0,41.0,3.0,8.4,120.0,445.19,372.1
2018,3,14,17,45,371.5,31.5,2.95,8.0,77.0,321.44,257.16
2018,3,14,18,0,224.0,22.0,2.9,7.6,34.0,189.17,11.91
2018,3,14,18,15,112.0,11.0,2.85,7.4,17.0,74.88,0.0
