Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,18,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.5,2.85,7.05,1.5,0.0,0.0
2018,3,15,6,30,0.0,3.0,2.9,7.2,3.0,2.73,0.0
2018,3,15,6,45,0.0,11.0,2.95,7.3,11.0,9.67,0.0
2018,3,15,7,0,0.0,19.0,3.0,7.4,19.0,16.72,8.89
2018,3,15,7,15,20.5,31.5,3.0,7.55,36.0,28.05,19.64
2018,3,15,7,30,41.0,44.0,3.0,7.7,53.0,37.14,28.24
2018,3,15,7,45,24.5,56.0,3.0,7.8,61.5,48.6,38.88
2018,3,15,8,0,8.0,68.0,3.0,7.9,70.0,59.64,48.98
2018,3,15,8,15,7.0,66.0,3.05,8.05,68.0,58.38,47.73
2018,3,15,8,30,6.0,64.0,3.1,8.2,66.0,56.6,45.97
2018,3,15,8,45,3.0,56.5,3.1,8.35,57.5,49.93,39.78
2018,3,15,9,0,0.0,49.0,3.1,8.5,49.0,43.27,33.61
2018,3,15,9,15,4.0,76.5,3.2,8.65,78.5,67.75,55.47
2018,3,15,9,30,8.0,104.0,3.3,8.8,108.0,91.84,72.94
2018,3,15,9,45,4.0,92.0,3.4,8.95,94.0,82.02,64.45
2018,3,15,10,0,0.0,80.0,3.5,9.1,80.0,70.87,55.0
2018,3,15,10,15,0.0,86.5,3.5,9.25,86.5,76.68,59.77
2018,3,15,10,30,0.0,93.0,3.5,9.4,93.0,82.5,64.52
2018,3,15,10,45,0.5,111.5,3.55,9.5,112.0,98.68,77.97
2018,3,15,11,0,1.0,130.0,3.6,9.6,131.0,114.93,91.39
2018,3,15,11,15,1.0,126.5,3.6,9.6,127.5,112.15,88.96
2018,3,15,11,30,1.0,123.0,3.6,9.6,124.0,109.3,86.52
2018,3,15,11,45,1.5,119.0,3.6,9.6,120.5,106.24,83.93
2018,3,15,12,0,2.0,115.0,3.6,9.6,117.0,103.16,81.35
2018,3,15,12,15,6.0,165.0,3.6,9.65,170.0,149.99,120.24
2018,3,15,12,30,10.0,215.0,3.6,9.7,223.0,197.65,159.36
2018,3,15,12,45,6.5,176.0,3.6,9.75,181.0,161.29,129.44
2018,3,15,13,0,3.0,137.0,3.6,9.8,139.0,124.21,98.82
2018,3,15,13,15,2.5,134.0,3.65,9.8,135.5,121.37,96.57
2018,3,15,13,30,2.0,131.0,3.7,9.8,132.0,118.47,94.24
2018,3,15,13,45,36.5,187.5,3.7,9.85,212.5,205.26,167.28
2018,3,15,14,0,71.0,244.0,3.7,9.9,293.0,292.2,239.1
2018,3,15,14,15,73.5,251.0,3.65,9.85,300.0,305.44,250.04
2018,3,15,14,30,76.0,258.0,3.6,9.8,307.0,319.26,261.7
2018,3,15,14,45,56.0,228.5,3.6,9.8,263.5,274.51,225.41
2018,3,15,15,0,36.0,199.0,3.6,9.8,220.0,228.63,187.86
2018,3,15,15,15,41.5,181.0,3.6,9.8,203.5,216.4,178.64
2018,3,15,15,30,47.0,163.0,3.6,9.8,187.0,203.67,168.87
2018,3,15,15,45,30.0,127.5,3.5,9.55,142.5,151.7,125.33
2018,3,15,16,0,13.0,92.0,3.4,9.3,98.0,93.45,75.63
2018,3,15,16,15,41.0,94.0,3.35,9.15,109.0,126.28,105.22
2018,3,15,16,30,69.0,96.0,3.3,9.0,120.0,165.5,139.94
2018,3,15,16,45,104.5,96.5,3.3,8.9,126.0,196.86,167.78
2018,3,15,17,0,140.0,97.0,3.3,8.8,132.0,229.26,195.7
2018,3,15,17,15,112.0,76.5,3.2,8.6,100.5,183.12,154.78
2018,3,15,17,30,84.0,56.0,3.1,8.4,69.0,137.35,113.49
2018,3,15,17,45,50.5,37.5,3.05,8.25,44.5,91.88,70.83
2018,3,15,18,0,17.0,19.0,3.0,8.1,20.0,31.87,2.5
2018,3,15,18,15,8.5,9.5,3.0,8.0,10.0,13.59,0.0
2018,3,15,18,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,16,6,15,1.5,2.5,2.15,6.3,2.5,0.0,0.0
2018,3,16,6,30,3.0,5.0,2.2,6.4,5.0,4.55,0.0
2018,3,16,6,45,1.5,11.5,2.2,6.5,11.5,10.11,0.04
2018,3,16,7,0,0.0,18.0,2.2,6.6,18.0,15.83,8.27
2018,3,16,7,15,0.0,29.5,2.3,6.75,29.5,25.99,17.91
2018,3,16,7,30,0.0,41.0,2.4,6.9,41.0,36.16,27.49
2018,3,16,7,45,19.0,73.0,2.45,7.05,79.0,61.39,50.69
2018,3,16,8,0,38.0,105.0,2.5,7.2,117.0,84.99,72.14
2018,3,16,8,15,119.0,132.0,2.6,7.3,178.0,100.42,85.92
2018,3,16,8,30,200.0,159.0,2.7,7.4,239.0,118.56,101.93
2018,3,16,8,45,331.0,161.5,2.75,7.55,312.5,114.83,98.23
2018,3,16,9,0,462.0,164.0,2.8,7.7,386.0,108.63,92.36
2018,3,16,9,15,580.5,149.0,2.9,7.85,454.0,103.83,78.87
2018,3,16,9,30,699.0,134.0,3.0,8.0,522.0,138.13,86.83
2018,3,16,9,45,475.0,200.0,3.05,8.15,472.0,199.74,142.16
2018,3,16,10,0,251.0,266.0,3.1,8.3,422.0,241.32,186.25
2018,3,16,10,15,216.5,272.5,3.15,8.35,412.0,263.97,207.1
2018,3,16,10,30,182.0,279.0,3.2,8.4,402.0,275.19,218.53
2018,3,16,10,45,136.5,269.5,3.25,8.5,363.5,266.81,213.83
2018,3,16,11,0,91.0,260.0,3.3,8.6,325.0,252.69,203.76
2018,3,16,11,15,151.5,245.5,3.35,8.7,357.0,276.77,223.55
2018,3,16,11,30,212.0,231.0,3.4,8.8,389.0,304.13,246.51
2018,3,16,11,45,205.0,247.0,3.45,8.85,401.5,328.05,266.52
2018,3,16,12,0,198.0,263.0,3.5,8.9,414.0,351.53,285.88
2018,3,16,12,15,164.5,246.0,3.55,8.9,371.5,326.03,265.86
2018,3,16,12,30,131.0,229.0,3.6,8.9,329.0,298.09,243.59
2018,3,16,12,45,206.5,279.0,3.65,8.9,435.0,410.33,334.92
2018,3,16,13,0,282.0,329.0,3.7,8.9,541.0,524.84,425.65
2018,3,16,13,15,270.0,330.5,3.7,8.85,530.5,531.94,431.12
2018,3,16,13,30,258.0,332.0,3.7,8.8,520.0,537.57,435.96
2018,3,16,13,45,329.0,307.0,3.7,8.75,539.5,581.43,472.64
2018,3,16,14,0,400.0,282.0,3.7,8.7,559.0,625.77,509.42
2018,3,16,14,15,396.5,269.5,3.7,8.6,534.5,621.05,506.94
2018,3,16,14,30,393.0,257.0,3.7,8.5,510.0,614.32,503.23
2018,3,16,14,45,236.5,216.5,3.7,8.4,366.5,443.9,367.99
2018,3,16,15,0,80.0,176.0,3.7,8.3,223.0,254.85,211.9
2018,3,16,15,15,165.0,130.0,3.7,8.3,218.0,292.01,247.03
2018,3,16,15,30,250.0,84.0,3.7,8.3,213.0,326.81,279.52
2018,3,16,15,45,402.0,103.5,3.55,8.05,288.5,481.33,409.78
2018,3,16,16,0,554.0,123.0,3.4,7.8,364.0,638.66,537.06
2018,3,16,16,15,461.5,120.5,3.3,7.7,305.5,548.25,464.31
2018,3,16,16,30,369.0,118.0,3.2,7.6,247.0,466.4,397.67
2018,3,16,16,45,465.0,88.5,3.1,7.45,225.0,498.47,426.74
2018,3,16,17,0,561.0,59.0,3.0,7.3,203.0,530.17,452.04
2018,3,16,17,15,495.0,53.0,2.95,7.15,159.0,460.77,392.93
2018,3,16,17,30,429.0,47.0,2.9,7.0,115.0,393.13,332.02
2018,3,16,17,45,300.5,35.5,2.8,6.85,74.5,281.02,228.79
2018,3,16,18,0,172.0,24.0,2.7,6.7,34.0,165.39,57.9
2018,3,16,18,15,86.0,12.0,2.65,6.65,17.0,61.16,0.0
2018,3,16,18,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,6,15,61.0,7.0,0.95,5.75,8.5,0.0,0.0
2018,3,17,6,30,122.0,14.0,0.9,6.0,17.0,12.73,0.0
2018,3,17,6,45,145.5,26.0,0.9,6.3,37.5,20.42,7.87
2018,3,17,7,0,169.0,38.0,0.9,6.6,58.0,29.27,20.25
2018,3,17,7,15,129.0,59.5,0.9,6.8,79.5,46.45,36.49
2018,3,17,7,30,89.0,81.0,0.9,7.0,101.0,63.85,52.71
2018,3,17,7,45,167.5,100.0,0.95,7.25,148.5,75.04,63.04
2018,3,17,8,0,246.0,119.0,1.0,7.5,196.0,88.08,74.77
2018,3,17,8,15,247.5,140.0,1.05,7.6,229.0,101.53,86.68
2018,3,17,8,30,249.0,161.0,1.1,7.7,262.0,114.42,97.89
2018,3,17,8,45,235.5,182.0,1.1,7.8,286.5,126.64,108.34
2018,3,17,9,0,222.0,203.0,1.1,7.9,311.0,146.41,125.29
2018,3,17,9,15,226.0,221.5,1.1,8.0,340.0,162.2,129.72
2018,3,17,9,30,230.0,240.0,1.1,8.1,369.0,192.38,148.19
2018,3,17,9,45,198.5,263.0,1.15,8.25,379.5,221.22,170.92
2018,3,17,10,0,167.0,286.0,1.2,8.4,390.0,247.02,192.96
2018,3,17,10,15,179.0,298.5,1.25,8.55,415.5,273.63,214.4
2018,3,17,10,30,191.0,311.0,1.3,8.7,441.0,301.54,237.16
2018,3,17,10,45,238.0,309.0,1.3,8.8,476.5,327.88,258.07
2018,3,17,11,0,285.0,307.0,1.3,8.9,512.0,364.01,287.09
2018,3,17,11,15,270.5,303.0,1.35,9.0,501.5,374.67,297.0
2018,3,17,11,30,256.0,299.0,1.4,9.1,491.0,383.14,304.98
2018,3,17,11,45,241.0,298.5,1.45,9.2,481.0,392.16,313.03
2018,3,17,12,0,226.0,298.0,1.5,9.3,471.0,399.25,319.31
2018,3,17,12,15,169.0,305.5,1.55,9.35,435.0,382.18,306.09
2018,3,17,12,30,112.0,313.0,1.6,9.4,399.0,362.03,290.04
2018,3,17,12,45,150.0,324.5,1.65,9.45,438.5,407.96,326.95
2018,3,17,13,0,188.0,336.0,1.7,9.5,478.0,456.47,365.21
2018,3,17,13,15,212.0,301.5,1.75,9.5,459.0,460.95,369.93
2018,3,17,13,30,236.0,267.0,1.8,9.5,440.0,456.67,368.47
2018,3,17,13,45,350.5,260.5,1.85,9.55,509.0,552.67,445.14
2018,3,17,14,0,465.0,254.0,1.9,9.6,578.0,664.73,531.18
2018,3,17,14,15,531.0,224.0,1.85,9.6,579.5,701.35,559.67
2018,3,17,14,30,597.0,194.0,1.8,9.6,581.0,741.7,591.29
2018,3,17,14,45,526.5,177.5,1.8,9.6,505.0,666.08,536.2
2018,3,17,15,0,456.0,161.0,1.8,9.6,429.0,592.7,482.41
2018,3,17,15,15,241.0,134.0,1.8,9.6,274.5,362.54,301.37
2018,3,17,15,30,26.0,107.0,1.8,9.6,120.0,125.1,101.79
2018,3,17,15,45,25.0,106.0,1.8,9.55,118.0,124.04,101.67
2018,3,17,16,0,24.0,105.0,1.8,9.5,116.0,123.25,101.28
2018,3,17,16,15,107.5,116.0,1.75,9.25,155.0,219.97,186.18
2018,3,17,16,30,191.0,127.0,1.7,9.0,194.0,319.45,270.85
2018,3,17,16,45,258.0,107.0,1.65,8.8,182.5,346.13,294.39
2018,3,17,17,0,325.0,87.0,1.6,8.6,171.0,384.59,326.44
2018,3,17,17,15,326.0,68.5,1.65,8.15,137.0,355.25,301.21
2018,3,17,17,30,327.0,50.0,1.7,7.7,103.0,324.1,272.65
2018,3,17,17,45,287.5,37.5,1.7,7.25,72.0,275.23,224.01
2018,3,17,18,0,248.0,25.0,1.7,6.8,41.0,213.74,96.88
2018,3,17,18,15,124.0,12.5,1.75,6.7,20.5,84.12,0.0
2018,3,17,18,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,18,6,15,2.5,3.5,1.25,4.55,3.5,0.0,0.0
2018,3,18,6,30,5.0,7.0,1.3,5.1,7.0,6.37,0.0
2018,3,18,6,45,2.5,22.5,1.35,5.6,22.5,19.65,8.7
2018,3,18,7,0,0.0,38.0,1.4,6.1,38.0,32.74,23.48
2018,3,18,7,15,3.0,57.5,1.4,6.55,58.0,48.75,38.64
2018,3,18,7,30,6.0,77.0,1.4,7.0,78.0,64.6,53.41
2018,3,18,7,45,51.5,102.5,1.4,7.45,118.5,81.97,69.27
2018,3,18,8,0,97.0,128.0,1.4,7.9,159.0,96.85,82.55
2018,3,18,8,15,132.0,150.5,1.45,8.35,200.0,112.07,95.85
2018,3,18,8,30,167.0,173.0,1.5,8.8,241.0,126.84,108.5
2018,3,18,8,45,148.5,191.5,1.55,9.25,257.5,138.45,118.18
2018,3,18,9,0,130.0,210.0,1.6,9.7,274.0,149.63,127.35
2018,3,18,9,15,118.5,231.0,1.65,9.95,293.5,166.13,133.06
2018,3,18,9,30,107.0,252.0,1.7,10.2,313.0,199.01,157.23
2018,3,18,9,45,197.5,265.5,1.7,10.45,386.5,224.03,172.21
2018,3,18,10,0,288.0,279.0,1.7,10.7,460.0,260.29,197.48
2018,3,18,10,15,281.0,296.0,1.7,10.9,480.0,292.38,224.49
2018,3,18,10,30,274.0,313.0,1.7,11.1,500.0,323.96,251.13
2018,3,18,10,45,239.0,331.0,1.65,11.25,498.5,350.29,273.78
2018,3,18,11,0,204.0,349.0,1.6,11.4,497.0,367.6,288.61
2018,3,18,11,15,206.0,358.5,1.6,11.45,511.0,392.14,308.42
2018,3,18,11,30,208.0,368.0,1.6,11.5,525.0,416.74,327.97
2018,3,18,11,45,214.0,372.0,1.55,11.5,535.0,439.1,345.53
2018,3,18,12,0,220.0,376.0,1.5,11.5,545.0,461.55,362.98
2018,3,18,12,15,210.0,378.5,1.5,11.4,540.0,472.63,371.85
2018,3,18,12,30,200.0,381.0,1.5,11.3,535.0,482.45,379.72
2018,3,18,12,45,272.0,357.5,1.45,11.15,565.5,531.17,418.1
2018,3,18,13,0,344.0,334.0,1.4,11.0,596.0,577.83,454.47
2018,3,18,13,15,398.0,311.5,1.35,10.85,609.5,613.71,482.4
2018,3,18,13,30,452.0,289.0,1.3,10.7,623.0,660.2,517.73
2018,3,18,13,45,408.0,293.5,1.25,10.6,588.0,634.47,498.65
2018,3,18,14,0,364.0,298.0,1.2,10.5,553.0,615.97,485.18
2018,3,18,14,15,354.0,288.0,1.1,10.4,527.5,608.2,479.95
2018,3,18,14,30,344.0,278.0,1.0,10.3,502.0,598.52,473.21
2018,3,18,14,45,279.5,272.0,0.95,10.15,447.5,544.69,433.08
2018,3,18,15,0,215.0,266.0,0.9,10.0,393.0,473.63,379.85
2018,3,18,15,15,167.5,247.0,0.9,10.0,342.0,416.22,336.5
2018,3,18,15,30,120.0,228.0,0.9,10.0,291.0,357.97,291.32
2018,3,18,15,45,94.0,204.0,0.7,9.7,250.5,296.06,242.64
2018,3,18,16,0,68.0,180.0,0.5,9.4,210.0,249.3,205.09
2018,3,18,16,15,87.0,161.5,0.5,9.15,195.5,246.77,204.89
2018,3,18,16,30,106.0,143.0,0.5,8.9,181.0,257.64,215.05
2018,3,18,16,45,67.5,117.0,0.45,8.7,140.0,182.59,152.37
2018,3,18,17,0,29.0,91.0,0.4,8.5,99.0,122.6,101.04
2018,3,18,17,15,14.5,70.5,0.55,8.3,74.5,81.02,65.05
2018,3,18,17,30,0.0,50.0,0.7,8.1,50.0,49.11,36.69
2018,3,18,17,45,4.0,34.0,0.8,7.95,34.5,35.81,24.47
2018,3,18,18,0,8.0,18.0,0.9,7.8,19.0,23.08,7.19
2018,3,18,18,15,8.0,10.0,0.95,7.7,10.5,13.81,0.0
2018,3,18,18,30,8.0,2.0,1.0,7.6,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,1.05,7.55,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,19,6,15,89.0,8.5,1.75,5.05,11.5,0.0,0.0
2018,3,19,6,30,178.0,17.0,1.8,5.8,23.0,15.46,0.0
2018,3,19,6,45,305.5,27.5,1.8,6.5,59.0,22.75,11.94
2018,3,19,7,0,433.0,38.0,1.8,7.2,95.0,30.62,21.6
2018,3,19,7,15,493.0,47.5,1.85,7.7,139.5,37.2,28.1
2018,3,19,7,30,553.0,57.0,1.9,8.2,184.0,43.52,34.11
2018,3,19,7,45,506.0,78.0,1.95,8.7,216.0,58.63,47.9
2018,3,19,8,0,459.0,99.0,2.0,9.2,248.0,71.19,59.15
2018,3,19,8,15,588.5,94.5,2.15,9.7,318.0,67.07,55.2
2018,3,19,8,30,718.0,90.0,2.3,10.2,388.0,62.14,50.52
2018,3,19,8,45,793.0,84.5,2.45,10.65,449.0,62.69,50.76
2018,3,19,9,0,868.0,79.0,2.6,11.1,510.0,57.62,46.0
2018,3,19,9,15,887.0,81.0,2.6,11.35,555.0,88.89,54.05
2018,3,19,9,30,906.0,83.0,2.6,11.6,600.0,144.5,80.28
2018,3,19,9,45,919.0,84.5,2.6,11.9,639.0,200.57,120.78
2018,3,19,10,0,932.0,86.0,2.6,12.2,678.0,257.46,168.75
2018,3,19,10,15,836.0,124.0,2.55,12.35,674.5,309.22,219.17
2018,3,19,10,30,740.0,162.0,2.5,12.5,671.0,352.54,261.85
2018,3,19,10,45,643.0,206.5,2.45,12.65,660.0,396.15,302.66
2018,3,19,11,0,546.0,251.0,2.4,12.8,649.0,429.11,332.88
2018,3,19,11,15,499.0,276.5,2.35,12.95,647.0,460.73,359.92
2018,3,19,11,30,452.0,302.0,2.3,13.1,645.0,487.75,382.22
2018,3,19,11,45,420.0,319.0,2.25,13.25,640.5,511.7,401.36
2018,3,19,12,0,388.0,336.0,2.2,13.4,636.0,530.88,416.26
2018,3,19,12,15,442.0,315.5,2.15,13.55,658.0,573.04,449.06
2018,3,19,12,30,496.0,295.0,2.1,13.7,680.0,615.59,481.74
2018,3,19,12,45,501.5,290.0,2.05,13.8,676.5,639.28,499.6
2018,3,19,13,0,507.0,285.0,2.0,13.9,673.0,661.52,516.32
2018,3,19,13,15,331.5,318.0,1.95,13.95,570.0,570.74,447.14
2018,3,19,13,30,156.0,351.0,1.9,14.0,467.0,468.66,368.04
2018,3,19,13,45,123.5,337.5,1.85,14.1,427.5,437.81,344.95
2018,3,19,14,0,91.0,324.0,1.8,14.2,388.0,392.18,309.96
2018,3,19,14,15,105.5,311.5,1.65,14.0,383.0,397.27,315.09
2018,3,19,14,30,120.0,299.0,1.5,13.8,378.0,416.39,330.55
2018,3,19,14,45,152.0,283.5,1.35,13.6,378.0,433.33,344.92
2018,3,19,15,0,184.0,268.0,1.2,13.4,378.0,449.68,358.79
2018,3,19,15,15,202.0,247.5,1.2,13.4,360.5,447.1,358.42
2018,3,19,15,30,220.0,227.0,1.2,13.4,343.0,443.17,357.21
2018,3,19,15,45,211.5,207.0,0.9,13.15,310.5,415.71,336.11
2018,3,19,16,0,203.0,187.0,0.6,12.9,278.0,387.23,314.07
2018,3,19,16,15,239.0,155.0,0.5,12.75,250.0,394.76,321.8
2018,3,19,16,30,275.0,123.0,0.4,12.6,222.0,382.73,314.04
2018,3,19,16,45,257.5,110.5,0.3,12.5,192.0,351.62,289.32
2018,3,19,17,0,240.0,98.0,0.2,12.4,162.0,320.79,264.21
2018,3,19,17,15,260.5,74.5,0.4,12.1,130.5,317.2,261.94
2018,3,19,17,30,281.0,51.0,0.6,11.8,99.0,294.54,242.49
2018,3,19,17,45,188.5,38.0,0.8,11.55,65.5,210.08,168.28
2018,3,19,18,0,96.0,25.0,1.0,11.3,32.0,110.82,61.65
2018,3,19,18,15,57.5,14.0,0.95,11.15,17.0,46.75,0.0
2018,3,19,18,30,19.0,3.0,0.9,11.0,2.0,0.0,0.0
2018,3,19,18,45,9.5,1.5,0.9,10.85,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,20,6,15,1.5,1.0,2.1,8.9,1.0,0.0,0.0
2018,3,20,6,30,3.0,2.0,2.3,9.0,2.0,1.82,0.0
2018,3,20,6,45,1.5,4.5,2.45,9.1,4.5,4.02,0.0
2018,3,20,7,0,0.0,7.0,2.6,9.2,7.0,6.14,0.0
2018,3,20,7,15,0.0,8.0,2.8,9.35,8.0,7.02,0.7
2018,3,20,7,30,0.0,9.0,3.0,9.5,9.0,7.9,1.55
2018,3,20,7,45,0.0,21.5,3.2,9.7,21.5,18.91,11.63
2018,3,20,8,0,0.0,34.0,3.4,9.9,34.0,29.95,21.67
2018,3,20,8,15,0.0,40.0,3.4,10.1,40.0,35.27,26.42
2018,3,20,8,30,0.0,46.0,3.4,10.3,46.0,40.59,31.11
2018,3,20,8,45,0.5,63.0,3.45,10.55,63.5,55.68,44.51
2018,3,20,9,0,1.0,80.0,3.5,10.8,81.0,70.82,57.78
2018,3,20,9,15,2.5,94.0,3.5,10.9,95.5,83.05,65.21
2018,3,20,9,30,4.0,108.0,3.5,11.0,110.0,95.13,75.06
2018,3,20,9,45,6.5,142.5,3.55,11.1,146.5,124.25,99.04
2018,3,20,10,0,9.0,177.0,3.6,11.2,183.0,153.53,122.92
2018,3,20,10,15,21.5,224.0,3.65,11.2,239.0,195.61,156.8
2018,3,20,10,30,34.0,271.0,3.7,11.2,295.0,232.45,186.22
2018,3,20,10,45,38.0,289.5,3.75,11.15,317.0,253.19,202.86
2018,3,20,11,0,42.0,308.0,3.8,11.1,339.0,274.77,220.19
2018,3,20,11,15,32.0,288.5,3.9,11.05,312.5,260.39,208.82
2018,3,20,11,30,22.0,269.0,4.0,11.0,286.0,245.35,196.87
2018,3,20,11,45,14.0,228.5,4.1,10.9,239.5,208.5,167.21
2018,3,20,12,0,6.0,188.0,4.2,10.8,193.0,169.79,135.72
2018,3,20,12,15,7.0,199.0,4.25,10.75,204.5,180.87,144.89
2018,3,20,12,30,8.0,210.0,4.3,10.7,216.0,192.17,154.19
2018,3,20,12,45,6.5,197.5,4.35,10.65,202.5,180.79,144.95
2018,3,20,13,0,5.0,185.0,4.4,10.6,189.0,169.11,135.48
2018,3,20,13,15,3.0,166.5,4.2,10.55,169.0,151.31,120.9
2018,3,20,13,30,1.0,148.0,4.0,10.5,149.0,133.21,106.02
2018,3,20,13,45,0.5,132.0,3.85,10.5,132.5,118.39,93.85
2018,3,20,14,0,0.0,116.0,3.7,10.5,116.0,103.46,81.54
2018,3,20,14,15,0.0,119.0,3.75,10.4,119.0,106.3,84.09
2018,3,20,14,30,0.0,122.0,3.8,10.3,122.0,109.21,86.72
2018,3,20,14,45,0.0,102.5,3.85,10.25,102.5,91.22,71.81
2018,3,20,15,0,0.0,83.0,3.9,10.2,83.0,73.53,57.07
2018,3,20,15,15,0.0,77.0,3.9,10.2,77.0,68.17,52.69
2018,3,20,15,30,0.0,71.0,3.9,10.2,71.0,62.82,48.28
2018,3,20,15,45,0.0,54.0,4.0,10.1,54.0,47.71,35.51
2018,3,20,16,0,0.0,37.0,4.1,10.0,37.0,32.63,22.64
2018,3,20,16,15,0.0,36.5,4.05,9.95,36.5,32.18,22.34
2018,3,20,16,30,0.0,36.0,4.0,9.9,36.0,31.73,22.02
2018,3,20,16,45,0.0,32.0,3.95,9.85,32.0,28.18,18.98
2018,3,20,17,0,0.0,28.0,3.9,9.8,28.0,24.65,15.88
2018,3,20,17,15,0.0,23.0,3.75,9.75,23.0,20.23,11.96
2018,3,20,17,30,0.0,18.0,3.6,9.7,18.0,15.82,7.98
2018,3,20,17,45,0.0,13.5,3.4,9.65,13.5,11.86,4.3
2018,3,20,18,0,0.0,9.0,3.2,9.6,9.0,7.9,0.0
2018,3,20,18,15,0.0,4.5,3.2,9.6,4.5,4.09,0.0
2018,3,20,18,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,2.05,10.65,1.5,1.36,0.0
2018,3,21,6,30,0.0,3.0,2.1,10.7,3.0,2.73,0.0
2018,3,21,6,45,0.0,4.5,2.15,10.75,4.5,3.94,0.0
2018,3,21,7,0,0.0,6.0,2.2,10.8,6.0,5.26,0.0
2018,3,21,7,15,0.0,7.0,2.2,10.85,7.0,6.14,0.0
2018,3,21,7,30,0.0,8.0,2.2,10.9,8.0,7.02,0.73
2018,3,21,7,45,0.0,14.5,2.15,11.0,14.5,12.74,5.96
2018,3,21,8,0,0.0,21.0,2.1,11.1,21.0,18.48,11.16
2018,3,21,8,15,0.0,28.0,2.1,11.2,28.0,24.66,16.72
2018,3,21,8,30,0.0,35.0,2.1,11.3,35.0,30.86,22.24
2018,3,21,8,45,0.0,45.5,2.1,11.4,45.5,40.16,30.49
2018,3,21,9,0,0.0,56.0,2.1,11.5,56.0,49.49,38.67
2018,3,21,9,15,0.0,73.0,2.1,11.6,73.0,64.6,49.49
2018,3,21,9,30,0.0,90.0,2.1,11.7,90.0,79.75,62.07
2018,3,21,9,45,0.0,102.5,2.1,11.8,102.5,90.45,70.81
2018,3,21,10,0,0.0,115.0,2.1,11.9,115.0,101.12,79.49
2018,3,21,10,15,0.0,126.5,2.2,12.05,126.5,111.02,87.47
2018,3,21,10,30,0.0,138.0,2.3,12.2,138.0,120.98,95.47
2018,3,21,10,45,0.5,145.0,2.35,12.35,145.5,127.4,100.52
2018,3,21,11,0,1.0,152.0,2.4,12.5,153.0,133.91,105.66
2018,3,21,11,15,3.5,167.0,2.4,12.55,170.0,148.33,117.29
2018,3,21,11,30,6.0,182.0,2.4,12.6,187.0,163.12,129.19
2018,3,21,11,45,4.5,173.0,2.45,12.7,176.5,155.21,122.65
2018,3,21,12,0,3.0,164.0,2.5,12.8,166.0,146.99,115.91
2018,3,21,12,15,3.5,165.0,2.5,12.85,167.5,148.63,117.25
2018,3,21,12,30,4.0,166.0,2.5,12.9,169.0,150.31,118.61
2018,3,21,12,45,4.5,172.0,2.5,12.95,175.5,156.51,123.67
2018,3,21,13,0,5.0,178.0,2.5,13.0,182.0,162.8,128.82
2018,3,21,13,15,7.0,194.0,2.55,13.05,199.5,179.52,142.46
2018,3,21,13,30,9.0,210.0,2.6,13.1,217.0,196.67,156.43
2018,3,21,13,45,9.0,211.0,2.7,13.2,217.5,198.57,158.09
2018,3,21,14,0,9.0,212.0,2.8,13.3,218.0,200.57,159.88
2018,3,21,14,15,5.0,180.5,2.85,13.3,184.0,168.13,133.75
2018,3,21,14,30,1.0,149.0,2.9,13.3,150.0,135.4,107.16
2018,3,21,14,45,1.0,141.5,3.0,13.35,142.5,128.71,101.94
2018,3,21,15,0,1.0,134.0,3.1,13.4,135.0,122.0,96.64
2018,3,21,15,15,3.0,130.5,3.1,13.4,132.5,120.91,96.09
2018,3,21,15,30,5.0,127.0,3.1,13.4,130.0,119.9,95.61
2018,3,21,15,45,10.5,120.5,3.1,13.2,125.5,119.0,95.48
2018,3,21,16,0,16.0,114.0,3.1,13.0,121.0,118.07,95.31
2018,3,21,16,15,17.5,110.0,3.1,12.9,117.0,116.42,94.3
2018,3,21,16,30,19.0,106.0,3.1,12.8,113.0,115.17,93.58
2018,3,21,16,45,9.5,80.0,3.15,12.7,83.5,80.93,64.3
2018,3,21,17,0,0.0,54.0,3.2,12.6,54.0,47.68,35.5
2018,3,21,17,15,0.0,42.5,3.2,12.55,42.5,37.49,26.63
2018,3,21,17,30,0.0,31.0,3.2,12.5,31.0,27.31,17.65
2018,3,21,17,45,0.0,22.0,3.15,12.45,22.0,19.36,10.48
2018,3,21,18,0,0.0,13.0,3.1,12.4,13.0,11.43,2.12
2018,3,21,18,15,0.0,7.0,3.05,12.35,7.0,6.37,0.0
2018,3,21,18,30,0.0,1.0,3.0,12.3,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,2.95,12.25,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,2.7,10.95,1.5,1.36,0.0
2018,3,22,6,30,0.0,3.0,2.8,10.8,3.0,2.63,0.0
2018,3,22,6,45,0.0,5.5,2.9,10.7,5.5,4.82,0.0
2018,3,22,7,0,0.0,8.0,3.0,10.6,8.0,7.02,0.58
2018,3,22,7,15,0.0,11.0,3.2,10.35,11.0,9.66,3.07
2018,3,22,7,30,0.0,14.0,3.4,10.1,14.0,12.3,5.55
2018,3,22,7,45,0.5,31.5,3.55,9.9,31.5,27.74,19.67
2018,3,22,8,0,1.0,49.0,3.7,9.7,49.0,43.24,33.75
2018,3,22,8,15,9.0,98.5,3.75,9.55,102.0,84.87,71.21
2018,3,22,8,30,17.0,148.0,3.8,9.4,155.0,122.5,104.55
2018,3,22,8,45,50.0,179.0,3.9,9.25,203.5,137.94,117.89
2018,3,22,9,0,83.0,210.0,4.0,9.1,252.0,158.15,135.34
2018,3,22,9,15,75.5,229.0,4.0,9.25,270.0,176.2,141.99
2018,3,22,9,30,68.0,248.0,4.0,9.4,288.0,196.63,157.49
2018,3,22,9,45,71.0,264.0,4.05,9.6,308.0,216.24,172.79
2018,3,22,10,0,74.0,280.0,4.1,9.8,328.0,236.33,188.89
2018,3,22,10,15,128.0,303.5,4.15,10.05,391.5,269.35,213.95
2018,3,22,10,30,182.0,327.0,4.2,10.3,455.0,316.03,250.69
2018,3,22,10,45,294.5,317.5,4.3,10.6,533.0,362.2,286.65
2018,3,22,11,0,407.0,308.0,4.4,10.9,611.0,424.54,336.51
2018,3,22,11,15,405.0,310.5,4.5,11.05,617.5,450.09,358.7
2018,3,22,11,30,403.0,313.0,4.6,11.2,624.0,477.6,382.08
2018,3,22,11,45,388.0,319.5,4.65,11.3,622.0,499.41,400.46
2018,3,22,12,0,373.0,326.0,4.7,11.4,620.0,518.78,416.56
2018,3,22,12,15,393.5,312.0,4.75,11.35,622.5,544.84,438.42
2018,3,22,12,30,414.0,298.0,4.8,11.3,625.0,568.83,458.61
2018,3,22,12,45,525.0,265.0,4.85,11.3,676.0,640.21,516.62
2018,3,22,13,0,636.0,232.0,4.9,11.3,727.0,718.41,579.12
2018,3,22,13,15,654.5,220.5,4.9,11.2,721.5,746.06,601.48
2018,3,22,13,30,673.0,209.0,4.9,11.1,716.0,771.89,622.68
2018,3,22,13,45,674.0,203.0,4.9,11.0,698.5,786.63,635.19
2018,3,22,14,0,675.0,197.0,4.9,10.9,681.0,798.62,645.73
2018,3,22,14,15,769.5,157.0,4.9,10.75,687.5,852.16,687.84
2018,3,22,14,30,864.0,117.0,4.9,10.6,694.0,898.06,723.23
2018,3,22,14,45,895.0,102.5,4.9,10.45,672.0,917.77,739.38
2018,3,22,15,0,926.0,88.0,4.9,10.3,650.0,925.45,747.0
2018,3,22,15,15,910.5,86.0,4.9,10.3,607.0,911.35,738.34
2018,3,22,15,30,895.0,84.0,4.9,10.3,564.0,902.25,733.64
2018,3,22,15,45,874.5,80.5,4.85,9.9,515.5,875.48,716.45
2018,3,22,16,0,854.0,77.0,4.8,9.5,467.0,845.73,696.93
2018,3,22,16,15,825.5,72.5,4.7,9.25,415.0,805.31,668.19
2018,3,22,16,30,797.0,68.0,4.6,9.0,363.0,762.73,637.18
2018,3,22,16,45,751.0,63.5,4.5,8.8,308.5,704.37,592.68
2018,3,22,17,0,705.0,59.0,4.4,8.6,254.0,645.31,546.0
2018,3,22,17,15,600.5,55.0,4.3,8.3,197.0,550.27,468.1
2018,3,22,17,30,496.0,51.0,4.2,8.0,140.0,453.22,385.02
2018,3,22,17,45,400.5,40.5,4.1,7.7,97.0,359.45,299.59
2018,3,22,18,0,305.0,30.0,4.0,7.4,54.0,267.02,188.5
2018,3,22,18,15,156.5,16.0,3.9,7.25,28.0,108.29,0.0
2018,3,22,18,30,8.0,2.0,3.8,7.1,2.0,0.0,0.0
2018,3,22,18,45,4.0,1.0,3.7,6.95,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,23,6,15,3.0,4.5,2.2,7.7,4.5,4.09,0.0
2018,3,23,6,30,6.0,9.0,2.2,8.0,9.0,8.06,0.0
2018,3,23,6,45,3.0,18.0,2.2,8.3,18.0,15.84,7.87
2018,3,23,7,0,0.0,27.0,2.2,8.6,27.0,23.78,15.66
2018,3,23,7,15,0.0,37.0,2.3,8.8,37.0,32.62,23.99
2018,3,23,7,30,0.0,47.0,2.4,9.0,47.0,41.47,32.21
2018,3,23,7,45,9.0,49.0,2.5,9.25,52.0,43.29,33.89
2018,3,23,8,0,18.0,51.0,2.6,9.5,57.0,45.18,35.53
2018,3,23,8,15,72.5,91.0,2.65,9.65,121.5,72.95,60.46
2018,3,23,8,30,127.0,131.0,2.7,9.8,186.0,100.96,85.2
2018,3,23,8,45,64.5,115.0,2.7,10.0,143.0,89.7,74.84
2018,3,23,9,0,2.0,99.0,2.7,10.2,100.0,86.86,72.04
2018,3,23,9,15,8.5,115.0,2.75,10.3,120.0,100.61,79.9
2018,3,23,9,30,15.0,131.0,2.8,10.4,140.0,115.22,91.48
2018,3,23,9,45,28.5,165.0,2.85,10.5,183.0,140.94,111.96
2018,3,23,10,0,42.0,199.0,2.9,10.6,226.0,172.72,137.44
2018,3,23,10,15,72.5,246.5,2.95,10.65,296.5,221.04,175.87
2018,3,23,10,30,103.0,294.0,3.0,10.7,367.0,267.91,213.1
2018,3,23,10,45,148.5,302.5,3.05,10.75,411.5,302.03,240.11
2018,3,23,11,0,194.0,311.0,3.1,10.8,456.0,340.79,271.24
2018,3,23,11,15,122.5,284.0,3.1,10.8,376.5,299.59,239.68
2018,3,23,11,30,51.0,257.0,3.1,10.8,297.0,249.76,200.19
2018,3,23,11,45,94.0,285.5,3.15,10.85,359.5,304.39,244.54
2018,3,23,12,0,137.0,314.0,3.2,10.9,422.0,363.6,291.95
2018,3,23,12,15,127.5,337.5,3.25,10.9,438.5,388.32,311.26
2018,3,23,12,30,118.0,361.0,3.3,10.9,455.0,412.92,330.43
2018,3,23,12,45,101.0,347.0,3.3,10.95,427.0,391.03,313.33
2018,3,23,13,0,84.0,333.0,3.3,11.0,399.0,372.18,298.61
2018,3,23,13,15,60.0,290.0,3.35,10.95,336.5,318.09,256.03
2018,3,23,13,30,36.0,247.0,3.4,10.9,274.0,261.25,210.61
2018,3,23,13,45,47.0,268.0,3.4,10.85,302.5,294.37,237.94
2018,3,23,14,0,58.0,289.0,3.4,10.8,331.0,328.98,266.14
2018,3,23,14,15,50.5,251.5,3.45,10.75,287.0,287.84,233.62
2018,3,23,14,30,43.0,214.0,3.5,10.7,243.0,245.5,199.92
2018,3,23,14,45,141.0,234.0,3.5,10.6,321.5,370.4,304.59
2018,3,23,15,0,239.0,254.0,3.5,10.5,400.0,500.06,409.94
2018,3,23,15,15,250.5,237.5,3.5,10.5,381.0,496.43,408.07
2018,3,23,15,30,262.0,221.0,3.5,10.5,362.0,491.33,405.74
2018,3,23,15,45,139.5,187.5,3.5,10.2,262.0,331.03,275.85
2018,3,23,16,0,17.0,154.0,3.5,9.9,162.0,161.21,132.5
2018,3,23,16,15,19.5,130.5,3.45,9.75,138.5,140.08,115.52
2018,3,23,16,30,22.0,107.0,3.4,9.6,115.0,127.5,105.35
2018,3,23,16,45,142.5,97.0,3.4,9.45,138.0,228.06,195.35
2018,3,23,17,0,263.0,87.0,3.4,9.3,161.0,323.84,278.5
2018,3,23,17,15,274.5,73.5,3.4,9.2,136.5,328.24,280.72
2018,3,23,17,30,286.0,60.0,3.4,9.1,112.0,313.63,266.02
2018,3,23,17,45,207.5,45.0,3.4,9.0,76.5,234.56,194.2
2018,3,23,18,0,129.0,30.0,3.4,8.9,41.0,159.23,113.5
2018,3,23,18,15,69.0,17.0,3.4,8.9,22.5,56.95,0.0
2018,3,23,18,30,9.0,4.0,3.4,8.9,4.0,0.0,0.0
2018,3,23,18,45,4.5,2.0,3.4,8.9,2.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,24,6,15,115.0,12.5,1.65,5.2,19.0,11.37,0.0
2018,3,24,6,30,230.0,25.0,1.6,5.8,38.0,21.4,0.85
2018,3,24,6,45,378.0,34.5,1.55,6.4,82.5,28.32,18.95
2018,3,24,7,0,526.0,44.0,1.5,7.0,127.0,35.18,26.11
2018,3,24,7,15,466.0,60.5,1.55,7.2,154.0,47.29,37.55
2018,3,24,7,30,406.0,77.0,1.6,7.4,181.0,56.95,46.57
2018,3,24,7,45,415.5,95.0,1.65,7.6,221.5,68.75,57.32
2018,3,24,8,0,425.0,113.0,1.7,7.8,262.0,79.99,67.35
2018,3,24,8,15,411.5,134.5,1.75,8.0,296.5,92.94,78.76
2018,3,24,8,30,398.0,156.0,1.8,8.2,331.0,105.22,89.4
2018,3,24,8,45,396.5,175.5,1.85,8.45,366.0,115.64,98.25
2018,3,24,9,0,395.0,195.0,1.9,8.7,401.0,125.53,106.54
2018,3,24,9,15,326.0,225.5,2.0,8.85,405.0,171.68,130.17
2018,3,24,9,30,257.0,256.0,2.1,9.0,409.0,207.25,157.49
2018,3,24,9,45,282.5,265.0,2.2,9.2,443.0,237.99,180.62
2018,3,24,10,0,308.0,274.0,2.3,9.4,477.0,271.48,207.6
2018,3,24,10,15,223.5,305.5,2.4,9.45,456.5,299.38,234.46
2018,3,24,10,30,139.0,337.0,2.5,9.5,436.0,311.08,247.06
2018,3,24,10,45,105.5,336.5,2.55,9.6,413.0,316.1,252.24
2018,3,24,11,0,72.0,336.0,2.6,9.7,390.0,311.13,248.97
2018,3,24,11,15,59.5,335.0,2.7,9.65,380.5,312.17,250.2
2018,3,24,11,30,47.0,334.0,2.8,9.6,371.0,311.62,249.99
2018,3,24,11,45,48.5,336.5,2.85,9.6,375.0,320.64,257.31
2018,3,24,12,0,50.0,339.0,2.9,9.6,379.0,329.69,264.62
2018,3,24,12,15,56.0,347.0,2.95,9.5,391.5,346.59,278.33
2018,3,24,12,30,62.0,355.0,3.0,9.4,404.0,364.12,292.52
2018,3,24,12,45,88.5,358.5,3.05,9.3,428.0,393.04,316.23
2018,3,24,13,0,115.0,362.0,3.1,9.2,452.0,431.64,347.42
2018,3,24,13,15,77.0,335.5,3.1,9.1,395.5,375.69,303.13
2018,3,24,13,30,39.0,309.0,3.1,9.0,339.0,324.54,262.23
2018,3,24,13,45,93.5,308.0,3.15,8.85,376.5,373.44,303.68
2018,3,24,14,0,148.0,307.0,3.2,8.7,414.0,437.24,356.22
2018,3,24,14,15,291.5,281.5,3.25,8.55,482.0,555.38,453.19
2018,3,24,14,30,435.0,256.0,3.3,8.4,550.0,676.58,550.12
2018,3,24,14,45,358.0,259.0,3.3,8.3,492.5,605.3,494.79
2018,3,24,15,0,281.0,262.0,3.3,8.2,435.0,547.12,449.46
2018,3,24,15,15,160.0,228.0,3.3,8.2,325.0,389.73,323.51
2018,3,24,15,30,39.0,194.0,3.3,8.2,215.0,231.88,192.0
2018,3,24,15,45,23.5,147.5,3.35,7.9,160.0,168.21,139.38
2018,3,24,16,0,8.0,101.0,3.4,7.6,105.0,98.01,79.64
2018,3,24,16,15,16.5,90.5,3.35,7.45,97.0,102.04,83.87
2018,3,24,16,30,25.0,80.0,3.3,7.3,89.0,98.52,81.46
2018,3,24,16,45,18.5,73.0,3.25,7.15,79.0,86.47,70.91
2018,3,24,17,0,12.0,66.0,3.2,7.0,69.0,69.0,55.46
2018,3,24,17,15,9.0,56.0,3.15,6.95,58.0,57.44,45.09
2018,3,24,17,30,6.0,46.0,3.1,6.9,47.0,46.2,34.79
2018,3,24,17,45,3.0,31.5,3.0,6.85,32.0,29.83,19.94
2018,3,24,18,0,0.0,17.0,2.9,6.8,17.0,14.96,5.81
2018,3,24,18,15,1.0,10.0,2.8,6.75,10.0,9.7,0.0
2018,3,24,18,30,2.0,3.0,2.7,6.7,3.0,0.0,0.0
2018,3,24,18,45,1.0,1.5,2.65,6.65,1.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
