Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,1,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,25,6,15,61.0,12.0,2.3,6.15,16.0,10.91,0.0
2018,3,25,6,30,122.0,24.0,2.4,6.4,32.0,18.89,3.48
2018,3,25,6,45,229.5,38.5,2.45,6.65,70.0,29.91,20.5
2018,3,25,7,0,337.0,53.0,2.5,6.9,108.0,40.63,31.07
2018,3,25,7,15,457.0,60.5,2.6,7.1,163.5,46.98,37.29
2018,3,25,7,30,577.0,68.0,2.7,7.3,219.0,51.44,41.56
2018,3,25,7,45,654.5,70.0,2.75,7.45,276.0,51.3,41.45
2018,3,25,8,0,732.0,72.0,2.8,7.6,333.0,56.44,46.05
2018,3,25,8,15,767.5,76.0,2.85,7.85,385.0,58.11,47.39
2018,3,25,8,30,803.0,80.0,2.9,8.1,437.0,59.77,48.69
2018,3,25,8,45,828.5,83.0,2.95,8.35,486.5,60.58,49.2
2018,3,25,9,0,854.0,86.0,3.0,8.6,536.0,61.38,49.71
2018,3,25,9,15,875.0,87.0,3.05,8.8,581.0,109.57,60.21
2018,3,25,9,30,896.0,88.0,3.1,9.0,626.0,173.04,101.49
2018,3,25,9,45,809.0,123.5,3.15,9.25,632.0,229.56,151.25
2018,3,25,10,0,722.0,159.0,3.2,9.5,638.0,278.29,198.13
2018,3,25,10,15,612.5,208.5,3.25,9.7,628.0,329.0,247.22
2018,3,25,10,30,503.0,258.0,3.3,9.9,618.0,367.25,284.34
2018,3,25,10,45,535.5,255.0,3.35,10.05,650.0,410.12,321.12
2018,3,25,11,0,568.0,252.0,3.4,10.2,682.0,455.45,359.54
2018,3,25,11,15,472.0,292.5,3.4,10.3,655.0,474.7,377.23
2018,3,25,11,30,376.0,333.0,3.4,10.4,628.0,485.75,387.12
2018,3,25,11,45,485.0,291.5,3.45,10.55,676.5,538.99,430.56
2018,3,25,12,0,594.0,250.0,3.5,10.7,725.0,599.85,479.63
2018,3,25,12,15,499.5,280.0,3.55,10.75,680.0,592.82,474.25
2018,3,25,12,30,405.0,310.0,3.6,10.8,635.0,578.92,463.26
2018,3,25,12,45,497.0,252.5,3.65,10.9,647.5,615.01,494.07
2018,3,25,13,0,589.0,195.0,3.7,11.0,660.0,655.78,528.17
2018,3,25,13,15,671.5,185.0,3.7,11.0,706.0,733.36,588.35
2018,3,25,13,30,754.0,175.0,3.7,11.0,752.0,812.43,648.23
2018,3,25,13,45,467.5,222.5,3.75,11.05,577.0,636.33,512.88
2018,3,25,14,0,181.0,270.0,3.8,11.1,402.0,427.63,346.83
2018,3,25,14,15,241.5,255.5,3.8,11.1,424.0,485.23,395.15
2018,3,25,14,30,302.0,241.0,3.8,11.1,446.0,530.05,432.37
2018,3,25,14,45,505.5,193.0,3.8,11.05,514.5,680.55,553.87
2018,3,25,15,0,709.0,145.0,3.8,11.0,583.0,821.16,661.96
2018,3,25,15,15,638.5,153.5,3.8,11.0,528.0,770.95,625.08
2018,3,25,15,30,568.0,162.0,3.8,11.0,473.0,711.19,581.77
2018,3,25,15,45,553.0,148.0,3.8,10.8,429.0,680.41,560.67
2018,3,25,16,0,538.0,134.0,3.8,10.6,385.0,647.4,537.3
2018,3,25,16,15,604.5,108.0,3.8,10.3,361.0,674.84,561.15
2018,3,25,16,30,671.0,82.0,3.8,10.0,337.0,688.48,573.76
2018,3,25,16,45,682.0,70.5,3.8,9.7,297.0,669.58,560.61
2018,3,25,17,0,693.0,59.0,3.8,9.4,257.0,642.13,539.87
2018,3,25,17,15,627.0,53.0,3.8,8.95,205.0,572.21,483.71
2018,3,25,17,30,561.0,47.0,3.8,8.5,153.0,499.02,421.93
2018,3,25,17,45,437.0,39.0,3.85,8.0,106.0,386.21,323.16
2018,3,25,18,0,313.0,31.0,3.9,7.5,59.0,280.8,214.23
2018,3,25,18,15,174.0,18.5,3.9,7.4,32.0,122.28,0.0
2018,3,25,18,30,35.0,6.0,3.9,7.3,5.0,0.0,0.0
2018,3,25,18,45,17.5,3.0,3.9,7.15,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.85,6.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.75,6.75,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.65,6.4,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.55,6.2,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.5,6.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.5,5.45,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.45,5.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.4,4.65,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.35,4.05,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.3,3.95,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.25,3.85,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.2,3.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.2,3.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,3,26,5,45,10.5,1.5,3.2,4.3,1.0,0.0,0.0
2018,3,26,6,0,21.0,3.0,3.2,4.5,2.0,0.0,0.0
2018,3,26,6,15,169.5,14.5,3.25,5.15,25.0,13.19,0.0
2018,3,26,6,30,318.0,26.0,3.3,5.8,48.0,21.95,7.66
2018,3,26,6,45,439.0,34.0,3.3,6.5,92.0,27.54,18.59
2018,3,26,7,0,560.0,42.0,3.3,7.2,136.0,33.12,24.32
2018,3,26,7,15,631.0,47.5,3.3,7.7,188.0,39.74,30.65
2018,3,26,7,30,702.0,53.0,3.3,8.2,240.0,43.32,34.03
2018,3,26,7,45,746.0,57.0,3.3,8.75,293.0,45.49,35.95
2018,3,26,8,0,790.0,61.0,3.3,9.3,346.0,47.66,37.77
2018,3,26,8,15,818.5,64.5,3.3,9.7,397.5,49.3,39.09
2018,3,26,8,30,847.0,68.0,3.3,10.1,449.0,50.91,40.34
2018,3,26,8,45,867.5,71.0,3.35,10.55,497.5,60.37,48.57
2018,3,26,9,0,888.0,74.0,3.4,11.0,546.0,62.27,50.01
2018,3,26,9,15,903.0,75.5,3.4,11.35,589.5,116.25,62.83
2018,3,26,9,30,918.0,77.0,3.4,11.7,633.0,172.16,98.41
2018,3,26,9,45,929.0,79.0,3.4,12.0,671.0,228.97,144.35
2018,3,26,10,0,940.0,81.0,3.4,12.3,709.0,286.37,195.07
2018,3,26,10,15,948.0,82.0,3.4,12.6,740.5,342.49,246.27
2018,3,26,10,30,956.0,83.0,3.4,12.9,772.0,398.41,297.11
2018,3,26,10,45,961.0,84.5,3.4,13.15,797.0,453.11,346.12
2018,3,26,11,0,966.0,86.0,3.4,13.4,822.0,506.86,393.08
2018,3,26,11,15,968.5,87.5,3.4,13.6,838.5,558.19,436.91
2018,3,26,11,30,971.0,89.0,3.4,13.8,855.0,607.91,478.22
2018,3,26,11,45,972.0,89.5,3.35,14.0,863.5,654.04,515.53
2018,3,26,12,0,973.0,90.0,3.3,14.2,872.0,698.0,550.18
2018,3,26,12,15,970.5,90.5,3.3,14.3,871.5,737.26,580.95
2018,3,26,12,30,968.0,91.0,3.3,14.4,871.0,773.73,608.63
2018,3,26,12,45,952.5,97.5,3.25,14.5,859.5,803.52,629.55
2018,3,26,13,0,937.0,104.0,3.2,14.6,848.0,829.67,647.83
2018,3,26,13,15,899.5,118.0,3.25,14.65,821.5,842.06,657.06
2018,3,26,13,30,862.0,132.0,3.3,14.7,795.0,856.84,668.22
2018,3,26,13,45,851.0,131.0,3.35,14.7,770.0,868.39,677.33
2018,3,26,14,0,840.0,130.0,3.4,14.7,745.0,876.41,684.11
2018,3,26,14,15,852.0,118.0,3.45,14.6,720.0,889.05,694.63
2018,3,26,14,30,864.0,106.0,3.5,14.5,695.0,898.14,702.76
2018,3,26,14,45,862.5,98.5,3.55,14.4,660.5,888.57,697.81
2018,3,26,15,0,861.0,91.0,3.6,14.3,626.0,883.52,696.38
2018,3,26,15,15,815.0,95.0,3.6,14.3,574.0,857.63,679.44
2018,3,26,15,30,769.0,99.0,3.6,14.3,522.0,820.49,654.39
2018,3,26,15,45,784.5,87.5,3.65,13.9,487.0,816.33,654.73
2018,3,26,16,0,800.0,76.0,3.7,13.5,452.0,808.32,652.03
2018,3,26,16,15,778.5,72.5,3.75,13.1,405.5,775.37,630.57
2018,3,26,16,30,757.0,69.0,3.8,12.7,359.0,740.22,607.02
2018,3,26,16,45,714.5,64.0,3.85,12.3,306.5,684.24,566.48
2018,3,26,17,0,672.0,59.0,3.9,11.9,254.0,627.64,523.84
2018,3,26,17,15,607.0,53.5,3.9,11.35,203.0,559.44,469.8
2018,3,26,17,30,542.0,48.0,3.9,10.8,152.0,488.05,410.15
2018,3,26,17,45,438.0,39.5,3.85,10.25,107.0,388.59,323.15
2018,3,26,18,0,334.0,31.0,3.8,9.7,62.0,295.45,227.29
2018,3,26,18,15,190.0,18.5,3.8,9.5,34.0,132.41,0.0
2018,3,26,18,30,46.0,6.0,3.8,9.3,6.0,5.46,0.0
2018,3,26,18,45,23.0,3.0,3.75,9.15,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,27,5,45,9.0,1.5,3.05,7.75,1.0,0.0,0.0
2018,3,27,6,0,18.0,3.0,3.1,7.9,2.0,0.0,0.0
2018,3,27,6,15,149.5,15.0,3.2,8.55,25.0,13.64,0.0
2018,3,27,6,30,281.0,27.0,3.3,9.2,48.0,22.63,9.76
2018,3,27,6,45,397.5,36.5,3.45,9.8,91.5,29.52,20.17
2018,3,27,7,0,514.0,46.0,3.6,10.4,135.0,36.27,26.84
2018,3,27,7,15,584.5,52.5,3.6,10.85,186.0,40.18,30.66
2018,3,27,7,30,655.0,59.0,3.6,11.3,237.0,44.04,34.24
2018,3,27,7,45,700.5,64.0,3.6,11.75,289.5,50.94,40.4
2018,3,27,8,0,746.0,69.0,3.6,12.2,342.0,53.65,42.68
2018,3,27,8,15,766.0,74.5,3.55,12.7,390.0,56.51,45.02
2018,3,27,8,30,786.0,80.0,3.5,13.2,438.0,59.24,47.2
2018,3,27,8,45,814.5,82.0,3.45,13.75,487.5,59.32,47.01
2018,3,27,9,0,843.0,84.0,3.4,14.3,537.0,63.24,50.18
2018,3,27,9,15,802.5,104.0,3.3,14.7,563.0,125.29,71.51
2018,3,27,9,30,762.0,124.0,3.2,15.1,589.0,176.41,107.01
2018,3,27,9,45,671.5,166.0,3.1,15.5,594.0,236.9,159.77
2018,3,27,10,0,581.0,208.0,3.0,15.9,599.0,288.85,207.4
2018,3,27,10,15,600.5,214.0,2.95,16.2,634.5,335.48,247.12
2018,3,27,10,30,620.0,220.0,2.9,16.5,670.0,384.05,288.3
2018,3,27,10,45,677.5,204.0,2.8,16.75,710.5,431.93,328.01
2018,3,27,11,0,735.0,188.0,2.7,17.0,751.0,484.47,370.93
2018,3,27,11,15,832.5,145.5,2.65,17.2,796.0,541.31,416.78
2018,3,27,11,30,930.0,103.0,2.6,17.4,841.0,601.81,464.94
2018,3,27,11,45,942.0,98.5,2.6,17.6,853.0,648.44,501.73
2018,3,27,12,0,954.0,94.0,2.6,17.8,865.0,693.68,536.69
2018,3,27,12,15,956.0,92.0,2.65,17.9,865.5,732.9,566.93
2018,3,27,12,30,958.0,90.0,2.7,18.0,866.0,769.6,594.25
2018,3,27,12,45,958.5,89.0,2.7,18.1,859.5,803.48,617.79
2018,3,27,13,0,959.0,88.0,2.7,18.2,853.0,834.45,639.24
2018,3,27,13,15,954.5,87.5,2.8,18.2,837.0,858.91,657.11
2018,3,27,13,30,950.0,87.0,2.9,18.2,821.0,879.99,672.79
2018,3,27,13,45,943.0,87.0,3.0,18.2,798.0,896.06,685.16
2018,3,27,14,0,936.0,87.0,3.1,18.2,775.0,908.59,695.27
2018,3,27,14,15,926.0,86.5,3.15,18.05,744.5,914.4,700.98
2018,3,27,14,30,916.0,86.0,3.2,17.9,714.0,916.61,704.43
2018,3,27,14,45,902.0,85.5,3.25,17.8,677.0,911.73,703.01
2018,3,27,15,0,888.0,85.0,3.3,17.7,640.0,903.4,699.38
2018,3,27,15,15,849.0,88.0,3.3,17.7,589.5,882.14,686.17
2018,3,27,15,30,810.0,91.0,3.3,17.7,539.0,849.78,665.16
2018,3,27,15,45,791.0,84.5,3.4,17.5,491.5,820.75,647.51
2018,3,27,16,0,772.0,78.0,3.5,17.3,444.0,788.93,627.49
2018,3,27,16,15,759.0,73.0,3.55,16.85,400.0,761.63,610.75
2018,3,27,16,30,746.0,68.0,3.6,16.4,356.0,731.91,591.67
2018,3,27,16,45,707.0,63.0,3.6,15.9,305.0,678.87,553.99
2018,3,27,17,0,668.0,58.0,3.6,15.4,254.0,625.11,514.3
2018,3,27,17,15,604.5,53.0,3.65,14.8,203.5,558.35,462.56
2018,3,27,17,30,541.0,48.0,3.7,14.2,153.0,488.66,405.48
2018,3,27,17,45,423.0,40.5,3.75,13.65,107.5,380.55,313.05
2018,3,27,18,0,305.0,33.0,3.8,13.1,62.0,279.08,214.71
2018,3,27,18,15,174.5,19.5,3.75,12.8,34.0,152.16,0.0
2018,3,27,18,30,44.0,6.0,3.7,12.5,6.0,30.65,0.0
2018,3,27,18,45,22.0,3.0,3.65,12.25,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,5,45,12.0,2.0,0.85,10.5,1.5,0.0,0.0
2018,3,28,6,0,24.0,4.0,0.8,10.6,3.0,0.0,0.0
2018,3,28,6,15,176.5,16.0,0.75,11.15,28.5,14.55,0.0
2018,3,28,6,30,329.0,28.0,0.7,11.7,54.0,23.42,11.53
2018,3,28,6,45,435.5,35.0,0.65,12.2,96.5,28.04,18.85
2018,3,28,7,0,542.0,42.0,0.6,12.7,139.0,32.73,23.57
2018,3,28,7,15,583.0,51.5,0.6,13.15,186.5,39.16,29.57
2018,3,28,7,30,624.0,61.0,0.6,13.6,234.0,45.29,35.11
2018,3,28,7,45,702.0,61.5,0.65,14.0,293.0,48.66,38.05
2018,3,28,8,0,780.0,62.0,0.7,14.4,352.0,48.09,37.4
2018,3,28,8,15,809.0,65.5,0.65,14.9,403.5,49.71,38.64
2018,3,28,8,30,838.0,69.0,0.6,15.4,455.0,51.28,39.81
2018,3,28,8,45,858.5,71.5,0.6,15.85,502.5,60.55,47.69
2018,3,28,9,0,879.0,74.0,0.6,16.3,550.0,70.2,55.79
2018,3,28,9,15,894.5,76.0,0.5,16.7,593.5,124.62,65.74
2018,3,28,9,30,910.0,78.0,0.4,17.1,637.0,180.54,101.95
2018,3,28,9,45,922.0,79.5,0.35,17.5,675.5,236.75,146.15
2018,3,28,10,0,934.0,81.0,0.3,17.9,714.0,293.64,193.93
2018,3,28,10,15,942.5,82.0,0.35,18.1,745.5,349.56,242.23
2018,3,28,10,30,951.0,83.0,0.4,18.3,777.0,405.32,289.93
2018,3,28,10,45,957.0,83.5,0.45,18.55,801.5,459.28,335.18
2018,3,28,11,0,963.0,84.0,0.5,18.8,826.0,512.35,378.44
2018,3,28,11,15,966.5,85.0,0.65,18.95,843.0,563.48,420.08
2018,3,28,11,30,970.0,86.0,0.8,19.1,860.0,613.07,459.59
2018,3,28,11,45,971.5,86.5,0.95,19.25,868.5,659.27,495.81
2018,3,28,12,0,973.0,87.0,1.1,19.4,877.0,703.33,529.79
2018,3,28,12,15,973.0,86.5,1.25,19.45,877.5,743.13,560.44
2018,3,28,12,30,973.0,86.0,1.4,19.5,878.0,780.27,587.86
2018,3,28,12,45,971.0,86.0,1.5,19.6,870.5,813.6,611.11
2018,3,28,13,0,969.0,86.0,1.6,19.7,863.0,843.89,632.34
2018,3,28,13,15,965.5,86.0,1.7,19.65,848.0,869.8,651.06
2018,3,28,13,30,962.0,86.0,1.8,19.6,833.0,892.37,667.7
2018,3,28,13,45,956.5,85.5,1.85,19.55,810.0,909.3,680.17
2018,3,28,14,0,951.0,85.0,1.9,19.5,787.0,922.68,690.48
2018,3,28,14,15,943.0,83.5,1.9,19.4,756.5,929.17,695.97
2018,3,28,14,30,935.0,82.0,1.9,19.3,726.0,932.0,699.26
2018,3,28,14,45,924.0,80.5,1.9,19.2,689.0,928.55,698.55
2018,3,28,15,0,913.0,79.0,1.9,19.1,652.0,921.54,695.69
2018,3,28,15,15,898.0,77.0,1.9,19.1,609.5,906.91,687.59
2018,3,28,15,30,883.0,75.0,1.9,19.1,567.0,889.02,677.42
2018,3,28,15,45,863.0,72.5,1.9,19.15,519.5,863.0,661.58
2018,3,28,16,0,843.0,70.0,1.9,19.2,472.0,834.26,643.78
2018,3,28,16,15,814.0,67.0,1.9,18.7,421.0,803.02,625.29
2018,3,28,16,30,785.0,64.0,1.9,18.2,370.0,761.37,598.83
2018,3,28,16,45,731.0,62.5,1.9,17.75,315.5,699.67,556.71
2018,3,28,17,0,677.0,61.0,1.9,17.3,261.0,637.66,512.68
2018,3,28,17,15,601.0,55.0,1.95,16.75,207.0,559.98,454.76
2018,3,28,17,30,525.0,49.0,2.0,16.2,153.0,479.67,391.45
2018,3,28,17,45,426.0,41.0,2.0,15.65,109.0,384.25,311.54
2018,3,28,18,0,327.0,33.0,2.0,15.1,65.0,294.48,225.9
2018,3,28,18,15,193.0,20.0,2.0,14.9,36.0,165.95,0.0
2018,3,28,18,30,59.0,7.0,2.0,14.7,7.0,40.26,0.0
2018,3,28,18,45,29.5,3.5,2.0,14.5,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,29,5,45,21.5,3.0,0.65,13.0,2.5,0.0,0.0
2018,3,29,6,0,43.0,6.0,0.6,13.0,5.0,0.0,0.0
2018,3,29,6,15,193.0,17.5,0.55,13.5,31.5,15.92,0.0
2018,3,29,6,30,343.0,29.0,0.5,14.0,58.0,24.16,12.88
2018,3,29,6,45,456.0,37.5,0.45,14.5,104.0,30.14,20.58
2018,3,29,7,0,569.0,46.0,0.4,15.0,150.0,36.05,26.31
2018,3,29,7,15,635.5,51.0,0.4,15.35,202.0,42.39,32.18
2018,3,29,7,30,702.0,56.0,0.4,15.7,254.0,45.42,34.93
2018,3,29,7,45,744.5,60.5,0.4,16.1,307.5,47.91,37.06
2018,3,29,8,0,787.0,65.0,0.4,16.5,361.0,50.36,39.08
2018,3,29,8,15,816.0,68.5,0.4,17.0,413.0,51.89,40.21
2018,3,29,8,30,845.0,72.0,0.4,17.5,465.0,53.39,41.28
2018,3,29,8,45,866.5,74.5,0.35,18.0,513.5,62.64,49.05
2018,3,29,9,0,888.0,77.0,0.3,18.5,562.0,76.69,48.18
2018,3,29,9,15,903.5,79.0,0.3,18.7,606.0,131.72,69.38
2018,3,29,9,30,919.0,81.0,0.3,18.9,650.0,188.24,106.59
2018,3,29,9,45,931.0,82.5,0.25,19.15,688.5,245.01,151.24
2018,3,29,10,0,943.0,84.0,0.2,19.4,727.0,302.46,199.23
2018,3,29,10,15,950.5,86.0,0.25,19.65,759.0,359.39,247.83
2018,3,29,10,30,958.0,88.0,0.3,19.9,791.0,416.07,295.62
2018,3,29,10,45,963.5,89.0,0.4,20.1,815.5,470.66,341.19
2018,3,29,11,0,969.0,90.0,0.5,20.3,840.0,524.31,384.87
2018,3,29,11,15,972.0,90.5,0.55,20.35,856.5,575.11,425.1
2018,3,29,11,30,975.0,91.0,0.6,20.4,873.0,624.3,463.02
2018,3,29,11,45,966.0,97.0,0.7,20.45,878.5,669.34,497.54
2018,3,29,12,0,957.0,103.0,0.8,20.5,884.0,711.54,529.34
2018,3,29,12,15,871.5,145.0,0.9,20.4,857.0,734.02,546.22
2018,3,29,12,30,786.0,187.0,1.0,20.3,830.0,749.34,557.79
2018,3,29,12,45,760.0,196.5,1.15,20.2,813.5,771.05,575.16
2018,3,29,13,0,734.0,206.0,1.3,20.1,797.0,789.0,589.68
2018,3,29,13,15,730.5,202.0,1.4,19.9,781.0,808.35,605.27
2018,3,29,13,30,727.0,198.0,1.5,19.7,765.0,824.8,618.87
2018,3,29,13,45,781.5,168.0,1.55,19.55,761.5,860.92,644.94
2018,3,29,14,0,836.0,138.0,1.6,19.4,758.0,890.45,666.1
2018,3,29,14,15,890.5,111.5,1.65,19.25,748.5,916.76,685.31
2018,3,29,14,30,945.0,85.0,1.7,19.1,739.0,947.46,707.61
2018,3,29,14,45,939.0,82.0,1.7,18.9,703.5,946.77,708.71
2018,3,29,15,0,933.0,79.0,1.7,18.7,668.0,942.44,707.94
2018,3,29,15,15,918.5,77.5,1.7,18.7,625.0,928.72,700.55
2018,3,29,15,30,904.0,76.0,1.7,18.7,582.0,911.69,691.13
2018,3,29,15,45,884.5,74.0,1.65,18.3,534.5,886.48,676.61
2018,3,29,16,0,865.0,72.0,1.6,17.9,487.0,858.47,660.13
2018,3,29,16,15,836.5,69.5,1.55,17.5,435.5,827.9,641.63
2018,3,29,16,30,808.0,67.0,1.5,17.1,384.0,786.75,615.23
2018,3,29,16,45,767.0,63.5,1.45,16.65,330.5,732.3,578.61
2018,3,29,17,0,726.0,60.0,1.4,16.2,277.0,676.97,539.92
2018,3,29,17,15,662.0,55.0,1.4,15.55,223.5,601.74,484.99
2018,3,29,17,30,598.0,50.0,1.4,14.9,170.0,535.44,433.6
2018,3,29,17,45,490.0,42.0,1.4,14.3,121.5,430.86,348.31
2018,3,29,18,0,382.0,34.0,1.4,13.7,73.0,332.35,257.08
2018,3,29,18,15,227.0,22.0,1.45,13.55,41.5,190.08,0.0
2018,3,29,18,30,72.0,10.0,1.5,13.4,10.0,50.6,0.0
2018,3,29,18,45,36.0,5.0,1.5,13.2,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,30,5,45,17.0,3.0,0.6,11.5,2.5,0.0,0.0
2018,3,30,6,0,34.0,6.0,0.6,11.5,5.0,0.0,0.0
2018,3,30,6,15,112.0,18.5,0.6,11.9,26.5,16.83,0.0
2018,3,30,6,30,190.0,31.0,0.6,12.3,48.0,24.26,13.75
2018,3,30,6,45,300.5,42.5,0.65,12.65,90.0,32.82,23.17
2018,3,30,7,0,411.0,54.0,0.7,13.0,132.0,42.3,32.1
2018,3,30,7,15,458.0,64.5,0.7,13.4,176.0,49.11,38.43
2018,3,30,7,30,505.0,75.0,0.7,13.8,220.0,55.6,44.26
2018,3,30,7,45,515.5,90.0,0.65,14.15,263.0,65.21,52.69
2018,3,30,8,0,526.0,105.0,0.6,14.5,306.0,74.29,60.47
2018,3,30,8,15,518.0,124.5,0.55,14.9,345.0,85.54,70.0
2018,3,30,8,30,510.0,144.0,0.5,15.3,384.0,96.49,79.09
2018,3,30,8,45,495.5,166.0,0.45,15.65,418.5,108.4,88.88
2018,3,30,9,0,481.0,188.0,0.4,16.0,453.0,130.84,95.67
2018,3,30,9,15,559.0,178.5,0.35,16.4,509.5,163.25,107.05
2018,3,30,9,30,637.0,169.0,0.3,16.8,566.0,202.22,130.32
2018,3,30,9,45,728.0,149.5,0.25,17.15,629.5,245.44,161.05
2018,3,30,10,0,819.0,130.0,0.2,17.5,693.0,303.84,206.28
2018,3,30,10,15,751.5,165.5,0.2,17.7,699.5,352.92,250.0
2018,3,30,10,30,684.0,201.0,0.2,17.9,706.0,400.78,291.07
2018,3,30,10,45,632.5,232.0,0.25,18.1,710.5,444.79,327.47
2018,3,30,11,0,581.0,263.0,0.3,18.3,715.0,483.37,358.39
2018,3,30,11,15,582.5,270.0,0.3,18.4,731.5,524.4,389.56
2018,3,30,11,30,584.0,277.0,0.3,18.5,748.0,564.76,419.38
2018,3,30,11,45,521.0,304.0,0.35,18.6,727.5,582.16,432.56
2018,3,30,12,0,458.0,331.0,0.4,18.7,707.0,593.78,441.3
2018,3,30,12,15,462.0,329.0,0.5,18.75,708.5,620.89,462.05
2018,3,30,12,30,466.0,327.0,0.6,18.8,710.0,646.93,481.71
2018,3,30,12,45,507.0,309.0,0.7,18.8,722.0,685.12,510.44
2018,3,30,13,0,548.0,291.0,0.8,18.8,734.0,723.45,539.03
2018,3,30,13,15,610.0,258.0,0.9,18.8,743.0,766.36,571.24
2018,3,30,13,30,672.0,225.0,1.0,18.8,752.0,808.04,602.54
2018,3,30,13,45,596.0,245.5,1.1,18.8,703.0,778.82,583.31
2018,3,30,14,0,520.0,266.0,1.2,18.8,654.0,749.39,564.18
2018,3,30,14,15,528.0,250.0,1.3,18.8,630.5,752.69,569.42
2018,3,30,14,30,536.0,234.0,1.4,18.8,607.0,753.44,572.59
2018,3,30,14,45,561.0,212.0,1.45,18.85,584.5,760.3,579.92
2018,3,30,15,0,586.0,190.0,1.5,18.9,562.0,764.18,585.27
2018,3,30,15,15,498.5,201.5,1.5,18.9,503.0,701.64,541.07
2018,3,30,15,30,411.0,213.0,1.5,18.9,444.0,637.57,495.46
2018,3,30,15,45,374.5,200.5,1.6,19.0,397.5,574.43,451.91
2018,3,30,16,0,338.0,188.0,1.7,19.1,351.0,527.56,418.8
2018,3,30,16,15,332.0,167.0,1.7,18.55,313.0,495.77,397.58
2018,3,30,16,30,326.0,146.0,1.7,18.0,275.0,462.43,374.48
2018,3,30,16,45,302.0,127.5,1.75,17.45,234.0,416.28,340.37
2018,3,30,17,0,278.0,109.0,1.8,16.9,193.0,369.91,304.9
2018,3,30,17,15,255.0,90.5,1.9,16.15,156.0,324.38,268.89
2018,3,30,17,30,232.0,72.0,2.0,15.4,119.0,279.08,231.27
2018,3,30,17,45,183.0,54.5,2.1,14.65,85.0,217.83,178.24
2018,3,30,18,0,134.0,37.0,2.2,13.9,51.0,159.34,123.83
2018,3,30,18,15,82.0,22.5,2.25,13.6,29.5,95.32,9.89
2018,3,30,18,30,30.0,8.0,2.3,13.3,8.0,24.63,0.0
2018,3,30,18,45,15.0,4.0,2.35,13.0,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,31,5,45,12.0,2.5,2.75,11.15,2.5,0.0,0.0
2018,3,31,6,0,24.0,5.0,2.8,11.2,5.0,4.55,0.0
2018,3,31,6,15,88.0,19.5,2.8,11.4,26.5,15.44,0.0
2018,3,31,6,30,152.0,34.0,2.8,11.6,48.0,26.5,16.07
2018,3,31,6,45,210.0,49.5,2.8,11.8,82.5,37.93,27.76
2018,3,31,7,0,268.0,65.0,2.8,12.0,117.0,48.94,38.13
2018,3,31,7,15,253.5,85.0,2.75,12.5,146.0,65.17,52.89
2018,3,31,7,30,239.0,105.0,2.7,13.0,175.0,78.77,65.02
2018,3,31,7,45,248.5,127.5,2.65,13.55,212.5,93.57,77.92
2018,3,31,8,0,258.0,150.0,2.6,14.1,250.0,107.76,90.01
2018,3,31,8,15,292.0,167.0,2.55,14.35,294.5,118.11,98.65
2018,3,31,8,30,326.0,184.0,2.5,14.6,339.0,128.06,106.83
2018,3,31,8,45,500.0,160.0,2.4,14.85,425.0,104.28,85.82
2018,3,31,9,0,674.0,136.0,2.3,15.1,511.0,103.33,69.07
2018,3,31,9,15,766.0,120.5,2.35,15.5,577.5,142.4,82.66
2018,3,31,9,30,858.0,105.0,2.4,15.9,644.0,197.34,118.67
2018,3,31,9,45,886.0,102.0,2.45,16.35,687.5,258.79,168.56
2018,3,31,10,0,914.0,99.0,2.5,16.8,731.0,314.9,216.91
2018,3,31,10,15,896.0,111.0,2.5,17.0,753.0,370.04,266.63
2018,3,31,10,30,878.0,123.0,2.5,17.2,775.0,418.01,309.95
2018,3,31,10,45,852.0,139.5,2.55,17.4,789.0,469.36,354.59
2018,3,31,11,0,826.0,156.0,2.6,17.6,803.0,517.23,395.02
2018,3,31,11,15,729.5,207.0,2.6,17.7,787.0,551.35,423.56
2018,3,31,11,30,633.0,258.0,2.6,17.8,771.0,579.2,445.74
2018,3,31,11,45,614.0,271.5,2.6,17.85,773.0,613.69,472.49
2018,3,31,12,0,595.0,285.0,2.6,17.9,775.0,645.49,496.56
2018,3,31,12,15,581.5,290.0,2.7,17.85,769.5,671.11,516.54
2018,3,31,12,30,568.0,295.0,2.8,17.8,764.0,694.28,534.5
2018,3,31,12,45,557.5,295.0,2.85,17.7,752.0,712.69,548.88
2018,3,31,13,0,547.0,295.0,2.9,17.6,740.0,728.61,561.39
2018,3,31,13,15,548.0,287.5,2.95,17.4,726.0,744.24,574.21
2018,3,31,13,30,549.0,280.0,3.0,17.2,712.0,757.63,585.45
2018,3,31,13,45,462.0,299.5,3.05,17.0,656.0,719.87,558.02
2018,3,31,14,0,375.0,319.0,3.1,16.8,600.0,665.66,518.69
2018,3,31,14,15,544.5,243.0,3.1,16.65,633.0,761.91,594.73
2018,3,31,14,30,714.0,167.0,3.1,16.5,666.0,850.19,661.42
2018,3,31,14,45,763.5,139.0,3.1,16.35,647.5,872.13,677.9
2018,3,31,15,0,813.0,111.0,3.1,16.2,629.0,885.58,689.1
2018,3,31,15,15,817.0,100.5,3.1,16.2,592.0,878.71,685.82
2018,3,31,15,30,821.0,90.0,3.1,16.2,555.0,868.21,680.24
2018,3,31,15,45,802.5,85.5,3.05,15.8,508.5,841.51,663.84
2018,3,31,16,0,784.0,81.0,3.0,15.4,462.0,812.07,645.43
2018,3,31,16,15,740.5,78.5,3.0,15.0,408.0,761.04,611.1
2018,3,31,16,30,697.0,76.0,3.0,14.6,354.0,713.29,578.49
2018,3,31,16,45,661.0,71.5,2.95,14.2,306.0,664.41,543.72
2018,3,31,17,0,625.0,67.0,2.9,13.8,258.0,614.95,507.17
2018,3,31,17,15,585.0,60.5,2.95,13.25,212.5,559.53,464.73
2018,3,31,17,30,545.0,54.0,3.0,12.7,167.0,504.54,419.97
2018,3,31,17,45,433.0,44.0,3.0,12.1,118.0,395.78,328.12
2018,3,31,18,0,321.0,34.0,3.0,11.5,69.0,294.21,235.03
2018,3,31,18,15,191.0,21.5,3.05,11.3,39.5,172.29,46.64
2018,3,31,18,30,61.0,9.0,3.1,11.1,10.0,43.59,0.0
2018,3,31,18,45,30.5,4.5,3.1,10.85,5.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,5,45,22.0,4.0,3.25,9.3,4.0,0.0,0.0
2018,4,1,6,0,44.0,8.0,3.3,9.5,8.0,7.28,0.0
2018,4,1,6,15,170.5,22.5,3.25,9.95,37.0,17.89,0.0
2018,4,1,6,30,297.0,37.0,3.2,10.4,66.0,31.06,20.36
2018,4,1,6,45,404.5,46.0,3.2,10.9,111.5,37.07,27.18
2018,4,1,7,0,512.0,55.0,3.2,11.4,157.0,43.03,33.0
2018,4,1,7,15,580.5,62.0,3.15,11.75,209.5,47.04,36.83
2018,4,1,7,30,649.0,69.0,3.1,12.1,262.0,50.99,40.4
2018,4,1,7,45,695.5,73.5,3.05,12.45,315.0,52.79,41.92
2018,4,1,8,0,742.0,78.0,3.0,12.8,368.0,59.98,48.17
2018,4,1,8,15,774.0,81.5,3.05,13.25,420.0,61.08,48.9
2018,4,1,8,30,806.0,85.0,3.1,13.7,472.0,62.19,49.61
2018,4,1,8,45,829.5,88.0,3.1,14.1,520.5,62.84,49.93
2018,4,1,9,0,853.0,91.0,3.1,14.5,569.0,88.82,51.84
2018,4,1,9,15,871.0,92.5,3.15,14.85,613.0,142.39,78.06
2018,4,1,9,30,889.0,94.0,3.2,15.2,657.0,205.93,124.75
2018,4,1,9,45,903.0,95.0,3.25,15.55,695.5,261.33,171.11
2018,4,1,10,0,917.0,96.0,3.3,15.9,734.0,317.6,220.78
2018,4,1,10,15,925.5,97.5,3.4,16.1,765.5,373.17,270.8
2018,4,1,10,30,934.0,99.0,3.5,16.3,797.0,428.61,320.19
2018,4,1,10,45,940.0,100.5,3.6,16.45,821.5,482.63,367.56
2018,4,1,11,0,946.0,102.0,3.7,16.6,846.0,535.82,413.09
2018,4,1,11,15,949.5,102.5,3.8,16.65,862.5,585.83,455.23
2018,4,1,11,30,953.0,103.0,3.9,16.7,879.0,634.3,495.16
2018,4,1,11,45,954.5,103.5,4.0,16.75,887.5,679.83,531.96
2018,4,1,12,0,956.0,104.0,4.1,16.8,896.0,723.25,566.45
2018,4,1,12,15,955.5,103.5,4.2,16.8,895.5,762.11,597.11
2018,4,1,12,30,955.0,103.0,4.3,16.8,895.0,798.34,624.32
2018,4,1,12,45,939.5,110.0,4.4,16.75,883.0,827.51,646.05
2018,4,1,13,0,924.0,117.0,4.5,16.7,871.0,853.11,665.33
2018,4,1,13,15,836.0,154.0,4.55,16.6,826.5,852.03,665.41
2018,4,1,13,30,748.0,191.0,4.6,16.5,782.0,843.56,660.46
2018,4,1,13,45,818.0,154.5,4.7,16.35,784.0,882.45,690.28
2018,4,1,14,0,888.0,118.0,4.8,16.2,786.0,915.48,715.69
2018,4,1,14,15,879.5,114.0,4.85,16.0,754.0,918.39,719.53
2018,4,1,14,30,871.0,110.0,4.9,15.8,722.0,917.73,721.19
2018,4,1,14,45,850.5,109.0,4.9,15.55,681.0,914.92,721.27
2018,4,1,15,0,830.0,108.0,4.9,15.3,640.0,900.07,712.79
2018,4,1,15,15,839.5,99.0,4.9,15.3,607.0,899.8,714.43
2018,4,1,15,30,849.0,90.0,4.9,15.3,574.0,895.88,713.48
2018,4,1,15,45,826.5,87.5,4.85,14.7,526.0,867.72,696.14
2018,4,1,16,0,804.0,85.0,4.8,14.1,478.0,836.85,676.73
2018,4,1,16,15,774.5,81.0,4.75,13.7,427.0,795.59,648.66
2018,4,1,16,30,745.0,77.0,4.7,13.3,376.0,752.4,618.56
2018,4,1,16,45,705.5,72.0,4.7,12.95,324.0,703.39,583.2
2018,4,1,17,0,666.0,67.0,4.7,12.6,272.0,649.16,542.4
2018,4,1,17,15,600.0,60.5,4.65,12.15,219.0,572.42,481.69
2018,4,1,17,30,534.0,54.0,4.6,11.7,166.0,497.72,419.82
2018,4,1,17,45,434.5,45.5,4.55,11.25,120.0,399.6,334.94
2018,4,1,18,0,335.0,37.0,4.5,10.8,74.0,306.98,248.34
2018,4,1,18,15,200.5,23.5,4.45,10.6,42.5,181.69,69.46
2018,4,1,18,30,66.0,10.0,4.4,10.4,11.0,47.53,0.0
2018,4,1,18,45,33.0,5.0,4.35,10.2,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,2,5,45,2.5,3.0,3.6,9.55,3.0,0.0,0.0
2018,4,2,6,0,5.0,6.0,3.7,9.6,6.0,5.46,0.0
2018,4,2,6,15,21.5,21.5,3.8,9.8,23.5,18.22,0.0
2018,4,2,6,30,38.0,37.0,3.9,10.0,41.0,30.31,20.09
2018,4,2,6,45,64.0,57.0,4.0,10.15,68.0,45.68,34.97
2018,4,2,7,0,90.0,77.0,4.1,10.3,95.0,60.72,49.04
2018,4,2,7,15,111.0,98.0,4.15,10.5,127.0,76.03,63.1
2018,4,2,7,30,132.0,119.0,4.2,10.7,159.0,90.93,76.52
2018,4,2,7,45,199.0,137.0,4.2,10.95,209.5,99.36,83.87
2018,4,2,8,0,266.0,155.0,4.2,11.2,260.0,110.87,93.79
2018,4,2,8,15,458.5,139.0,4.2,11.55,349.0,94.18,78.6
2018,4,2,8,30,651.0,123.0,4.2,11.9,438.0,81.54,67.08
2018,4,2,8,45,717.0,117.0,4.2,12.25,496.0,74.92,60.94
2018,4,2,9,0,783.0,111.0,4.2,12.6,554.0,104.57,64.91
2018,4,2,9,15,813.0,109.5,4.15,12.9,600.0,153.23,89.32
2018,4,2,9,30,843.0,108.0,4.1,13.2,646.0,205.23,127.31
2018,4,2,9,45,871.5,102.5,4.05,13.55,686.5,264.24,176.67
2018,4,2,10,0,900.0,97.0,4.0,13.9,727.0,317.95,224.21
2018,4,2,10,15,908.0,99.0,3.95,14.2,758.0,372.81,273.91
2018,4,2,10,30,916.0,101.0,3.9,14.5,789.0,427.51,322.8
2018,4,2,10,45,921.0,103.0,3.85,14.8,813.0,480.57,369.3
2018,4,2,11,0,926.0,105.0,3.8,15.1,837.0,532.73,413.75
2018,4,2,11,15,930.5,105.0,3.75,15.35,853.5,581.88,454.7
2018,4,2,11,30,935.0,105.0,3.7,15.6,870.0,629.61,493.38
2018,4,2,11,45,937.0,106.0,3.7,15.85,879.0,675.05,529.42
2018,4,2,12,0,939.0,107.0,3.7,16.1,888.0,718.5,563.09
2018,4,2,12,15,939.5,107.0,3.7,16.2,888.5,757.83,593.37
2018,4,2,12,30,940.0,107.0,3.7,16.3,889.0,794.68,620.2
2018,4,2,12,45,939.0,106.0,3.75,16.4,881.5,826.77,643.12
2018,4,2,13,0,938.0,105.0,3.8,16.5,874.0,855.93,663.96
2018,4,2,13,15,935.0,104.0,3.75,16.45,858.5,880.39,681.37
2018,4,2,13,30,932.0,103.0,3.7,16.4,843.0,901.6,696.56
2018,4,2,13,45,927.0,101.5,3.7,16.4,820.0,917.22,708.09
2018,4,2,14,0,922.0,100.0,3.7,16.4,797.0,929.35,717.37
2018,4,2,14,15,915.0,98.0,3.65,16.3,767.0,935.66,722.71
2018,4,2,14,30,908.0,96.0,3.6,16.2,737.0,938.41,725.77
2018,4,2,14,45,898.0,93.5,3.55,16.1,700.0,934.34,724.26
2018,4,2,15,0,888.0,91.0,3.5,16.0,663.0,926.79,720.51
2018,4,2,15,15,873.0,89.0,3.5,16.0,620.5,911.9,711.81
2018,4,2,15,30,858.0,87.0,3.5,16.0,578.0,902.72,707.31
2018,4,2,15,45,834.5,85.0,3.5,15.95,530.0,874.06,689.05
2018,4,2,16,0,811.0,83.0,3.5,15.9,482.0,842.71,668.83
2018,4,2,16,15,777.5,81.0,3.45,15.55,431.0,800.22,640.63
2018,4,2,16,30,744.0,79.0,3.4,15.2,380.0,755.89,610.5
2018,4,2,16,45,681.5,77.0,3.4,14.85,324.0,692.0,564.86
2018,4,2,17,0,619.0,75.0,3.4,14.5,268.0,623.63,514.16
2018,4,2,17,15,498.0,70.5,3.4,13.9,207.5,507.82,423.99
2018,4,2,17,30,377.0,66.0,3.4,13.3,147.0,393.76,330.27
2018,4,2,17,45,273.5,53.0,3.4,12.65,103.0,294.14,244.74
2018,4,2,18,0,170.0,40.0,3.4,12.0,59.0,202.33,162.05
2018,4,2,18,15,109.5,24.5,3.35,11.8,34.5,129.05,58.25
2018,4,2,18,30,49.0,9.0,3.3,11.6,10.0,36.81,0.0
2018,4,2,18,45,24.5,4.5,3.2,11.35,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,3,5,45,18.0,4.5,2.65,8.35,4.5,0.0,0.0
2018,4,3,6,0,36.0,9.0,2.6,8.5,9.0,8.19,0.0
2018,4,3,6,15,152.5,24.5,2.6,8.9,39.0,19.37,1.2
2018,4,3,6,30,269.0,40.0,2.6,9.3,69.0,31.24,21.23
2018,4,3,6,45,388.0,50.5,2.6,9.7,118.0,40.64,30.66
2018,4,3,7,0,507.0,61.0,2.6,10.1,167.0,47.8,37.55
2018,4,3,7,15,571.0,68.5,2.55,10.45,219.0,51.98,41.52
2018,4,3,7,30,635.0,76.0,2.5,10.8,271.0,56.08,45.21
2018,4,3,7,45,677.5,81.5,2.45,11.15,323.5,58.37,47.14
2018,4,3,8,0,720.0,87.0,2.4,11.5,376.0,60.61,48.95
2018,4,3,8,15,751.0,91.5,2.35,11.85,427.0,61.96,49.92
2018,4,3,8,30,782.0,96.0,2.3,12.2,478.0,69.92,56.72
2018,4,3,8,45,791.5,102.0,2.2,12.6,521.5,72.33,58.55
2018,4,3,9,0,801.0,108.0,2.1,13.0,565.0,106.84,64.36
2018,4,3,9,15,823.0,109.5,2.05,13.25,609.5,158.04,91.9
2018,4,3,9,30,845.0,111.0,2.0,13.5,654.0,211.67,131.8
2018,4,3,9,45,862.5,112.0,1.9,13.8,693.5,266.14,177.65
2018,4,3,10,0,880.0,113.0,1.8,14.1,733.0,322.05,226.56
2018,4,3,10,15,879.5,118.5,1.75,14.3,760.5,376.82,275.31
2018,4,3,10,30,879.0,124.0,1.7,14.5,788.0,430.75,322.4
2018,4,3,10,45,837.5,148.0,1.65,14.7,796.5,481.06,365.61
2018,4,3,11,0,796.0,172.0,1.6,14.9,805.0,526.51,403.26
2018,4,3,11,15,771.5,189.0,1.6,15.05,812.5,568.0,436.78
2018,4,3,11,30,747.0,206.0,1.6,15.2,820.0,609.41,468.97
2018,4,3,11,45,746.0,209.5,1.6,15.3,828.0,650.6,500.39
2018,4,3,12,0,745.0,213.0,1.6,15.4,836.0,690.14,529.86
2018,4,3,12,15,710.5,231.5,1.65,15.45,825.5,717.77,550.26
2018,4,3,12,30,676.0,250.0,1.7,15.5,815.0,741.32,567.43
2018,4,3,12,45,721.0,223.5,1.75,15.5,821.5,781.07,597.63
2018,4,3,13,0,766.0,197.0,1.8,15.5,828.0,819.89,626.86
2018,4,3,13,15,763.0,193.0,1.9,15.45,811.5,839.96,642.49
2018,4,3,13,30,760.0,189.0,2.0,15.4,795.0,857.05,655.71
2018,4,3,13,45,783.5,171.5,2.1,15.35,781.0,880.1,673.21
2018,4,3,14,0,807.0,154.0,2.2,15.3,767.0,895.5,685.51
2018,4,3,14,15,808.0,145.0,2.25,15.15,738.0,901.55,691.4
2018,4,3,14,30,809.0,136.0,2.3,15.0,709.0,904.17,695.19
2018,4,3,14,45,813.5,127.0,2.4,14.85,678.0,906.54,699.48
2018,4,3,15,0,818.0,118.0,2.5,14.7,647.0,905.45,701.52
2018,4,3,15,15,806.0,114.0,2.5,14.7,607.0,891.51,693.48
2018,4,3,15,30,794.0,110.0,2.5,14.7,567.0,874.39,683.4
2018,4,3,15,45,768.5,107.0,2.5,14.25,519.5,848.53,668.28
2018,4,3,16,0,743.0,104.0,2.5,13.8,472.0,815.4,647.81
2018,4,3,16,15,714.0,99.5,2.6,13.45,423.0,775.16,622.24
2018,4,3,16,30,685.0,95.0,2.7,13.1,374.0,733.17,594.63
2018,4,3,16,45,643.0,88.0,2.75,12.7,322.0,675.85,554.2
2018,4,3,17,0,601.0,81.0,2.8,12.3,270.0,618.11,511.93
2018,4,3,17,15,536.0,73.5,2.75,11.85,219.0,541.93,452.77
2018,4,3,17,30,471.0,66.0,2.7,11.4,168.0,467.36,391.95
2018,4,3,17,45,375.0,54.5,2.7,10.95,122.0,368.27,307.39
2018,4,3,18,0,279.0,43.0,2.7,10.5,76.0,279.84,226.97
2018,4,3,18,15,166.0,27.5,2.7,10.35,44.5,171.03,90.79
2018,4,3,18,30,53.0,12.0,2.7,10.2,13.0,41.98,0.0
2018,4,3,18,45,26.5,6.0,2.7,10.05,6.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
