Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,2,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,4,5,45,0.0,1.5,2.45,8.85,1.5,0.0,0.0
2018,4,4,6,0,0.0,3.0,2.5,9.0,3.0,2.73,0.0
2018,4,4,6,15,0.0,13.0,2.5,9.4,13.0,11.43,0.18
2018,4,4,6,30,0.0,23.0,2.5,9.8,23.0,20.26,11.91
2018,4,4,6,45,0.0,37.5,2.5,10.2,37.5,33.09,23.95
2018,4,4,7,0,0.0,52.0,2.5,10.6,52.0,45.47,35.43
2018,4,4,7,15,0.0,69.5,2.45,10.95,69.5,60.06,48.72
2018,4,4,7,30,0.0,87.0,2.4,11.3,87.0,74.5,61.63
2018,4,4,7,45,33.0,123.0,2.35,11.65,136.5,98.54,82.84
2018,4,4,8,0,66.0,159.0,2.3,12.0,186.0,123.24,104.22
2018,4,4,8,15,187.0,178.0,2.2,12.4,267.5,130.93,110.39
2018,4,4,8,30,308.0,197.0,2.1,12.8,349.0,135.32,113.63
2018,4,4,8,45,245.5,223.5,2.05,13.2,352.0,149.18,125.0
2018,4,4,9,0,183.0,250.0,2.0,13.6,355.0,185.58,143.6
2018,4,4,9,15,144.0,272.0,1.95,13.9,358.5,211.03,162.28
2018,4,4,9,30,105.0,294.0,1.9,14.2,362.0,241.58,187.34
2018,4,4,9,45,145.5,316.0,1.9,14.45,416.0,267.63,206.07
2018,4,4,10,0,186.0,338.0,1.9,14.7,470.0,307.69,236.46
2018,4,4,10,15,202.5,351.5,1.9,14.8,500.5,338.96,261.11
2018,4,4,10,30,219.0,365.0,1.9,14.9,531.0,372.06,287.2
2018,4,4,10,45,256.5,370.0,1.9,15.0,570.5,404.77,312.76
2018,4,4,11,0,294.0,375.0,1.9,15.1,610.0,447.08,345.55
2018,4,4,11,15,342.0,367.0,1.9,15.05,645.5,488.11,377.51
2018,4,4,11,30,390.0,359.0,1.9,15.0,681.0,532.57,411.9
2018,4,4,11,45,319.0,384.5,1.95,14.95,649.5,534.05,413.25
2018,4,4,12,0,248.0,410.0,2.0,14.9,618.0,529.79,410.0
2018,4,4,12,15,244.0,409.5,2.0,14.65,614.5,541.24,419.43
2018,4,4,12,30,240.0,409.0,2.0,14.4,611.0,553.47,429.24
2018,4,4,12,45,217.0,398.5,2.0,14.2,579.5,540.78,420.35
2018,4,4,13,0,194.0,388.0,2.0,14.0,548.0,525.46,409.57
2018,4,4,13,15,186.0,383.0,1.95,13.8,534.5,525.5,410.18
2018,4,4,13,30,178.0,378.0,1.9,13.6,521.0,524.33,409.81
2018,4,4,13,45,180.0,369.5,1.8,13.4,510.5,527.22,412.58
2018,4,4,14,0,182.0,361.0,1.7,13.2,500.0,529.29,414.76
2018,4,4,14,15,171.5,347.0,1.65,13.2,474.0,513.41,403.3
2018,4,4,14,30,161.0,333.0,1.6,13.2,448.0,496.26,391.02
2018,4,4,14,45,206.0,314.5,1.5,13.25,453.5,523.89,413.64
2018,4,4,15,0,251.0,296.0,1.4,13.3,459.0,567.28,447.16
2018,4,4,15,15,250.5,274.0,1.4,13.3,428.0,547.13,433.32
2018,4,4,15,30,250.0,252.0,1.4,13.3,397.0,525.31,418.72
2018,4,4,15,45,162.0,226.5,1.4,13.15,317.5,401.25,323.83
2018,4,4,16,0,74.0,201.0,1.4,13.0,238.0,278.59,226.56
2018,4,4,16,15,59.0,169.5,1.45,12.75,197.0,230.66,189.06
2018,4,4,16,30,44.0,138.0,1.5,12.5,156.0,182.36,149.93
2018,4,4,16,45,91.5,130.5,1.5,12.2,161.5,231.52,192.95
2018,4,4,17,0,139.0,123.0,1.5,11.9,167.0,264.1,221.46
2018,4,4,17,15,72.5,99.5,1.5,11.6,122.0,168.82,140.54
2018,4,4,17,30,6.0,76.0,1.5,11.3,77.0,81.84,64.79
2018,4,4,17,45,3.0,56.0,1.5,11.0,56.5,59.26,45.02
2018,4,4,18,0,0.0,36.0,1.5,10.7,36.0,35.61,24.01
2018,4,4,18,15,6.0,22.0,1.45,10.6,22.0,25.16,9.84
2018,4,4,18,30,12.0,8.0,1.4,10.5,8.0,14.33,0.0
2018,4,4,18,45,6.0,4.0,1.4,10.4,4.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,5,5,45,4.0,4.0,0.9,9.15,4.0,0.0,0.0
2018,4,5,6,0,8.0,8.0,0.9,9.3,8.0,7.28,0.0
2018,4,5,6,15,4.0,22.0,0.85,9.55,22.0,19.11,6.17
2018,4,5,6,30,0.0,36.0,0.8,9.8,36.0,31.03,21.44
2018,4,5,6,45,3.5,54.5,0.75,10.05,55.5,46.33,35.88
2018,4,5,7,0,7.0,73.0,0.7,10.3,75.0,61.51,49.93
2018,4,5,7,15,4.5,52.0,0.75,10.7,53.5,45.93,36.07
2018,4,5,7,30,2.0,31.0,0.8,11.1,32.0,27.31,19.21
2018,4,5,7,45,1.0,35.0,0.85,11.5,35.5,30.85,22.35
2018,4,5,8,0,0.0,39.0,0.9,11.9,39.0,34.39,25.42
2018,4,5,8,15,0.0,40.5,0.9,12.15,40.5,35.73,26.49
2018,4,5,8,30,0.0,42.0,0.9,12.4,42.0,37.08,27.56
2018,4,5,8,45,0.0,78.5,0.9,12.7,78.5,69.49,56.04
2018,4,5,9,0,0.0,115.0,0.9,13.0,115.0,100.36,78.86
2018,4,5,9,15,1.5,144.5,0.9,13.05,145.5,124.76,98.56
2018,4,5,9,30,3.0,174.0,0.9,13.1,176.0,149.32,118.14
2018,4,5,9,45,1.5,151.0,0.9,13.15,152.0,131.46,103.35
2018,4,5,10,0,0.0,128.0,0.9,13.2,128.0,112.39,87.71
2018,4,5,10,15,0.0,118.5,0.9,13.15,118.5,104.52,81.19
2018,4,5,10,30,0.0,109.0,0.9,13.1,109.0,96.46,74.51
2018,4,5,10,45,12.5,183.5,0.9,13.0,193.5,165.75,130.49
2018,4,5,11,0,25.0,258.0,0.9,12.9,278.0,232.33,182.93
2018,4,5,11,15,26.5,271.0,0.9,12.7,292.5,247.48,194.56
2018,4,5,11,30,28.0,284.0,0.9,12.5,307.0,263.06,206.76
2018,4,5,11,45,17.0,233.5,0.95,12.3,247.5,216.35,170.3
2018,4,5,12,0,6.0,183.0,1.0,12.1,188.0,166.16,130.64
2018,4,5,12,15,5.5,176.5,0.95,11.9,181.0,160.69,126.5
2018,4,5,12,30,5.0,170.0,0.9,11.7,174.0,155.07,122.09
2018,4,5,12,45,2.5,143.5,0.9,11.5,145.5,129.84,101.79
2018,4,5,13,0,0.0,117.0,0.9,11.3,117.0,104.24,81.03
2018,4,5,13,15,0.0,107.5,0.85,11.2,107.5,95.74,74.2
2018,4,5,13,30,0.0,98.0,0.8,11.1,98.0,87.19,67.27
2018,4,5,13,45,0.0,106.5,0.75,11.05,106.5,94.86,73.7
2018,4,5,14,0,0.0,115.0,0.7,11.0,115.0,102.61,80.16
2018,4,5,14,15,0.0,120.0,0.7,11.0,120.0,107.23,84.08
2018,4,5,14,30,0.0,125.0,0.7,11.0,125.0,111.94,88.09
2018,4,5,14,45,0.0,110.5,0.7,10.95,110.5,98.6,77.26
2018,4,5,15,0,0.0,96.0,0.7,10.9,96.0,85.23,66.37
2018,4,5,15,15,0.0,94.5,0.7,10.9,94.5,83.85,65.42
2018,4,5,15,30,0.0,93.0,0.7,10.9,93.0,82.5,64.49
2018,4,5,15,45,0.0,97.0,0.8,10.8,97.0,86.43,68.03
2018,4,5,16,0,0.0,101.0,0.9,10.7,101.0,90.65,71.85
2018,4,5,16,15,0.0,92.5,1.0,10.6,92.5,82.85,65.51
2018,4,5,16,30,0.0,84.0,1.1,10.5,84.0,75.07,59.14
2018,4,5,16,45,0.0,78.0,1.2,10.4,78.0,69.86,54.89
2018,4,5,17,0,0.0,72.0,1.3,10.3,72.0,64.85,50.7
2018,4,5,17,15,0.0,55.5,1.4,10.2,55.5,49.02,37.04
2018,4,5,17,30,0.0,39.0,1.5,10.1,39.0,34.38,24.24
2018,4,5,17,45,0.0,29.5,1.6,10.0,29.5,25.98,16.73
2018,4,5,18,0,0.0,20.0,1.7,9.9,20.0,17.6,9.12
2018,4,5,18,15,1.5,12.5,1.75,9.85,12.5,11.94,2.2
2018,4,5,18,30,3.0,5.0,1.8,9.8,5.0,6.32,0.0
2018,4,5,18,45,1.5,2.5,1.85,9.75,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,3.1,10.6,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,3.1,10.7,4.0,3.64,0.0
2018,4,6,6,15,0.0,10.0,3.15,10.8,10.0,8.78,0.38
2018,4,6,6,30,0.0,16.0,3.2,10.9,16.0,14.06,6.63
2018,4,6,6,45,0.0,23.0,3.2,11.05,23.0,20.23,12.47
2018,4,6,7,0,0.0,30.0,3.2,11.2,30.0,26.41,18.24
2018,4,6,7,15,0.0,23.0,3.15,11.3,23.0,20.23,12.72
2018,4,6,7,30,0.0,16.0,3.1,11.4,16.0,14.07,7.13
2018,4,6,7,45,0.0,17.0,3.05,11.55,17.0,14.96,7.91
2018,4,6,8,0,0.0,18.0,3.0,11.7,18.0,15.85,8.67
2018,4,6,8,15,0.0,21.0,3.0,11.8,21.0,18.5,11.01
2018,4,6,8,30,0.0,24.0,3.0,11.9,24.0,21.16,13.33
2018,4,6,8,45,0.0,28.0,3.05,12.0,28.0,24.71,16.43
2018,4,6,9,0,0.0,32.0,3.1,12.1,32.0,28.26,18.45
2018,4,6,9,15,0.0,40.5,3.05,12.2,40.5,35.8,24.77
2018,4,6,9,30,0.0,49.0,3.0,12.3,49.0,43.36,31.06
2018,4,6,9,45,0.0,51.0,3.0,12.4,51.0,45.16,32.47
2018,4,6,10,0,0.0,53.0,3.0,12.5,53.0,46.96,33.89
2018,4,6,10,15,0.0,69.0,3.05,12.6,69.0,61.21,45.7
2018,4,6,10,30,0.0,85.0,3.1,12.7,85.0,75.48,57.45
2018,4,6,10,45,0.0,69.5,3.1,12.8,69.5,61.7,45.92
2018,4,6,11,0,0.0,54.0,3.1,12.9,54.0,47.93,34.41
2018,4,6,11,15,0.0,68.5,3.1,13.0,68.5,60.85,45.1
2018,4,6,11,30,0.0,83.0,3.1,13.1,83.0,73.79,55.73
2018,4,6,11,45,0.0,87.0,3.1,13.15,87.0,77.37,58.62
2018,4,6,12,0,0.0,91.0,3.1,13.2,91.0,80.92,61.52
2018,4,6,12,15,1.0,113.5,3.05,13.2,114.5,101.63,78.53
2018,4,6,12,30,2.0,136.0,3.0,13.2,138.0,122.54,95.61
2018,4,6,12,45,1.5,136.5,2.95,13.2,138.0,122.81,95.81
2018,4,6,13,0,1.0,137.0,2.9,13.2,138.0,123.03,96.03
2018,4,6,13,15,1.0,134.0,2.75,13.15,135.0,120.48,94.02
2018,4,6,13,30,1.0,131.0,2.6,13.1,132.0,117.9,92.01
2018,4,6,13,45,0.5,123.0,2.5,13.05,123.5,110.29,85.88
2018,4,6,14,0,0.0,115.0,2.4,13.0,115.0,102.61,79.69
2018,4,6,14,15,0.5,128.5,2.35,12.9,129.0,115.52,90.48
2018,4,6,14,30,1.0,142.0,2.3,12.8,143.0,128.69,101.49
2018,4,6,14,45,21.5,192.5,2.2,12.75,207.0,206.88,166.2
2018,4,6,15,0,42.0,243.0,2.1,12.7,271.0,282.33,227.46
2018,4,6,15,15,59.5,241.0,2.1,12.7,277.5,299.95,242.45
2018,4,6,15,30,77.0,239.0,2.1,12.7,284.0,317.91,257.98
2018,4,6,15,45,46.5,195.0,2.15,12.6,221.5,242.38,197.29
2018,4,6,16,0,16.0,151.0,2.2,12.5,159.0,155.7,126.07
2018,4,6,16,15,12.5,138.0,2.2,12.4,144.0,140.65,114.05
2018,4,6,16,30,9.0,125.0,2.2,12.3,129.0,125.71,101.82
2018,4,6,16,45,33.5,117.5,2.2,12.25,129.0,151.13,124.54
2018,4,6,17,0,58.0,110.0,2.2,12.2,129.0,165.72,137.89
2018,4,6,17,15,29.0,73.5,2.2,12.1,83.0,98.25,79.85
2018,4,6,17,30,0.0,37.0,2.2,12.0,37.0,32.61,22.49
2018,4,6,17,45,0.0,28.0,2.2,11.95,28.0,24.65,15.45
2018,4,6,18,0,0.0,19.0,2.2,11.9,19.0,16.71,8.31
2018,4,6,18,15,0.0,12.0,2.25,11.85,12.0,10.55,1.56
2018,4,6,18,30,0.0,5.0,2.3,11.8,5.0,4.55,0.0
2018,4,6,18,45,0.0,2.5,2.3,11.75,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,1.95,11.0,1.5,0.0,0.0
2018,4,7,6,0,0.0,3.0,2.0,11.0,3.0,2.73,0.0
2018,4,7,6,15,0.0,8.0,2.05,11.05,8.0,7.02,0.0
2018,4,7,6,30,0.0,13.0,2.1,11.1,13.0,11.42,4.36
2018,4,7,6,45,0.0,22.0,2.15,11.2,22.0,19.35,11.71
2018,4,7,7,0,0.0,31.0,2.2,11.3,31.0,27.3,19.06
2018,4,7,7,15,0.0,33.5,2.3,11.45,33.5,29.51,21.13
2018,4,7,7,30,0.0,36.0,2.4,11.6,36.0,31.72,23.12
2018,4,7,7,45,0.0,41.0,2.5,11.75,41.0,36.15,27.04
2018,4,7,8,0,0.0,46.0,2.6,11.9,46.0,40.59,30.91
2018,4,7,8,15,0.5,67.5,2.65,12.05,68.0,59.68,47.79
2018,4,7,8,30,1.0,89.0,2.7,12.2,90.0,78.64,64.34
2018,4,7,8,45,1.0,95.0,2.75,12.35,96.0,83.81,68.61
2018,4,7,9,0,1.0,101.0,2.8,12.5,102.0,89.06,69.59
2018,4,7,9,15,2.0,121.5,2.8,12.6,123.0,106.4,83.73
2018,4,7,9,30,3.0,142.0,2.8,12.7,144.0,123.87,97.85
2018,4,7,9,45,9.0,168.0,2.75,12.8,174.5,147.17,116.45
2018,4,7,10,0,15.0,194.0,2.7,12.9,205.0,171.24,135.59
2018,4,7,10,15,24.0,238.0,2.7,13.0,256.0,205.63,162.9
2018,4,7,10,30,33.0,282.0,2.7,13.1,307.0,246.81,195.42
2018,4,7,10,45,23.5,262.0,2.7,13.2,280.0,231.56,183.19
2018,4,7,11,0,14.0,242.0,2.7,13.3,253.0,217.25,171.75
2018,4,7,11,15,33.5,301.0,2.65,13.35,328.5,276.37,218.54
2018,4,7,11,30,53.0,360.0,2.6,13.4,404.0,341.57,269.21
2018,4,7,11,45,52.5,358.0,2.55,13.45,402.0,346.05,272.4
2018,4,7,12,0,52.0,356.0,2.5,13.5,400.0,350.2,275.6
2018,4,7,12,15,61.5,343.5,2.5,13.5,395.5,351.85,277.3
2018,4,7,12,30,71.0,331.0,2.5,13.5,391.0,353.53,279.11
2018,4,7,12,45,61.0,327.5,2.45,13.55,379.0,348.27,274.89
2018,4,7,13,0,51.0,324.0,2.4,13.6,367.0,342.09,269.96
2018,4,7,13,15,70.0,350.5,2.45,13.55,408.0,388.48,306.56
2018,4,7,13,30,89.0,377.0,2.5,13.5,449.0,436.98,344.29
2018,4,7,13,45,168.0,353.5,2.55,13.45,485.0,502.08,396.56
2018,4,7,14,0,247.0,330.0,2.6,13.4,521.0,570.82,450.94
2018,4,7,14,15,353.5,288.0,2.65,13.3,549.5,632.53,500.94
2018,4,7,14,30,460.0,246.0,2.7,13.2,578.0,710.02,561.8
2018,4,7,14,45,424.0,248.5,2.75,13.1,542.5,686.95,545.03
2018,4,7,15,0,388.0,251.0,2.8,13.0,507.0,645.07,515.29
2018,4,7,15,15,345.0,241.5,2.8,13.0,458.5,598.59,481.14
2018,4,7,15,30,302.0,232.0,2.8,13.0,410.0,550.99,445.63
2018,4,7,15,45,363.0,205.0,2.85,12.65,401.5,576.37,469.42
2018,4,7,16,0,424.0,178.0,2.9,12.3,393.0,616.68,503.82
2018,4,7,16,15,446.5,156.0,2.85,12.1,362.0,606.83,498.62
2018,4,7,16,30,469.0,134.0,2.8,11.9,331.0,593.73,491.09
2018,4,7,16,45,458.0,117.0,2.8,11.7,288.5,555.5,463.0
2018,4,7,17,0,447.0,100.0,2.8,11.5,246.0,515.78,432.95
2018,4,7,17,15,409.0,89.5,2.7,11.2,205.0,462.56,389.98
2018,4,7,17,30,371.0,79.0,2.6,10.9,164.0,410.63,346.27
2018,4,7,17,45,284.0,66.0,2.5,10.65,121.0,322.12,269.84
2018,4,7,18,0,197.0,53.0,2.4,10.4,78.0,228.43,186.96
2018,4,7,18,15,113.0,33.5,2.35,10.3,46.5,142.04,96.77
2018,4,7,18,30,29.0,14.0,2.3,10.2,15.0,29.95,0.0
2018,4,7,18,45,14.5,7.0,2.25,10.1,7.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,8,5,45,10.0,6.5,2.1,8.35,7.0,0.0,0.0
2018,4,8,6,0,20.0,13.0,2.1,8.6,14.0,11.82,0.0
2018,4,8,6,15,80.0,30.0,2.15,8.85,40.0,24.13,13.21
2018,4,8,6,30,140.0,47.0,2.2,9.1,66.0,37.21,27.25
2018,4,8,6,45,196.0,64.5,2.25,9.4,103.5,50.31,39.67
2018,4,8,7,0,252.0,82.0,2.3,9.7,141.0,63.05,51.51
2018,4,8,7,15,302.0,99.0,2.3,9.9,186.5,71.79,59.51
2018,4,8,7,30,352.0,116.0,2.3,10.1,232.0,82.48,69.05
2018,4,8,7,45,507.0,112.0,2.3,10.3,310.5,78.8,65.55
2018,4,8,8,0,662.0,108.0,2.3,10.5,389.0,74.64,61.59
2018,4,8,8,15,694.0,113.0,2.3,10.85,439.5,75.66,62.21
2018,4,8,8,30,726.0,118.0,2.3,11.2,490.0,76.64,62.77
2018,4,8,8,45,661.5,145.5,2.3,11.5,508.5,94.15,77.88
2018,4,8,9,0,597.0,173.0,2.3,11.8,527.0,150.15,100.21
2018,4,8,9,15,488.5,222.5,2.3,12.1,525.5,208.4,146.01
2018,4,8,9,30,380.0,272.0,2.3,12.4,524.0,262.62,193.81
2018,4,8,9,45,502.5,243.0,2.3,12.7,595.5,290.83,213.16
2018,4,8,10,0,625.0,214.0,2.3,13.0,667.0,337.7,249.81
2018,4,8,10,15,738.0,177.5,2.35,13.2,734.0,387.36,290.73
2018,4,8,10,30,851.0,141.0,2.4,13.4,801.0,451.65,343.78
2018,4,8,10,45,873.0,135.5,2.4,13.65,830.0,504.22,388.33
2018,4,8,11,0,895.0,130.0,2.4,13.9,859.0,559.63,433.89
2018,4,8,11,15,898.0,131.5,2.45,14.1,874.5,607.78,473.12
2018,4,8,11,30,901.0,133.0,2.5,14.3,890.0,654.5,510.26
2018,4,8,11,45,902.0,133.5,2.55,14.5,897.5,697.49,543.79
2018,4,8,12,0,903.0,134.0,2.6,14.7,905.0,738.49,575.14
2018,4,8,12,15,904.5,133.5,2.65,14.8,905.5,776.81,604.2
2018,4,8,12,30,906.0,133.0,2.7,14.9,906.0,812.8,630.12
2018,4,8,12,45,906.0,131.0,2.75,15.0,898.0,843.75,651.92
2018,4,8,13,0,906.0,129.0,2.8,15.1,890.0,871.89,671.79
2018,4,8,13,15,901.0,128.5,2.85,15.1,873.5,894.34,687.99
2018,4,8,13,30,896.0,128.0,2.9,15.1,857.0,913.56,702.11
2018,4,8,13,45,888.0,127.0,2.95,15.15,832.5,926.35,711.79
2018,4,8,14,0,880.0,126.0,3.0,15.2,808.0,935.71,719.3
2018,4,8,14,15,868.5,125.0,3.1,15.1,776.5,947.6,729.56
2018,4,8,14,30,857.0,124.0,3.2,15.0,745.0,947.25,731.47
2018,4,8,14,45,841.0,123.5,3.25,14.95,707.0,939.81,728.18
2018,4,8,15,0,825.0,123.0,3.3,14.9,669.0,928.96,722.7
2018,4,8,15,15,808.0,119.5,3.3,14.9,626.0,910.52,711.51
2018,4,8,15,30,791.0,116.0,3.3,14.9,583.0,888.95,698.2
2018,4,8,15,45,763.0,114.0,3.5,14.45,535.0,861.97,683.37
2018,4,8,16,0,735.0,112.0,3.7,14.0,487.0,827.34,662.58
2018,4,8,16,15,696.5,109.0,3.7,13.65,435.5,780.09,630.7
2018,4,8,16,30,658.0,106.0,3.7,13.3,384.0,731.4,597.08
2018,4,8,16,45,609.0,100.5,3.7,12.95,331.5,669.79,552.55
2018,4,8,17,0,560.0,95.0,3.7,12.6,279.0,607.94,506.38
2018,4,8,17,15,494.5,86.0,3.65,12.2,227.5,525.55,441.85
2018,4,8,17,30,429.0,77.0,3.6,11.8,176.0,451.99,381.13
2018,4,8,17,45,335.0,64.5,3.55,11.35,130.0,356.76,299.55
2018,4,8,18,0,241.0,52.0,3.5,10.9,84.0,268.39,220.64
2018,4,8,18,15,143.5,34.0,3.4,10.65,51.0,175.05,124.09
2018,4,8,18,30,46.0,16.0,3.3,10.4,18.0,41.95,0.0
2018,4,8,18,45,23.0,8.0,3.2,10.15,9.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,9,5,45,4.0,7.0,1.1,10.75,7.0,0.0,0.0
2018,4,9,6,0,8.0,14.0,1.0,11.0,14.0,12.73,0.0
2018,4,9,6,15,27.0,31.5,0.85,11.55,34.5,26.55,15.63
2018,4,9,6,30,46.0,49.0,0.7,12.1,55.0,39.7,29.23
2018,4,9,6,45,71.0,69.5,0.6,12.65,84.0,55.2,43.58
2018,4,9,7,0,96.0,90.0,0.5,13.2,113.0,70.33,57.29
2018,4,9,7,15,173.5,108.5,0.5,13.5,162.0,80.77,66.58
2018,4,9,7,30,251.0,127.0,0.5,13.8,211.0,93.28,77.43
2018,4,9,7,45,310.0,140.5,0.5,14.05,261.5,102.09,84.82
2018,4,9,8,0,369.0,154.0,0.5,14.3,312.0,104.28,86.36
2018,4,9,8,15,356.5,177.5,0.55,14.7,345.5,124.38,103.23
2018,4,9,8,30,344.0,201.0,0.6,15.1,379.0,137.47,113.81
2018,4,9,8,45,280.0,232.0,0.65,15.5,385.5,156.52,129.31
2018,4,9,9,0,216.0,263.0,0.7,15.9,392.0,202.05,151.78
2018,4,9,9,15,299.0,262.5,0.75,16.3,454.5,220.85,160.28
2018,4,9,9,30,382.0,262.0,0.8,16.7,517.0,258.39,185.73
2018,4,9,9,45,611.5,201.0,0.8,17.1,635.0,288.56,202.33
2018,4,9,10,0,841.0,140.0,0.8,17.5,753.0,354.22,249.87
2018,4,9,10,15,852.5,140.0,0.75,17.7,783.5,406.71,294.24
2018,4,9,10,30,864.0,140.0,0.7,17.9,814.0,459.55,337.82
2018,4,9,10,45,873.0,140.5,0.65,18.15,838.0,511.75,379.46
2018,4,9,11,0,882.0,141.0,0.6,18.4,862.0,563.58,419.3
2018,4,9,11,15,872.5,149.0,0.5,18.5,873.5,610.9,454.12
2018,4,9,11,30,863.0,157.0,0.4,18.6,885.0,655.91,485.84
2018,4,9,11,45,830.0,175.5,0.3,18.75,881.0,692.5,510.21
2018,4,9,12,0,797.0,194.0,0.2,18.9,877.0,724.77,530.81
2018,4,9,12,15,677.5,251.0,0.25,18.95,831.5,727.11,531.78
2018,4,9,12,30,558.0,308.0,0.3,19.0,786.0,718.25,525.2
2018,4,9,12,45,610.0,282.5,0.35,19.1,800.5,762.39,557.02
2018,4,9,13,0,662.0,257.0,0.4,19.2,815.0,807.29,588.36
2018,4,9,13,15,605.5,275.5,0.45,19.2,778.5,800.83,584.11
2018,4,9,13,30,549.0,294.0,0.5,19.2,742.0,788.81,576.86
2018,4,9,13,45,533.5,288.5,0.6,19.15,714.0,787.05,578.4
2018,4,9,14,0,518.0,283.0,0.7,19.1,686.0,782.44,577.87
2018,4,9,14,15,469.0,288.5,0.8,18.95,642.5,755.68,561.87
2018,4,9,14,30,420.0,294.0,0.9,18.8,599.0,725.94,543.71
2018,4,9,14,45,435.5,272.0,0.95,18.65,574.5,725.07,546.29
2018,4,9,15,0,451.0,250.0,1.0,18.5,550.0,721.66,546.89
2018,4,9,15,15,388.0,248.5,1.0,18.5,495.0,648.33,496.31
2018,4,9,15,30,325.0,247.0,1.0,18.5,440.0,591.32,456.49
2018,4,9,15,45,319.0,226.0,1.25,17.85,403.0,562.99,441.11
2018,4,9,16,0,313.0,205.0,1.5,17.2,366.0,533.02,423.35
2018,4,9,16,15,335.0,178.5,1.6,16.7,335.0,519.35,416.95
2018,4,9,16,30,357.0,152.0,1.7,16.2,304.0,502.78,407.93
2018,4,9,16,45,368.5,130.0,1.8,15.65,269.0,498.3,407.12
2018,4,9,17,0,380.0,108.0,1.9,15.1,234.0,473.23,390.15
2018,4,9,17,15,354.5,91.5,1.9,14.55,193.0,423.73,351.77
2018,4,9,17,30,329.0,75.0,1.9,14.0,152.0,374.4,311.88
2018,4,9,17,45,283.0,60.0,1.9,13.5,114.5,313.09,259.78
2018,4,9,18,0,237.0,45.0,1.9,13.0,77.0,254.64,207.49
2018,4,9,18,15,153.0,30.0,1.8,12.75,47.5,175.15,126.11
2018,4,9,18,30,69.0,15.0,1.7,12.5,18.0,54.86,0.0
2018,4,9,18,45,34.5,7.5,1.6,12.3,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.7,10.5,1.5,1.36,0.0
2018,4,10,6,0,0.0,3.0,0.7,10.6,3.0,2.63,0.0
2018,4,10,6,15,0.0,4.5,0.7,10.75,4.5,3.94,0.0
2018,4,10,6,30,0.0,6.0,0.7,10.9,6.0,5.26,0.0
2018,4,10,6,45,0.0,7.5,0.75,11.05,7.5,6.58,0.29
2018,4,10,7,0,0.0,9.0,0.8,11.2,9.0,7.9,1.54
2018,4,10,7,15,0.0,11.5,0.85,11.3,11.5,10.1,3.56
2018,4,10,7,30,0.0,14.0,0.9,11.4,14.0,12.31,5.56
2018,4,10,7,45,0.0,16.5,0.95,11.45,16.5,14.52,7.54
2018,4,10,8,0,0.0,19.0,1.0,11.5,19.0,16.73,9.5
2018,4,10,8,15,0.0,23.0,1.05,11.65,23.0,20.27,12.63
2018,4,10,8,30,0.0,27.0,1.1,11.8,27.0,23.82,15.73
2018,4,10,8,45,0.0,31.0,1.15,11.9,31.0,27.37,17.79
2018,4,10,9,0,0.0,35.0,1.2,12.0,35.0,30.92,20.73
2018,4,10,9,15,0.0,39.0,1.2,12.1,39.0,34.48,23.67
2018,4,10,9,30,0.0,43.0,1.2,12.2,43.0,38.05,26.59
2018,4,10,9,45,1.0,88.5,1.25,12.3,89.0,78.77,60.52
2018,4,10,10,0,2.0,134.0,1.3,12.4,135.0,118.15,92.73
2018,4,10,10,15,3.5,158.0,1.35,12.45,160.5,139.29,109.68
2018,4,10,10,30,5.0,182.0,1.4,12.5,186.0,160.68,126.77
2018,4,10,10,45,5.5,184.0,1.4,12.55,188.5,163.39,128.74
2018,4,10,11,0,6.0,186.0,1.4,12.6,191.0,166.13,130.81
2018,4,10,11,15,8.0,206.5,1.45,12.65,213.0,185.62,146.34
2018,4,10,11,30,10.0,227.0,1.5,12.7,235.0,205.5,162.06
2018,4,10,11,45,14.5,258.0,1.55,12.75,270.0,236.51,186.54
2018,4,10,12,0,19.0,289.0,1.6,12.8,305.0,268.34,211.44
2018,4,10,12,15,21.0,303.5,1.7,12.8,321.5,284.64,224.2
2018,4,10,12,30,23.0,318.0,1.8,12.8,338.0,301.34,237.33
2018,4,10,12,45,32.5,340.0,1.9,12.8,368.0,338.06,266.14
2018,4,10,13,0,42.0,362.0,2.0,12.8,398.0,371.36,292.11
2018,4,10,13,15,45.0,360.5,2.1,12.85,398.0,377.7,297.3
2018,4,10,13,30,48.0,359.0,2.2,12.9,398.0,384.09,302.71
2018,4,10,13,45,49.0,346.5,2.25,13.0,385.5,377.58,298.14
2018,4,10,14,0,50.0,334.0,2.3,13.1,373.0,370.63,293.32
2018,4,10,14,15,120.5,313.5,2.4,13.15,402.5,433.58,344.99
2018,4,10,14,30,191.0,293.0,2.5,13.2,432.0,482.91,385.69
2018,4,10,14,45,329.0,260.0,2.6,13.25,485.5,597.43,477.07
2018,4,10,15,0,467.0,227.0,2.7,13.3,539.0,712.71,566.57
2018,4,10,15,15,491.0,207.5,2.7,13.3,517.0,716.68,570.9
2018,4,10,15,30,515.0,188.0,2.7,13.3,495.0,717.81,574.14
2018,4,10,15,45,659.5,142.0,2.9,13.1,503.0,803.9,641.99
2018,4,10,16,0,804.0,96.0,3.1,12.9,511.0,868.17,691.85
2018,4,10,16,15,784.0,91.0,3.05,12.65,462.0,833.09,668.19
2018,4,10,16,30,764.0,86.0,3.0,12.4,413.0,795.7,643.28
2018,4,10,16,45,722.5,81.5,3.0,12.1,359.0,744.72,607.92
2018,4,10,17,0,681.0,77.0,3.0,11.8,305.0,687.81,566.87
2018,4,10,17,15,622.0,71.0,2.9,11.4,252.0,615.01,511.48
2018,4,10,17,30,563.0,65.0,2.8,11.0,199.0,543.52,454.65
2018,4,10,17,45,469.5,56.5,2.75,10.6,149.5,445.91,373.57
2018,4,10,18,0,376.0,48.0,2.7,10.2,100.0,352.55,291.32
2018,4,10,18,15,242.0,34.0,2.6,9.95,62.0,240.01,179.79
2018,4,10,18,30,108.0,20.0,2.5,9.7,24.0,82.9,0.0
2018,4,10,18,45,54.0,10.0,2.45,9.45,12.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,11,5,45,2.0,3.0,2.3,9.25,3.0,2.73,0.0
2018,4,11,6,0,4.0,6.0,2.3,9.3,6.0,5.37,0.0
2018,4,11,6,15,2.0,12.5,2.3,9.45,12.5,10.98,3.58
2018,4,11,6,30,0.0,19.0,2.3,9.6,19.0,16.71,9.25
2018,4,11,6,45,0.0,28.0,2.25,9.75,28.0,24.65,16.67
2018,4,11,7,0,0.0,37.0,2.2,9.9,37.0,32.61,24.05
2018,4,11,7,15,56.5,81.0,2.15,10.0,100.5,68.11,56.23
2018,4,11,7,30,113.0,125.0,2.1,10.1,164.0,95.74,80.88
2018,4,11,7,45,90.5,148.0,2.0,10.15,182.5,116.08,98.68
2018,4,11,8,0,68.0,171.0,1.9,10.2,201.0,131.9,112.23
2018,4,11,8,15,39.5,141.0,1.9,10.25,159.0,113.66,95.8
2018,4,11,8,30,11.0,111.0,1.9,10.3,117.0,96.63,80.52
2018,4,11,8,45,12.5,149.0,1.9,10.35,156.0,126.97,101.9
2018,4,11,9,0,14.0,187.0,1.9,10.4,195.0,157.85,126.72
2018,4,11,9,15,16.5,210.5,2.0,10.4,221.0,178.39,142.97
2018,4,11,9,30,19.0,234.0,2.1,10.4,247.0,199.45,159.69
2018,4,11,9,45,46.5,282.0,2.2,10.4,316.0,235.57,187.61
2018,4,11,10,0,74.0,330.0,2.3,10.4,385.0,284.2,225.65
2018,4,11,10,15,57.0,326.0,2.4,10.4,369.0,284.0,225.99
2018,4,11,10,30,40.0,322.0,2.5,10.4,353.0,281.26,224.23
2018,4,11,10,45,111.0,363.0,2.6,10.35,453.5,346.57,275.61
2018,4,11,11,0,182.0,404.0,2.7,10.3,554.0,425.63,337.41
2018,4,11,11,15,206.0,412.0,2.75,10.3,585.0,460.85,365.0
2018,4,11,11,30,230.0,420.0,2.8,10.3,616.0,498.15,394.28
2018,4,11,11,45,293.0,406.5,2.85,10.3,658.0,545.01,431.39
2018,4,11,12,0,356.0,393.0,2.9,10.3,700.0,597.14,472.3
2018,4,11,12,15,328.5,398.5,3.0,10.3,682.0,603.63,477.43
2018,4,11,12,30,301.0,404.0,3.1,10.3,664.0,607.42,480.64
2018,4,11,12,45,175.0,356.0,3.2,10.3,507.0,473.85,378.23
2018,4,11,13,0,49.0,308.0,3.3,10.3,350.0,326.08,261.09
2018,4,11,13,15,27.0,237.0,3.4,10.3,260.0,243.7,195.76
2018,4,11,13,30,5.0,166.0,3.5,10.3,170.0,153.35,122.1
2018,4,11,13,45,7.5,192.5,3.6,10.25,198.5,180.48,144.71
2018,4,11,14,0,10.0,219.0,3.7,10.2,227.0,208.35,167.69
2018,4,11,14,15,8.0,202.5,3.7,10.2,208.5,191.74,154.29
2018,4,11,14,30,6.0,186.0,3.7,10.2,190.0,174.9,140.73
2018,4,11,14,45,4.5,172.0,3.75,10.15,175.0,160.75,129.36
2018,4,11,15,0,3.0,158.0,3.8,10.1,160.0,146.48,117.82
2018,4,11,15,15,2.5,145.5,3.8,10.1,147.0,134.5,108.15
2018,4,11,15,30,2.0,133.0,3.8,10.1,134.0,122.46,98.36
2018,4,11,15,45,26.0,139.5,4.0,10.0,153.0,161.15,132.32
2018,4,11,16,0,50.0,146.0,4.2,9.9,172.0,191.66,159.36
2018,4,11,16,15,127.5,158.0,4.25,9.75,215.0,292.59,246.88
2018,4,11,16,30,205.0,170.0,4.3,9.6,258.0,377.99,320.26
2018,4,11,16,45,198.5,146.0,4.4,9.45,222.5,358.64,305.02
2018,4,11,17,0,192.0,122.0,4.5,9.3,187.0,321.21,274.82
2018,4,11,17,15,213.0,104.0,4.5,9.15,164.5,313.05,268.93
2018,4,11,17,30,234.0,86.0,4.5,9.0,142.0,302.65,260.08
2018,4,11,17,45,187.0,68.0,4.5,8.8,106.0,240.71,204.96
2018,4,11,18,0,140.0,50.0,4.5,8.6,70.0,181.37,150.78
2018,4,11,18,15,85.5,33.0,4.45,8.5,43.5,122.08,91.53
2018,4,11,18,30,31.0,16.0,4.4,8.4,17.0,33.19,0.0
2018,4,11,18,45,15.5,8.0,4.35,8.3,8.5,7.28,0.0
2018,4,11,19,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.25,8.1,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.05,7.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.85,7.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.75,6.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.65,6.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.55,6.45,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.05,5.65,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.95,5.35,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,12,5,45,49.5,12.0,2.75,6.1,14.5,10.91,0.0
2018,4,12,6,0,99.0,24.0,2.7,6.3,29.0,19.32,0.0
2018,4,12,6,15,207.0,38.5,2.75,6.6,65.0,30.02,20.12
2018,4,12,6,30,315.0,53.0,2.8,6.9,101.0,40.75,31.02
2018,4,12,6,45,333.5,68.5,2.8,7.2,137.0,51.61,41.4
2018,4,12,7,0,352.0,84.0,2.8,7.5,173.0,61.98,51.08
2018,4,12,7,15,389.0,95.0,2.75,7.75,214.0,68.7,57.23
2018,4,12,7,30,426.0,106.0,2.7,8.0,255.0,75.12,62.92
2018,4,12,7,45,290.0,141.0,2.7,8.3,249.5,102.13,86.95
2018,4,12,8,0,154.0,176.0,2.7,8.6,244.0,129.31,110.71
2018,4,12,8,15,397.5,159.0,2.65,8.8,362.5,104.48,88.23
2018,4,12,8,30,641.0,142.0,2.6,9.0,481.0,91.66,76.54
2018,4,12,8,45,696.5,138.5,2.55,9.2,537.0,102.32,70.59
2018,4,12,9,0,752.0,135.0,2.5,9.4,593.0,147.05,89.52
2018,4,12,9,15,489.5,195.0,2.45,9.6,501.0,199.42,139.53
2018,4,12,9,30,227.0,255.0,2.4,9.8,409.0,228.66,175.05
2018,4,12,9,45,212.0,279.5,2.3,9.95,429.5,259.22,201.12
2018,4,12,10,0,197.0,304.0,2.2,10.1,450.0,297.13,232.81
2018,4,12,10,15,169.0,317.5,2.25,10.25,446.0,312.3,246.37
2018,4,12,10,30,141.0,331.0,2.3,10.4,442.0,324.65,257.2
2018,4,12,10,45,243.0,324.5,2.35,10.5,523.0,374.27,296.4
2018,4,12,11,0,345.0,318.0,2.4,10.6,604.0,439.98,348.4
2018,4,12,11,15,304.0,324.5,2.5,10.7,580.0,444.69,352.97
2018,4,12,11,30,263.0,331.0,2.6,10.8,556.0,445.28,354.14
2018,4,12,11,45,214.5,359.5,2.7,10.85,544.0,455.68,362.08
2018,4,12,12,0,166.0,388.0,2.8,10.9,532.0,460.84,365.53
2018,4,12,12,15,175.5,394.5,2.9,10.9,546.5,486.06,385.51
2018,4,12,12,30,185.0,401.0,3.0,10.9,561.0,511.76,405.7
2018,4,12,12,45,225.5,389.5,3.05,10.9,583.0,545.9,433.08
2018,4,12,13,0,266.0,378.0,3.1,10.9,605.0,589.82,467.61
2018,4,12,13,15,258.5,378.5,3.15,10.9,595.5,598.36,474.27
2018,4,12,13,30,251.0,379.0,3.2,10.9,586.0,605.62,480.21
2018,4,12,13,45,293.0,355.0,3.25,10.9,590.0,631.06,501.51
2018,4,12,14,0,335.0,331.0,3.3,10.9,594.0,655.81,522.27
2018,4,12,14,15,512.5,264.0,3.35,10.9,649.0,774.65,616.16
2018,4,12,14,30,690.0,197.0,3.4,10.9,704.0,885.38,700.85
2018,4,12,14,45,739.5,170.0,3.4,10.85,689.5,910.69,719.58
2018,4,12,15,0,789.0,143.0,3.4,10.8,675.0,931.68,736.07
2018,4,12,15,15,722.5,148.5,3.4,10.8,612.0,877.52,698.61
2018,4,12,15,30,656.0,154.0,3.4,10.8,549.0,820.78,659.35
2018,4,12,15,45,643.5,144.0,3.4,10.55,506.0,794.46,642.75
2018,4,12,16,0,631.0,134.0,3.4,10.3,463.0,765.63,623.88
2018,4,12,16,15,647.0,119.5,3.4,10.15,428.0,754.66,618.13
2018,4,12,16,30,663.0,105.0,3.4,10.0,393.0,740.25,609.53
2018,4,12,16,45,634.5,98.5,3.35,9.8,346.0,694.33,576.28
2018,4,12,17,0,606.0,92.0,3.3,9.6,299.0,647.29,541.39
2018,4,12,17,15,548.5,83.5,3.25,9.3,247.0,574.07,484.45
2018,4,12,17,30,491.0,75.0,3.2,9.0,195.0,502.09,426.2
2018,4,12,17,45,405.0,64.0,3.1,8.7,147.0,408.08,345.96
2018,4,12,18,0,319.0,53.0,3.0,8.4,99.0,323.45,270.27
2018,4,12,18,15,203.5,36.5,2.95,8.15,61.5,218.79,169.72
2018,4,12,18,30,88.0,20.0,2.9,7.9,24.0,91.92,0.0
2018,4,12,18,45,44.0,10.0,2.9,7.7,12.0,33.84,0.0
2018,4,12,19,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,13,5,45,70.0,12.5,2.3,6.25,16.5,11.37,0.0
2018,4,13,6,0,140.0,25.0,2.3,6.7,33.0,19.77,0.74
2018,4,13,6,15,255.5,38.5,2.35,7.2,71.5,30.04,20.35
2018,4,13,6,30,371.0,52.0,2.4,7.7,110.0,42.08,32.19
2018,4,13,6,45,408.5,64.5,2.45,8.25,151.0,48.77,38.7
2018,4,13,7,0,446.0,77.0,2.5,8.8,192.0,57.12,46.45
2018,4,13,7,15,546.5,80.0,2.5,9.4,252.0,58.92,48.03
2018,4,13,7,30,647.0,83.0,2.5,10.0,312.0,59.38,48.26
2018,4,13,7,45,684.0,88.5,2.55,10.55,364.0,61.47,49.9
2018,4,13,8,0,721.0,94.0,2.6,11.1,416.0,63.46,51.4
2018,4,13,8,15,747.5,98.5,2.55,11.55,466.0,64.57,52.12
2018,4,13,8,30,774.0,103.0,2.5,12.0,516.0,72.74,59.05
2018,4,13,8,45,793.5,107.0,2.5,12.45,562.5,94.64,59.73
2018,4,13,9,0,813.0,111.0,2.5,12.9,609.0,146.2,84.56
2018,4,13,9,15,831.0,112.0,2.5,13.2,651.0,197.64,121.13
2018,4,13,9,30,849.0,113.0,2.5,13.5,693.0,250.98,165.35
2018,4,13,9,45,864.5,113.0,2.5,13.85,730.5,304.6,212.5
2018,4,13,10,0,880.0,113.0,2.5,14.2,768.0,365.51,265.92
2018,4,13,10,15,887.5,115.0,2.5,14.45,798.0,418.93,313.22
2018,4,13,10,30,895.0,117.0,2.5,14.7,828.0,472.14,359.28
2018,4,13,10,45,899.5,119.5,2.5,14.95,851.0,523.9,402.98
2018,4,13,11,0,904.0,122.0,2.5,15.2,874.0,574.75,444.67
2018,4,13,11,15,875.5,140.0,2.5,15.4,879.0,618.18,479.47
2018,4,13,11,30,847.0,158.0,2.5,15.6,884.0,659.34,511.37
2018,4,13,11,45,771.5,203.0,2.55,15.75,868.5,689.69,533.96
2018,4,13,12,0,696.0,248.0,2.6,15.9,853.0,713.88,551.25
2018,4,13,12,15,712.5,238.5,2.65,16.0,858.0,751.12,579.4
2018,4,13,12,30,729.0,229.0,2.7,16.1,863.0,787.23,606.32
2018,4,13,12,45,813.5,179.0,2.8,16.2,880.0,834.81,642.75
2018,4,13,13,0,898.0,129.0,2.9,16.3,897.0,879.05,673.97
2018,4,13,13,15,883.0,133.5,2.95,16.25,877.0,897.07,687.02
2018,4,13,13,30,868.0,138.0,3.0,16.2,857.0,919.98,703.79
2018,4,13,13,45,844.0,145.0,3.05,16.2,828.0,926.5,709.19
2018,4,13,14,0,820.0,152.0,3.1,16.2,799.0,929.23,712.27
2018,4,13,14,15,784.0,159.0,3.15,16.05,758.5,917.11,705.62
2018,4,13,14,30,748.0,166.0,3.2,15.9,718.0,908.08,701.34
2018,4,13,14,45,769.5,147.0,3.25,15.75,690.5,914.87,708.25
2018,4,13,15,0,791.0,128.0,3.3,15.6,663.0,912.77,708.97
2018,4,13,15,15,775.5,122.5,3.3,15.6,620.0,893.14,696.8
2018,4,13,15,30,760.0,117.0,3.3,15.6,577.0,870.47,682.65
2018,4,13,15,45,757.5,109.5,3.35,15.1,537.5,854.67,675.01
2018,4,13,16,0,755.0,102.0,3.4,14.6,498.0,835.84,665.08
2018,4,13,16,15,719.0,100.0,3.45,14.25,447.0,796.45,639.51
2018,4,13,16,30,683.0,98.0,3.5,13.9,396.0,750.41,608.54
2018,4,13,16,45,645.0,90.5,3.5,13.6,344.0,694.66,569.01
2018,4,13,17,0,607.0,83.0,3.5,13.3,292.0,638.42,527.88
2018,4,13,17,15,563.5,73.0,3.45,12.85,241.5,574.62,479.29
2018,4,13,17,30,520.0,63.0,3.4,12.4,191.0,511.61,429.15
2018,4,13,17,45,446.0,55.5,3.4,12.0,147.0,430.69,361.52
2018,4,13,18,0,372.0,48.0,3.4,11.6,103.0,352.96,292.59
2018,4,13,18,15,250.5,35.0,3.35,11.35,65.5,246.16,191.54
2018,4,13,18,30,129.0,22.0,3.3,11.1,28.0,129.4,0.0
2018,4,13,18,45,64.5,11.0,3.25,10.85,14.0,46.37,0.0
2018,4,13,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,14,5,45,74.0,13.5,2.7,8.25,18.0,12.28,0.0
2018,4,14,6,0,148.0,27.0,2.7,8.6,36.0,21.34,4.55
2018,4,14,6,15,268.0,40.5,2.65,9.05,76.5,31.58,21.69
2018,4,14,6,30,388.0,54.0,2.6,9.5,117.0,43.73,33.48
2018,4,14,6,45,469.0,62.5,2.6,9.95,166.0,48.83,38.52
2018,4,14,7,0,550.0,71.0,2.6,10.4,215.0,53.85,43.21
2018,4,14,7,15,605.0,78.0,2.55,10.95,268.0,57.37,46.34
2018,4,14,7,30,660.0,85.0,2.5,11.5,321.0,60.79,49.24
2018,4,14,7,45,699.5,89.5,2.4,12.0,374.0,62.11,50.17
2018,4,14,8,0,739.0,94.0,2.3,12.5,427.0,63.4,51.04
