Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,8,15,767.5,97.5,2.25,13.1,478.0,70.63,57.12
2018,4,14,8,30,796.0,101.0,2.2,13.7,529.0,71.24,57.31
2018,4,14,8,45,817.5,104.0,2.2,14.3,576.5,96.82,58.69
2018,4,14,9,0,839.0,107.0,2.2,14.9,624.0,149.2,84.6
2018,4,14,9,15,856.5,108.0,2.15,15.2,667.0,202.02,122.49
2018,4,14,9,30,874.0,109.0,2.1,15.5,710.0,256.67,167.68
2018,4,14,9,45,888.0,109.5,2.05,15.85,747.5,318.56,221.0
2018,4,14,10,0,902.0,110.0,2.0,16.2,785.0,373.73,269.37
2018,4,14,10,15,910.5,111.0,2.0,16.45,815.0,427.84,316.62
2018,4,14,10,30,919.0,112.0,2.0,16.7,845.0,481.79,362.6
2018,4,14,10,45,925.0,113.0,2.0,16.95,868.5,534.17,406.08
2018,4,14,11,0,931.0,114.0,2.0,17.2,892.0,585.7,447.58
2018,4,14,11,15,934.0,114.5,2.05,17.25,907.0,634.05,486.14
2018,4,14,11,30,937.0,115.0,2.1,17.3,922.0,680.85,522.59
2018,4,14,11,45,938.5,115.5,2.15,17.4,929.5,724.93,556.14
2018,4,14,12,0,940.0,116.0,2.2,17.5,937.0,766.96,587.54
2018,4,14,12,15,940.0,116.0,2.25,17.45,936.5,805.21,615.06
2018,4,14,12,30,940.0,116.0,2.3,17.4,936.0,840.95,640.04
2018,4,14,12,45,938.5,115.5,2.35,17.4,927.5,872.34,661.88
2018,4,14,13,0,937.0,115.0,2.4,17.4,919.0,900.81,681.76
2018,4,14,13,15,933.0,114.5,2.5,17.3,902.5,924.08,698.9
2018,4,14,13,30,929.0,114.0,2.6,17.2,886.0,944.08,713.99
2018,4,14,13,45,923.0,113.0,2.7,17.1,862.0,958.43,725.43
2018,4,14,14,0,917.0,112.0,2.8,17.0,838.0,969.33,734.74
2018,4,14,14,15,908.5,110.5,2.9,16.8,807.0,973.89,740.22
2018,4,14,14,30,900.0,109.0,3.0,16.6,776.0,974.94,743.53
2018,4,14,14,45,888.5,107.0,3.1,16.4,738.5,969.15,742.32
2018,4,14,15,0,877.0,105.0,3.2,16.2,701.0,959.94,738.94
2018,4,14,15,15,862.0,103.0,3.2,16.2,658.0,953.81,736.52
2018,4,14,15,30,847.0,101.0,3.2,16.2,615.0,934.93,725.31
2018,4,14,15,45,825.5,98.0,3.3,15.65,567.0,905.76,709.14
2018,4,14,16,0,804.0,95.0,3.4,15.1,519.0,873.9,690.82
2018,4,14,16,15,775.0,92.0,3.4,14.7,468.0,832.83,664.46
2018,4,14,16,30,746.0,89.0,3.4,14.3,417.0,795.38,640.29
2018,4,14,16,45,706.5,84.5,3.35,13.85,364.0,740.65,602.32
2018,4,14,17,0,667.0,80.0,3.3,13.4,311.0,685.36,562.79
2018,4,14,17,15,611.5,73.5,3.25,13.0,258.5,614.55,509.48
2018,4,14,17,30,556.0,67.0,3.2,12.6,206.0,544.96,454.81
2018,4,14,17,45,454.5,59.0,3.15,12.2,155.0,441.64,369.74
2018,4,14,18,0,353.0,51.0,3.1,11.8,104.0,344.11,285.02
2018,4,14,18,15,244.5,37.0,3.05,11.55,67.0,245.49,192.39
2018,4,14,18,30,136.0,23.0,3.0,11.3,30.0,136.39,0.0
2018,4,14,18,45,68.0,11.5,2.95,11.05,15.0,48.9,0.0
2018,4,14,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,8.8,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,9.0,2.0,0.0,0.0
2018,4,15,5,45,86.0,14.5,1.3,9.15,20.0,13.19,0.0
2018,4,15,6,0,164.0,27.0,1.4,9.3,38.0,21.29,6.86
2018,4,15,6,15,216.0,41.5,1.5,9.55,69.5,32.18,22.36
2018,4,15,6,30,268.0,56.0,1.6,9.8,101.0,42.66,32.57
2018,4,15,6,45,307.5,66.0,1.75,10.05,134.5,49.31,38.99
2018,4,15,7,0,347.0,76.0,1.9,10.3,168.0,55.7,44.93
2018,4,15,7,15,213.5,100.5,2.0,10.5,161.0,75.52,62.75
2018,4,15,7,30,80.0,125.0,2.1,10.7,154.0,100.26,84.64
2018,4,15,7,45,261.5,133.5,2.25,10.9,249.0,96.91,81.34
2018,4,15,8,0,443.0,142.0,2.4,11.1,344.0,95.36,79.66
2018,4,15,8,15,320.0,187.5,2.5,11.1,342.0,129.59,109.44
2018,4,15,8,30,197.0,233.0,2.6,11.1,340.0,163.86,138.76
2018,4,15,8,45,147.5,245.5,2.75,11.15,329.5,179.02,141.21
2018,4,15,9,0,98.0,258.0,2.9,11.2,319.0,205.52,161.84
2018,4,15,9,15,54.0,234.0,3.0,11.1,268.0,193.01,152.87
2018,4,15,9,30,10.0,210.0,3.1,11.0,217.0,180.1,144.11
2018,4,15,9,45,12.0,223.0,3.2,10.9,232.0,192.77,154.24
2018,4,15,10,0,14.0,236.0,3.3,10.8,247.0,205.75,164.59
2018,4,15,10,15,8.5,191.0,3.35,10.75,197.5,168.91,134.63
2018,4,15,10,30,3.0,146.0,3.4,10.7,148.0,129.6,102.46
2018,4,15,10,45,1.5,116.5,3.45,10.65,117.5,103.81,81.16
2018,4,15,11,0,0.0,87.0,3.5,10.6,87.0,77.36,59.2
2018,4,15,11,15,0.0,84.5,3.5,10.55,84.5,75.16,57.35
2018,4,15,11,30,0.0,82.0,3.5,10.5,82.0,72.95,55.49
2018,4,15,11,45,0.0,80.0,3.5,10.5,80.0,71.18,54.0
2018,4,15,12,0,0.0,78.0,3.5,10.5,78.0,69.41,52.51
2018,4,15,12,15,0.0,78.0,3.55,10.5,78.0,69.41,52.5
2018,4,15,12,30,0.0,78.0,3.6,10.5,78.0,69.4,52.51
2018,4,15,12,45,0.0,79.5,3.6,10.5,79.5,70.73,53.63
2018,4,15,13,0,0.0,81.0,3.6,10.5,81.0,72.06,54.76
2018,4,15,13,15,0.0,84.5,3.65,10.45,84.5,75.16,57.39
2018,4,15,13,30,0.0,88.0,3.7,10.4,88.0,78.27,60.04
2018,4,15,13,45,0.0,82.0,3.7,10.35,82.0,72.88,55.62
2018,4,15,14,0,0.0,76.0,3.7,10.3,76.0,67.5,51.22
2018,4,15,14,15,0.0,76.0,3.7,10.25,76.0,67.47,51.29
2018,4,15,14,30,0.0,76.0,3.7,10.2,76.0,67.44,51.36
2018,4,15,14,45,0.0,89.0,3.75,10.15,89.0,78.98,61.19
2018,4,15,15,0,0.0,102.0,3.8,10.1,102.0,90.77,71.24
2018,4,15,15,15,36.0,148.5,3.8,10.1,170.5,177.92,145.82
2018,4,15,15,30,72.0,195.0,3.8,10.1,239.0,263.13,217.6
2018,4,15,15,45,192.5,200.0,3.75,9.7,305.0,399.83,333.65
2018,4,15,16,0,313.0,205.0,3.7,9.3,371.0,536.02,446.19
2018,4,15,16,15,406.0,169.0,3.65,9.05,362.5,593.22,494.83
2018,4,15,16,30,499.0,133.0,3.6,8.8,354.0,626.03,524.84
2018,4,15,16,45,467.5,121.0,3.5,8.55,307.5,575.39,485.78
2018,4,15,17,0,436.0,109.0,3.4,8.3,261.0,524.6,446.06
2018,4,15,17,15,416.5,92.5,3.35,8.1,218.5,477.64,408.56
2018,4,15,17,30,397.0,76.0,3.3,7.9,176.0,430.22,369.06
2018,4,15,17,45,357.5,62.5,3.2,7.7,137.0,372.47,318.53
2018,4,15,18,0,318.0,49.0,3.1,7.5,98.0,316.92,267.48
2018,4,15,18,15,230.0,36.5,3.05,7.5,65.0,234.86,188.24
2018,4,15,18,30,142.0,24.0,3.0,7.5,32.0,142.84,15.44
2018,4,15,18,45,71.0,12.0,2.95,7.45,16.0,51.16,0.0
2018,4,15,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,16,5,15,1.5,0.5,1.7,6.95,0.5,0.0,0.0
2018,4,16,5,30,3.0,1.0,1.7,6.9,1.0,0.0,0.0
2018,4,16,5,45,3.0,4.5,1.75,6.85,4.5,4.09,0.0
2018,4,16,6,0,3.0,8.0,1.8,6.8,8.0,7.16,0.0
2018,4,16,6,15,1.5,8.5,1.85,6.75,8.5,7.46,0.95
2018,4,16,6,30,0.0,9.0,1.9,6.7,9.0,7.9,1.53
2018,4,16,6,45,0.0,10.5,2.0,6.65,10.5,9.22,2.83
2018,4,16,7,0,0.0,12.0,2.1,6.6,12.0,10.54,4.1
2018,4,16,7,15,19.0,49.5,2.15,6.6,56.5,43.87,34.81
2018,4,16,7,30,38.0,87.0,2.2,6.6,101.0,73.59,61.84
2018,4,16,7,45,29.0,89.0,2.25,6.6,100.5,75.5,63.36
2018,4,16,8,0,20.0,91.0,2.3,6.6,100.0,77.24,64.71
2018,4,16,8,15,30.0,120.5,2.35,6.65,136.0,99.47,84.41
2018,4,16,8,30,40.0,150.0,2.4,6.7,172.0,120.7,102.95
2018,4,16,8,45,153.5,208.5,2.45,6.75,303.0,158.58,125.96
2018,4,16,9,0,267.0,267.0,2.5,6.8,434.0,208.79,159.82
2018,4,16,9,15,311.5,280.5,2.55,6.9,487.5,245.19,186.33
2018,4,16,9,30,356.0,294.0,2.6,7.0,541.0,286.72,219.01
2018,4,16,9,45,291.5,315.5,2.6,7.1,524.5,309.34,241.31
2018,4,16,10,0,227.0,337.0,2.6,7.2,508.0,333.7,264.18
2018,4,16,10,15,148.5,340.0,2.65,7.4,453.5,324.13,259.09
2018,4,16,10,30,70.0,343.0,2.7,7.6,399.0,311.69,250.49
2018,4,16,10,45,80.5,327.5,2.7,7.75,394.0,312.45,251.28
2018,4,16,11,0,91.0,312.0,2.7,7.9,389.0,310.48,249.99
2018,4,16,11,15,97.0,358.5,2.7,8.05,441.5,360.3,289.43
2018,4,16,11,30,103.0,405.0,2.7,8.2,494.0,412.88,330.24
2018,4,16,11,45,98.0,393.0,2.7,8.4,478.5,408.76,326.8
2018,4,16,12,0,93.0,381.0,2.7,8.6,463.0,403.37,322.62
2018,4,16,12,15,94.5,397.5,2.75,8.75,480.5,427.06,341.07
2018,4,16,12,30,96.0,414.0,2.8,8.9,498.0,451.27,359.7
2018,4,16,12,45,110.5,417.5,2.9,9.1,513.5,481.73,383.5
2018,4,16,13,0,125.0,421.0,3.0,9.3,529.0,507.18,403.45
2018,4,16,13,15,92.5,366.5,3.1,9.35,445.5,425.48,340.63
2018,4,16,13,30,60.0,312.0,3.2,9.4,362.0,349.02,280.9
2018,4,16,13,45,61.5,301.5,3.3,9.4,351.5,344.23,277.97
2018,4,16,14,0,63.0,291.0,3.4,9.4,341.0,339.01,274.47
2018,4,16,14,15,184.0,312.0,3.45,9.4,451.0,492.99,399.92
2018,4,16,14,30,305.0,333.0,3.5,9.4,561.0,652.47,524.88
2018,4,16,14,45,431.5,271.0,3.55,9.35,576.0,728.06,586.1
2018,4,16,15,0,558.0,209.0,3.6,9.3,591.0,785.7,634.37
2018,4,16,15,15,634.5,170.5,3.6,9.3,579.5,825.45,665.98
2018,4,16,15,30,711.0,132.0,3.6,9.3,568.0,852.69,687.57
2018,4,16,15,45,729.0,115.0,3.65,9.25,532.0,844.9,683.93
2018,4,16,16,0,747.0,98.0,3.7,9.2,496.0,828.38,674.15
2018,4,16,16,15,708.0,95.0,3.7,9.1,443.0,784.22,643.39
2018,4,16,16,30,669.0,92.0,3.7,9.0,390.0,734.24,607.78
2018,4,16,16,45,695.0,77.0,3.65,8.9,353.0,723.27,601.5
2018,4,16,17,0,721.0,62.0,3.6,8.8,316.0,703.9,587.99
2018,4,16,17,15,684.5,57.5,3.55,8.55,267.0,648.77,545.84
2018,4,16,17,30,648.0,53.0,3.5,8.3,218.0,593.55,501.84
2018,4,16,17,45,564.0,47.0,3.4,8.1,167.0,508.43,430.84
2018,4,16,18,0,480.0,41.0,3.3,7.9,116.0,422.55,355.58
2018,4,16,18,15,348.0,31.5,3.25,7.65,75.5,306.42,247.8
2018,4,16,18,30,216.0,22.0,3.2,7.4,35.0,185.2,47.61
2018,4,16,18,45,108.0,11.0,3.2,7.2,17.5,71.38,0.0
2018,4,16,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.75,5.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,3.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,4,17,5,15,7.5,1.0,1.9,3.6,1.0,0.0,0.0
2018,4,17,5,30,15.0,2.0,1.9,4.0,2.0,0.0,0.0
2018,4,17,5,45,112.0,15.5,1.85,4.4,23.5,14.1,0.0
2018,4,17,6,0,209.0,29.0,1.8,4.8,45.0,22.84,11.08
2018,4,17,6,15,351.0,39.5,1.75,5.3,91.0,32.07,22.94
2018,4,17,6,30,493.0,50.0,1.7,5.8,137.0,39.64,30.49
2018,4,17,6,45,551.5,59.0,1.65,6.35,186.0,45.42,36.08
2018,4,17,7,0,610.0,68.0,1.6,6.9,235.0,50.97,41.25
2018,4,17,7,15,667.5,72.5,1.5,7.4,290.5,52.74,42.79
2018,4,17,7,30,725.0,77.0,1.4,7.9,346.0,54.55,44.26
2018,4,17,7,45,756.5,81.5,1.3,8.45,398.5,61.75,50.53
2018,4,17,8,0,788.0,86.0,1.2,9.0,451.0,63.52,51.82
2018,4,17,8,15,811.5,90.0,1.1,9.4,502.0,64.76,52.66
2018,4,17,8,30,835.0,94.0,1.0,9.8,553.0,65.93,53.43
2018,4,17,8,45,852.5,97.0,0.9,10.25,600.0,103.96,59.49
2018,4,17,9,0,870.0,100.0,0.8,10.7,647.0,157.93,89.83
2018,4,17,9,15,886.0,101.5,0.65,11.0,690.0,220.87,137.59
2018,4,17,9,30,902.0,103.0,0.5,11.3,733.0,276.57,183.95
2018,4,17,9,45,915.0,103.5,0.35,11.6,770.5,331.99,231.58
2018,4,17,10,0,928.0,104.0,0.2,11.9,808.0,388.11,279.25
2018,4,17,10,15,934.5,106.0,0.25,12.1,838.0,443.36,326.5
2018,4,17,10,30,941.0,108.0,0.3,12.3,868.0,498.22,372.18
2018,4,17,10,45,944.5,110.5,0.3,12.5,891.0,551.43,414.77
2018,4,17,11,0,948.0,113.0,0.3,12.7,914.0,603.55,455.09
2018,4,17,11,15,932.0,124.0,0.4,12.85,923.0,649.98,491.29
2018,4,17,11,30,916.0,135.0,0.5,13.0,932.0,693.36,524.45
2018,4,17,11,45,921.0,133.5,0.55,13.1,940.5,737.33,556.96
2018,4,17,12,0,926.0,132.0,0.6,13.2,949.0,779.53,587.56
2018,4,17,12,15,936.5,126.0,0.75,13.25,951.5,819.9,617.27
2018,4,17,12,30,947.0,120.0,0.9,13.3,954.0,858.24,644.84
2018,4,17,12,45,948.0,117.5,1.0,13.3,945.5,889.86,667.22
2018,4,17,13,0,949.0,115.0,1.1,13.3,937.0,918.59,687.82
2018,4,17,13,15,928.5,122.0,1.3,13.3,914.0,934.93,701.94
2018,4,17,13,30,908.0,129.0,1.5,13.3,891.0,947.47,713.67
2018,4,17,13,45,902.5,126.0,1.65,13.3,866.0,959.95,724.7
2018,4,17,14,0,897.0,123.0,1.8,13.3,841.0,968.96,733.5
2018,4,17,14,15,875.0,125.0,1.95,13.15,803.5,964.3,733.63
2018,4,17,14,30,853.0,127.0,2.1,13.0,766.0,966.14,738.35
2018,4,17,14,45,781.5,143.5,2.25,12.9,707.0,923.69,712.5
2018,4,17,15,0,710.0,160.0,2.4,12.8,648.0,884.95,689.12
2018,4,17,15,15,692.0,153.0,2.4,12.8,604.5,861.73,674.73
2018,4,17,15,30,674.0,146.0,2.4,12.8,561.0,835.72,658.17
2018,4,17,15,45,677.5,131.5,2.55,12.35,521.0,818.37,650.02
2018,4,17,16,0,681.0,117.0,2.7,11.9,481.0,797.79,639.26
2018,4,17,16,15,615.5,119.5,2.75,11.6,424.5,732.66,594.11
2018,4,17,16,30,550.0,122.0,2.8,11.3,368.0,666.98,547.61
2018,4,17,16,45,541.0,107.0,2.9,10.95,324.5,630.14,522.43
2018,4,17,17,0,532.0,92.0,3.0,10.6,281.0,591.47,494.68
2018,4,17,17,15,464.0,84.5,3.0,10.25,230.0,505.9,427.77
2018,4,17,17,30,396.0,77.0,3.0,9.9,179.0,431.82,367.22
2018,4,17,17,45,339.0,64.0,3.0,9.55,137.5,361.76,307.44
2018,4,17,18,0,282.0,51.0,3.0,9.2,96.0,295.29,248.18
2018,4,17,18,15,200.5,37.0,2.9,9.05,63.0,215.8,173.76
2018,4,17,18,30,119.0,23.0,2.8,8.9,30.0,129.13,45.38
2018,4,17,18,45,59.5,11.5,2.7,8.7,15.0,44.36,0.0
2018,4,17,19,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,6.8,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,6.9,3.0,0.0,0.0
2018,4,18,5,45,2.0,11.5,1.05,7.05,11.5,10.46,0.0
2018,4,18,6,0,0.0,20.0,0.9,7.2,20.0,17.63,7.88
2018,4,18,6,15,0.0,34.5,0.85,7.5,34.5,30.14,21.16
2018,4,18,6,30,0.0,49.0,0.8,7.8,49.0,42.46,32.87
2018,4,18,6,45,0.0,54.5,0.8,8.1,54.5,47.72,37.97
2018,4,18,7,0,0.0,60.0,0.8,8.4,60.0,52.85,42.73
2018,4,18,7,15,0.0,62.0,0.75,8.7,62.0,54.78,44.43
2018,4,18,7,30,0.0,64.0,0.7,9.0,64.0,56.55,45.88
2018,4,18,7,45,0.0,79.0,0.7,9.25,79.0,69.8,57.59
2018,4,18,8,0,0.0,94.0,0.7,9.5,94.0,82.37,68.49
2018,4,18,8,15,31.5,157.0,0.75,9.7,174.5,124.84,105.48
2018,4,18,8,30,63.0,220.0,0.8,9.9,255.0,165.35,139.88
2018,4,18,8,45,82.5,252.5,0.85,10.1,302.0,192.83,153.06
2018,4,18,9,0,102.0,285.0,0.9,10.3,349.0,224.66,176.06
2018,4,18,9,15,101.5,303.5,1.0,10.5,371.0,247.51,193.52
2018,4,18,9,30,101.0,322.0,1.1,10.7,393.0,270.51,211.63
2018,4,18,9,45,89.0,333.5,1.2,10.9,398.5,285.81,224.24
2018,4,18,10,0,77.0,345.0,1.3,11.1,404.0,299.74,235.66
2018,4,18,10,15,84.5,362.0,1.35,11.3,429.0,323.83,254.34
2018,4,18,10,30,92.0,379.0,1.4,11.5,454.0,348.99,273.73
2018,4,18,10,45,280.5,358.5,1.45,11.7,595.0,424.57,331.49
2018,4,18,11,0,469.0,338.0,1.5,11.9,736.0,527.12,409.56
2018,4,18,11,15,440.0,355.0,1.55,11.95,733.5,553.47,429.79
2018,4,18,11,30,411.0,372.0,1.6,12.0,731.0,576.99,447.92
2018,4,18,11,45,330.5,404.5,1.65,12.1,694.5,576.29,446.98
2018,4,18,12,0,250.0,437.0,1.7,12.2,658.0,568.38,440.35
2018,4,18,12,15,241.0,435.0,1.7,12.2,648.0,574.77,445.5
2018,4,18,12,30,232.0,433.0,1.7,12.2,638.0,581.5,450.68
2018,4,18,12,45,279.0,417.0,1.7,12.2,661.0,626.51,484.93
2018,4,18,13,0,326.0,401.0,1.7,12.2,684.0,667.45,515.79
2018,4,18,13,15,525.0,307.0,1.7,12.2,753.5,775.83,598.42
2018,4,18,13,30,724.0,213.0,1.7,12.2,823.0,883.44,677.62
2018,4,18,13,45,834.5,156.0,1.7,12.15,840.5,939.91,715.64
2018,4,18,14,0,945.0,99.0,1.7,12.1,858.0,990.28,749.81
2018,4,18,14,15,938.0,97.0,1.65,12.05,826.5,995.4,753.05
2018,4,18,14,30,931.0,95.0,1.6,12.0,795.0,996.92,754.62
2018,4,18,14,45,922.0,92.5,1.55,11.9,757.5,992.41,752.5
2018,4,18,15,0,913.0,90.0,1.5,11.8,720.0,984.38,748.26
2018,4,18,15,15,898.5,88.5,1.5,11.8,676.5,968.9,739.73
2018,4,18,15,30,884.0,87.0,1.5,11.8,633.0,950.25,729.22
2018,4,18,15,45,865.0,83.0,1.45,11.5,583.5,921.3,711.8
2018,4,18,16,0,846.0,79.0,1.4,11.2,534.0,889.59,692.47
2018,4,18,16,15,763.0,87.5,1.4,11.0,468.0,822.41,648.37
2018,4,18,16,30,680.0,96.0,1.4,10.8,402.0,751.53,600.73
2018,4,18,16,45,645.0,88.0,1.35,10.6,350.0,697.29,563.42
2018,4,18,17,0,610.0,80.0,1.3,10.4,298.0,642.46,524.35
2018,4,18,17,15,522.0,77.0,1.25,10.0,242.5,551.23,456.13
2018,4,18,17,30,434.0,74.0,1.2,9.6,187.0,457.31,382.93
2018,4,18,17,45,384.0,61.5,1.2,9.2,145.0,391.42,328.73
2018,4,18,18,0,334.0,49.0,1.2,8.8,103.0,328.43,273.86
2018,4,18,18,15,247.5,36.0,1.2,8.5,68.0,244.55,197.24
2018,4,18,18,30,161.0,23.0,1.2,8.2,33.0,155.89,69.43
2018,4,18,18,45,80.5,11.5,1.15,7.85,16.5,56.45,0.0
2018,4,18,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,19,5,15,16.5,3.0,2.5,6.15,2.5,0.0,0.0
2018,4,19,5,30,33.0,6.0,2.5,6.6,5.0,0.0,0.0
2018,4,19,5,45,163.0,18.5,2.5,7.0,30.5,16.83,0.0
2018,4,19,6,0,293.0,31.0,2.5,7.4,56.0,25.93,14.95
2018,4,19,6,15,404.5,40.5,2.6,7.95,100.5,32.7,23.4
2018,4,19,6,30,516.0,50.0,2.7,8.5,145.0,39.32,29.93
2018,4,19,6,45,584.0,57.0,2.75,9.05,196.5,43.5,33.97
2018,4,19,7,0,652.0,64.0,2.8,9.6,248.0,47.59,37.73
2018,4,19,7,15,697.5,69.0,2.85,10.1,302.0,49.89,39.72
2018,4,19,7,30,743.0,74.0,2.9,10.6,356.0,57.22,46.15
2018,4,19,7,45,776.0,78.0,2.95,11.1,409.5,58.78,47.3
2018,4,19,8,0,809.0,82.0,3.0,11.6,463.0,60.31,48.4
2018,4,19,8,15,833.0,85.5,3.05,12.0,514.5,61.32,49.04
2018,4,19,8,30,857.0,89.0,3.1,12.4,566.0,62.28,49.64
2018,4,19,8,45,874.5,91.0,3.1,12.75,613.0,117.3,66.6
2018,4,19,9,0,892.0,93.0,3.1,13.1,660.0,171.38,98.72
2018,4,19,9,15,906.0,94.5,3.15,13.35,702.5,226.34,141.48
2018,4,19,9,30,920.0,96.0,3.2,13.6,745.0,282.54,190.01
2018,4,19,9,45,932.5,96.5,3.2,13.85,782.5,338.62,240.27
2018,4,19,10,0,945.0,97.0,3.2,14.1,820.0,395.32,291.12
2018,4,19,10,15,953.0,97.5,3.3,14.25,850.0,450.67,340.51
2018,4,19,10,30,961.0,98.0,3.4,14.4,880.0,505.72,388.54
2018,4,19,10,45,966.0,98.0,3.45,14.6,902.5,558.37,433.34
2018,4,19,11,0,971.0,98.0,3.5,14.8,925.0,609.97,476.07
2018,4,19,11,15,972.5,99.0,3.6,14.9,939.0,659.08,516.1
2018,4,19,11,30,974.0,100.0,3.7,15.0,953.0,706.43,553.87
2018,4,19,11,45,974.0,100.5,3.75,15.1,959.5,750.4,588.14
2018,4,19,12,0,974.0,101.0,3.8,15.2,966.0,792.1,619.52
2018,4,19,12,15,970.0,103.0,3.85,15.25,963.5,829.74,646.37
2018,4,19,12,30,966.0,105.0,3.9,15.3,961.0,864.56,671.15
2018,4,19,12,45,960.0,106.5,3.95,15.3,950.5,894.35,692.45
2018,4,19,13,0,954.0,108.0,4.0,15.3,940.0,920.96,711.58
2018,4,19,13,15,949.5,107.5,4.05,15.3,922.5,943.64,728.04
2018,4,19,13,30,945.0,107.0,4.1,15.3,905.0,963.0,742.29
2018,4,19,13,45,938.5,106.0,4.1,15.35,880.5,976.61,752.25
2018,4,19,14,0,932.0,105.0,4.1,15.4,856.0,986.71,759.95
2018,4,19,14,15,923.0,104.0,4.1,15.3,824.0,990.94,764.18
2018,4,19,14,30,914.0,103.0,4.1,15.2,792.0,991.64,766.17
2018,4,19,14,45,903.0,101.0,4.1,15.15,754.0,985.82,763.67
2018,4,19,15,0,892.0,99.0,4.1,15.1,716.0,976.58,758.97
2018,4,19,15,15,878.0,96.5,4.1,15.1,673.0,960.57,749.53
2018,4,19,15,30,864.0,94.0,4.1,15.1,630.0,941.42,737.99
2018,4,19,15,45,844.0,92.0,4.0,14.8,582.5,923.85,727.91
2018,4,19,16,0,824.0,90.0,3.9,14.5,535.0,893.97,708.96
2018,4,19,16,15,797.5,86.5,3.85,14.25,483.5,853.83,682.57
2018,4,19,16,30,771.0,83.0,3.8,14.0,432.0,811.7,654.34
2018,4,19,16,45,735.5,78.5,3.75,13.7,379.0,758.88,617.56
2018,4,19,17,0,700.0,74.0,3.7,13.4,326.0,710.7,583.34
2018,4,19,17,15,649.0,68.5,3.6,12.9,273.5,643.42,533.18
2018,4,19,17,30,598.0,63.0,3.5,12.4,221.0,577.21,481.79
2018,4,19,17,45,521.0,56.0,3.45,11.95,171.5,491.34,411.99
2018,4,19,18,0,444.0,49.0,3.4,11.5,122.0,409.18,341.17
2018,4,19,18,15,325.5,38.0,3.3,11.15,81.5,299.86,242.76
2018,4,19,18,30,207.0,27.0,3.2,10.8,41.0,192.54,99.46
2018,4,19,18,45,108.0,14.5,3.1,10.4,21.5,75.05,0.0
2018,4,19,19,0,9.0,2.0,3.0,10.0,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.95,9.9,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,20,5,15,18.0,2.5,2.85,8.7,2.5,0.0,0.0
2018,4,20,5,30,36.0,5.0,2.8,9.1,5.0,4.55,0.0
2018,4,20,5,45,164.5,18.5,2.8,9.5,31.5,16.83,0.0
2018,4,20,6,0,293.0,32.0,2.8,9.9,58.0,26.68,15.92
2018,4,20,6,15,399.0,41.5,2.75,10.55,102.0,33.4,23.83
2018,4,20,6,30,505.0,51.0,2.7,11.2,146.0,39.97,30.21
2018,4,20,6,45,572.0,58.0,2.6,11.8,197.0,44.11,34.15
2018,4,20,7,0,639.0,65.0,2.5,12.4,248.0,48.15,37.81
2018,4,20,7,15,683.0,69.5,2.45,12.8,300.5,50.03,39.41
2018,4,20,7,30,727.0,74.0,2.4,13.2,353.0,56.95,45.41
2018,4,20,7,45,758.0,78.0,2.35,13.6,405.0,58.49,46.56
2018,4,20,8,0,789.0,82.0,2.3,14.0,457.0,59.98,47.63
2018,4,20,8,15,811.5,85.0,2.25,14.5,506.5,60.61,47.91
2018,4,20,8,30,834.0,88.0,2.2,15.0,556.0,61.2,48.16
2018,4,20,8,45,851.0,91.0,2.2,15.5,602.5,110.06,59.27
2018,4,20,9,0,868.0,94.0,2.2,16.0,649.0,172.73,99.26
2018,4,20,9,15,883.5,95.0,2.2,16.25,691.0,226.25,140.63
2018,4,20,9,30,899.0,96.0,2.2,16.5,733.0,281.16,187.4
2018,4,20,9,45,912.5,95.0,2.25,16.75,769.5,335.22,235.19
2018,4,20,10,0,926.0,94.0,2.3,17.0,806.0,389.97,283.58
2018,4,20,10,15,932.0,95.5,2.35,17.15,835.0,444.2,331.03
2018,4,20,10,30,938.0,97.0,2.4,17.3,864.0,497.96,376.93
2018,4,20,10,45,942.5,98.5,2.45,17.4,886.5,550.33,420.59
2018,4,20,11,0,947.0,100.0,2.5,17.5,909.0,601.67,462.25
2018,4,20,11,15,949.0,100.5,2.55,17.55,923.0,649.48,500.32
2018,4,20,11,30,951.0,101.0,2.6,17.6,937.0,695.61,536.23
2018,4,20,11,45,951.5,101.5,2.7,17.7,943.5,738.86,569.44
2018,4,20,12,0,952.0,102.0,2.8,17.8,950.0,779.95,599.9
2018,4,20,12,15,952.0,102.0,2.85,17.75,949.0,817.88,626.63
2018,4,20,12,30,952.0,102.0,2.9,17.7,948.0,853.26,651.51
2018,4,20,12,45,950.0,102.0,3.0,17.65,939.5,884.3,673.71
2018,4,20,13,0,948.0,102.0,3.1,17.6,931.0,912.38,693.94
2018,4,20,13,15,944.0,101.5,3.15,17.45,914.0,935.13,710.53
2018,4,20,13,30,940.0,101.0,3.2,17.3,897.0,954.59,725.02
2018,4,20,13,45,934.0,100.0,3.25,17.15,873.0,968.35,735.77
2018,4,20,14,0,928.0,99.0,3.3,17.0,849.0,978.62,744.36
2018,4,20,14,15,920.0,97.5,3.35,16.8,817.5,982.98,749.25
2018,4,20,14,30,912.0,96.0,3.4,16.6,786.0,983.82,751.96
2018,4,20,14,45,900.5,95.0,3.45,16.4,749.0,978.42,750.56
2018,4,20,15,0,889.0,94.0,3.5,16.2,712.0,969.64,747.02
2018,4,20,15,15,875.5,92.0,3.5,16.2,669.5,954.52,738.3
2018,4,20,15,30,862.0,90.0,3.5,16.2,627.0,936.28,727.54
2018,4,20,15,45,843.0,87.5,3.5,15.65,579.5,918.81,718.89
2018,4,20,16,0,824.0,85.0,3.5,15.1,532.0,889.14,701.47
2018,4,20,16,15,800.0,81.5,3.45,14.75,482.0,851.19,677.09
2018,4,20,16,30,776.0,78.0,3.4,14.4,432.0,811.19,650.85
2018,4,20,16,45,743.0,74.0,3.4,14.05,380.0,761.01,616.67
2018,4,20,17,0,710.0,70.0,3.4,13.7,328.0,709.83,580.73
2018,4,20,17,15,663.0,64.5,3.4,13.25,275.5,650.23,537.07
2018,4,20,17,30,616.0,59.0,3.4,12.8,223.0,586.69,488.3
2018,4,20,17,45,545.5,52.0,3.35,12.3,174.0,505.07,422.4
2018,4,20,18,0,475.0,45.0,3.3,11.8,125.0,427.07,355.81
2018,4,20,18,15,362.5,35.5,3.3,11.45,84.0,322.6,261.89
2018,4,20,18,30,250.0,26.0,3.3,11.1,43.0,217.15,124.6
2018,4,20,18,45,132.5,14.0,3.3,10.75,22.5,88.83,0.0
2018,4,20,19,0,15.0,2.0,3.3,10.4,2.0,0.0,0.0
2018,4,20,19,15,7.5,1.0,3.35,10.3,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,21,5,15,21.5,3.0,3.15,9.0,3.0,0.0,0.0
2018,4,21,5,30,43.0,6.0,3.2,9.4,6.0,5.46,0.0
2018,4,21,5,45,176.5,19.0,3.2,9.85,33.5,15.98,0.0
2018,4,21,6,0,310.0,32.0,3.2,10.3,61.0,26.49,16.16
2018,4,21,6,15,412.5,41.0,3.1,10.8,105.0,32.79,23.33
2018,4,21,6,30,515.0,50.0,3.0,11.3,149.0,38.96,29.32
2018,4,21,6,45,580.5,56.0,2.9,11.85,199.5,42.33,32.56
2018,4,21,7,0,646.0,62.0,2.8,12.4,250.0,45.67,35.58
2018,4,21,7,15,690.5,67.0,2.65,12.9,303.0,52.65,41.73
2018,4,21,7,30,735.0,72.0,2.5,13.4,356.0,55.23,43.83
2018,4,21,7,45,767.0,75.5,2.35,13.9,408.5,56.47,44.7
2018,4,21,8,0,799.0,79.0,2.2,14.4,461.0,57.68,45.52
2018,4,21,8,15,821.5,82.0,2.05,14.85,511.0,58.41,45.9
2018,4,21,8,30,844.0,85.0,1.9,15.3,561.0,59.82,46.89
2018,4,21,8,45,862.0,86.5,1.8,15.75,607.5,120.42,66.22
2018,4,21,9,0,880.0,88.0,1.7,16.2,654.0,173.4,98.79
2018,4,21,9,15,894.0,90.0,1.7,16.55,696.5,227.9,141.25
2018,4,21,9,30,908.0,92.0,1.7,16.9,739.0,283.66,188.67
2018,4,21,9,45,918.5,93.5,1.65,17.25,775.5,339.1,237.16
2018,4,21,10,0,929.0,95.0,1.6,17.6,812.0,394.98,285.7
2018,4,21,10,15,935.5,96.5,1.65,17.85,841.5,449.51,332.62
2018,4,21,10,30,942.0,98.0,1.7,18.1,871.0,503.63,377.98
2018,4,21,10,45,947.0,99.0,1.7,18.3,893.5,555.98,420.55
2018,4,21,11,0,952.0,100.0,1.7,18.5,916.0,607.34,461.04
2018,4,21,11,15,954.5,100.5,1.75,18.65,930.5,655.59,498.5
2018,4,21,11,30,957.0,101.0,1.8,18.8,945.0,702.21,533.81
2018,4,21,11,45,957.5,102.0,1.9,18.9,952.0,746.07,566.84
2018,4,21,12,0,958.0,103.0,2.0,19.0,959.0,787.77,597.06
2018,4,21,12,15,957.0,104.0,2.1,19.0,958.0,826.01,623.74
2018,4,21,12,30,956.0,105.0,2.2,19.0,957.0,861.67,648.63
2018,4,21,12,45,953.5,105.0,2.3,19.0,948.0,892.41,670.19
2018,4,21,13,0,951.0,105.0,2.4,19.0,939.0,920.15,689.81
2018,4,21,13,15,947.0,105.0,2.45,18.95,922.5,943.46,706.23
2018,4,21,13,30,943.0,105.0,2.5,18.9,906.0,963.5,720.6
2018,4,21,13,45,938.0,103.5,2.6,18.85,882.0,977.72,731.72
2018,4,21,14,0,933.0,102.0,2.7,18.8,858.0,988.47,740.73
2018,4,21,14,15,925.0,101.0,2.75,18.65,827.0,993.43,745.88
2018,4,21,14,30,917.0,100.0,2.8,18.5,796.0,994.87,748.9
2018,4,21,14,45,906.5,98.5,2.9,18.35,759.0,989.89,748.25
2018,4,21,15,0,896.0,97.0,3.0,18.2,722.0,981.5,745.45
2018,4,21,15,15,882.0,95.0,3.0,18.2,679.0,965.88,736.6
2018,4,21,15,30,868.0,93.0,3.0,18.2,636.0,947.13,725.74
2018,4,21,15,45,849.5,90.5,3.1,17.65,588.5,930.17,718.46
2018,4,21,16,0,831.0,88.0,3.2,17.1,541.0,900.84,702.36
2018,4,21,16,15,805.5,85.0,3.25,16.7,490.5,861.97,678.51
2018,4,21,16,30,780.0,82.0,3.3,16.3,440.0,821.08,652.72
2018,4,21,16,45,745.5,78.5,3.3,15.9,387.5,770.01,618.45
2018,4,21,17,0,711.0,75.0,3.3,15.5,335.0,723.5,586.6
2018,4,21,17,15,660.5,70.0,3.3,14.95,282.0,656.76,538.25
2018,4,21,17,30,610.0,65.0,3.3,14.4,229.0,590.99,488.51
2018,4,21,17,45,533.0,57.5,3.3,13.85,178.5,503.74,418.98
2018,4,21,18,0,456.0,50.0,3.3,13.3,128.0,420.29,348.47
2018,4,21,18,15,335.5,39.5,3.3,12.9,86.5,309.22,250.4
2018,4,21,18,30,215.0,29.0,3.3,12.5,45.0,203.52,124.58
2018,4,21,18,45,112.0,15.5,3.3,12.05,23.5,78.59,0.0
2018,4,21,19,0,9.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,4,21,19,15,4.5,1.0,3.25,11.45,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,22,5,15,14.0,4.0,3.0,9.5,4.0,0.0,0.0
2018,4,22,5,30,28.0,8.0,3.0,9.9,8.0,7.28,0.0
2018,4,22,5,45,128.5,24.0,3.0,10.3,35.0,19.06,0.0
2018,4,22,6,0,229.0,40.0,3.0,10.7,62.0,31.34,20.51
2018,4,22,6,15,295.0,49.0,2.9,11.05,95.5,37.7,27.7
2018,4,22,6,30,361.0,58.0,2.8,11.4,129.0,43.9,33.76
2018,4,22,6,45,448.5,69.0,2.7,11.8,183.5,52.5,41.71
2018,4,22,7,0,536.0,80.0,2.6,12.2,238.0,59.46,47.98
2018,4,22,7,15,603.5,87.5,2.45,12.65,297.5,63.2,51.19
2018,4,22,7,30,671.0,95.0,2.3,13.1,357.0,66.81,54.17
2018,4,22,7,45,707.5,99.0,2.2,13.5,409.5,67.46,54.48
2018,4,22,8,0,744.0,103.0,2.1,13.9,462.0,68.1,54.77
2018,4,22,8,15,728.0,115.5,2.05,14.45,497.0,73.99,59.59
2018,4,22,8,30,712.0,128.0,2.0,15.0,532.0,83.18,67.23
2018,4,22,8,45,670.5,152.0,1.95,15.55,557.0,139.25,87.02
2018,4,22,9,0,629.0,176.0,1.9,16.1,582.0,191.61,124.01
2018,4,22,9,15,621.5,194.0,1.85,16.6,616.5,241.75,163.75
2018,4,22,9,30,614.0,212.0,1.8,17.1,651.0,291.39,205.35
2018,4,22,9,45,541.0,253.0,1.75,17.55,654.0,338.86,247.5
2018,4,22,10,0,468.0,294.0,1.7,18.0,657.0,377.63,281.41
2018,4,22,10,15,447.0,316.5,1.7,18.35,673.5,416.64,313.36
2018,4,22,10,30,426.0,339.0,1.7,18.7,690.0,453.73,342.82
2018,4,22,10,45,394.5,363.0,1.65,19.0,694.5,489.31,370.02
2018,4,22,11,0,363.0,387.0,1.6,19.3,699.0,516.75,390.36
2018,4,22,11,15,313.0,402.0,1.65,19.45,674.5,523.38,395.68
2018,4,22,11,30,263.0,417.0,1.7,19.6,650.0,525.51,397.34
2018,4,22,11,45,165.0,407.5,1.75,19.7,554.0,470.08,356.56
2018,4,22,12,0,67.0,398.0,1.8,19.8,458.0,401.58,305.17
2018,4,22,12,15,153.0,384.5,1.9,19.8,521.5,466.39,355.69
2018,4,22,12,30,239.0,371.0,2.0,19.8,585.0,538.94,410.66
2018,4,22,12,45,533.0,275.5,2.1,19.8,746.0,715.48,543.42
2018,4,22,13,0,827.0,180.0,2.2,19.8,907.0,895.56,671.06
2018,4,22,13,15,750.0,215.0,2.25,19.75,865.5,893.26,668.73
2018,4,22,13,30,673.0,250.0,2.3,19.7,824.0,880.55,660.15
2018,4,22,13,45,702.5,226.5,2.3,19.7,811.0,903.47,677.57
2018,4,22,14,0,732.0,203.0,2.3,19.7,798.0,923.46,691.62
2018,4,22,14,15,716.5,199.0,2.35,19.6,763.5,918.24,689.62
2018,4,22,14,30,701.0,195.0,2.4,19.5,729.0,909.74,685.76
2018,4,22,14,45,726.0,173.5,2.4,19.4,703.0,917.95,692.94
2018,4,22,15,0,751.0,152.0,2.4,19.3,677.0,922.3,697.52
2018,4,22,15,15,781.5,131.5,2.4,19.3,649.0,923.19,699.71
2018,4,22,15,30,812.0,111.0,2.4,19.3,621.0,926.6,703.82
2018,4,22,15,45,790.5,108.0,2.45,19.45,573.5,897.2,685.66
2018,4,22,16,0,769.0,105.0,2.5,19.6,526.0,865.22,665.88
2018,4,22,16,15,687.0,111.5,2.6,19.2,461.5,793.45,619.31
2018,4,22,16,30,605.0,118.0,2.7,18.8,397.0,716.24,567.48
2018,4,22,16,45,534.0,113.0,2.75,18.45,338.0,635.68,510.89
2018,4,22,17,0,463.0,108.0,2.8,18.1,279.0,550.26,448.42
2018,4,22,17,15,500.5,91.0,2.85,17.35,249.5,553.8,453.88
2018,4,22,17,30,538.0,74.0,2.9,16.6,220.0,546.97,449.79
2018,4,22,17,45,431.0,65.0,3.0,15.85,166.0,437.54,362.54
2018,4,22,18,0,324.0,56.0,3.1,15.1,112.0,332.95,274.99
2018,4,22,18,15,239.5,43.0,3.05,14.65,77.0,250.44,201.63
2018,4,22,18,30,155.0,30.0,3.0,14.2,42.0,169.29,107.96
2018,4,22,18,45,80.0,16.0,3.0,13.75,22.0,60.74,0.0
2018,4,22,19,0,5.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,4,22,19,15,2.5,1.0,2.9,13.2,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,4,23,5,15,14.5,4.0,0.5,11.85,4.0,0.0,0.0
2018,4,23,5,30,29.0,8.0,0.5,12.1,8.0,7.28,0.0
2018,4,23,5,45,127.5,23.5,0.45,12.35,35.0,18.6,0.0
2018,4,23,6,0,226.0,39.0,0.4,12.6,62.0,30.47,20.0
2018,4,23,6,15,326.5,51.0,0.45,13.0,105.5,39.26,28.99
2018,4,23,6,30,427.0,63.0,0.5,13.4,149.0,49.77,38.78
2018,4,23,6,45,495.5,72.0,0.5,13.8,199.5,55.08,43.72
2018,4,23,7,0,564.0,81.0,0.5,14.2,250.0,60.22,48.29
2018,4,23,7,15,612.0,87.5,0.45,14.65,302.5,63.03,50.63
2018,4,23,7,30,660.0,94.0,0.4,15.1,355.0,65.75,52.79
2018,4,23,7,45,694.5,100.0,0.4,15.55,407.5,67.88,54.36
2018,4,23,8,0,729.0,106.0,0.4,16.0,460.0,69.87,55.8
2018,4,23,8,15,754.5,109.5,0.4,16.4,509.5,69.95,55.57
2018,4,23,8,30,780.0,113.0,0.4,16.8,559.0,85.18,68.35
2018,4,23,8,45,799.0,117.0,0.35,17.25,605.5,134.78,77.24
2018,4,23,9,0,818.0,121.0,0.3,17.7,652.0,186.8,110.19
2018,4,23,9,15,836.0,121.0,0.25,18.05,693.5,237.88,149.21
2018,4,23,9,30,854.0,121.0,0.2,18.4,735.0,290.82,192.66
2018,4,23,9,45,868.5,121.5,0.2,18.75,772.0,344.72,237.89
2018,4,23,10,0,883.0,122.0,0.2,19.1,809.0,405.28,287.47
2018,4,23,10,15,890.5,123.5,0.2,19.35,838.0,458.04,330.42
2018,4,23,10,30,898.0,125.0,0.2,19.6,867.0,510.55,371.9
2018,4,23,10,45,903.0,126.5,0.25,19.8,889.0,561.34,411.35
2018,4,23,11,0,908.0,128.0,0.3,20.0,911.0,611.23,448.99
2018,4,23,11,15,910.5,128.5,0.4,20.05,925.0,657.74,484.21
2018,4,23,11,30,913.0,129.0,0.5,20.1,939.0,702.71,517.68
2018,4,23,11,45,913.5,130.0,0.55,20.2,945.5,745.03,547.88
2018,4,23,12,0,914.0,131.0,0.6,20.3,952.0,785.32,576.14
2018,4,23,12,15,915.5,129.5,0.7,20.3,951.0,822.01,601.23
2018,4,23,12,30,917.0,128.0,0.8,20.3,950.0,856.33,624.77
2018,4,23,12,45,916.5,126.0,0.85,20.3,941.0,885.98,644.48
2018,4,23,13,0,916.0,124.0,0.9,20.3,932.0,912.78,662.45
2018,4,23,13,15,911.5,124.0,1.0,20.2,915.5,935.03,678.74
2018,4,23,13,30,907.0,124.0,1.1,20.1,899.0,954.09,693.17
2018,4,23,13,45,901.0,122.5,1.2,20.05,874.5,967.02,703.71
2018,4,23,14,0,895.0,121.0,1.3,20.0,850.0,976.56,712.29
2018,4,23,14,15,886.0,119.5,1.35,19.85,819.0,979.87,716.51
2018,4,23,14,30,877.0,118.0,1.4,19.7,788.0,979.76,718.76
2018,4,23,14,45,864.5,116.0,1.45,19.5,750.0,972.37,716.63
2018,4,23,15,0,852.0,114.0,1.5,19.3,712.0,971.88,719.19
2018,4,23,15,15,837.5,111.0,1.5,19.3,669.5,954.98,709.79
2018,4,23,15,30,823.0,108.0,1.5,19.3,627.0,934.96,698.61
2018,4,23,15,45,802.0,105.5,1.65,18.85,580.0,906.44,684.91
2018,4,23,16,0,781.0,103.0,1.8,18.4,533.0,875.31,669.05
2018,4,23,16,15,753.5,99.5,1.8,18.2,482.5,840.07,647.65
2018,4,23,16,30,726.0,96.0,1.8,18.0,432.0,798.15,621.2
2018,4,23,16,45,689.5,91.0,1.85,17.85,380.0,745.01,586.44
2018,4,23,17,0,653.0,86.0,1.9,17.7,328.0,691.25,550.13
2018,4,23,17,15,604.0,79.5,1.9,16.9,276.5,625.14,504.03
2018,4,23,17,30,555.0,73.0,1.9,16.1,225.0,559.91,456.4
2018,4,23,17,45,483.5,64.0,1.9,15.35,176.5,476.26,391.55
2018,4,23,18,0,412.0,55.0,1.9,14.6,128.0,396.0,325.04
2018,4,23,18,15,306.0,42.5,1.9,14.1,87.0,293.68,236.62
2018,4,23,18,30,200.0,30.0,1.9,13.6,46.0,198.52,132.96
2018,4,23,18,45,104.0,16.0,1.85,13.15,24.0,74.75,0.0
2018,4,23,19,0,8.0,2.0,1.8,12.7,2.0,0.0,0.0
2018,4,23,19,15,4.0,1.0,1.75,12.55,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,24,5,15,0.5,2.0,1.15,10.75,2.0,0.0,0.0
2018,4,24,5,30,1.0,4.0,1.1,10.9,4.0,3.64,0.0
2018,4,24,5,45,0.5,13.0,1.1,11.05,13.0,11.44,0.0
2018,4,24,6,0,0.0,22.0,1.1,11.2,22.0,19.38,10.88
2018,4,24,6,15,0.0,34.0,1.05,11.45,34.0,29.99,21.01
2018,4,24,6,30,0.0,46.0,1.0,11.7,46.0,40.56,30.85
2018,4,24,6,45,3.5,66.0,1.0,11.95,67.0,57.19,45.95
2018,4,24,7,0,7.0,86.0,1.0,12.2,88.0,73.57,60.58
2018,4,24,7,15,3.5,70.0,0.95,12.6,71.0,61.82,49.93
2018,4,24,7,30,0.0,54.0,0.9,13.0,54.0,47.68,37.16
2018,4,24,7,45,3.0,97.0,0.9,13.35,98.5,84.54,69.55
2018,4,24,8,0,6.0,140.0,0.9,13.7,143.0,118.31,98.45
