Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,8,15,12.0,165.5,1.0,14.05,172.0,138.07,114.85
2018,4,24,8,30,18.0,191.0,1.1,14.4,201.0,157.98,125.24
2018,4,24,8,45,25.0,218.5,1.15,14.7,234.0,181.64,142.99
2018,4,24,9,0,32.0,246.0,1.2,15.0,267.0,195.44,152.85
2018,4,24,9,15,33.5,262.5,1.25,15.2,285.5,212.36,165.72
2018,4,24,9,30,35.0,279.0,1.3,15.4,304.0,229.68,178.96
2018,4,24,9,45,56.5,309.0,1.4,15.6,352.0,262.86,204.04
2018,4,24,10,0,78.0,339.0,1.5,15.8,400.0,299.01,231.43
2018,4,24,10,15,135.0,367.0,1.5,15.9,477.0,343.82,264.96
2018,4,24,10,30,192.0,395.0,1.5,16.0,554.0,403.15,309.53
2018,4,24,10,45,174.0,392.5,1.5,16.1,539.5,408.3,313.75
2018,4,24,11,0,156.0,390.0,1.5,16.2,525.0,411.11,316.25
2018,4,24,11,15,345.5,336.0,1.55,16.25,641.5,492.08,379.06
2018,4,24,11,30,535.0,282.0,1.6,16.3,758.0,591.61,454.56
2018,4,24,11,45,624.0,256.5,1.6,16.3,815.5,659.84,505.02
2018,4,24,12,0,713.0,231.0,1.6,16.3,873.0,734.44,559.36
2018,4,24,12,15,755.0,213.5,1.65,16.3,893.0,784.08,595.4
2018,4,24,12,30,797.0,196.0,1.7,16.3,913.0,830.3,629.07
2018,4,24,12,45,674.0,237.0,1.75,16.25,839.0,801.27,607.8
2018,4,24,13,0,551.0,278.0,1.8,16.2,765.0,757.98,576.94
2018,4,24,13,15,489.5,296.5,1.8,16.1,723.5,742.2,565.89
2018,4,24,13,30,428.0,315.0,1.8,16.0,682.0,722.18,551.41
2018,4,24,13,45,504.5,288.0,1.85,15.85,709.0,780.83,596.04
2018,4,24,14,0,581.0,261.0,1.9,15.7,736.0,838.81,639.16
2018,4,24,14,15,496.5,281.5,1.9,15.5,677.0,792.09,605.7
2018,4,24,14,30,412.0,302.0,1.9,15.3,618.0,741.83,570.24
2018,4,24,14,45,461.0,271.5,1.85,15.05,609.0,764.2,589.42
2018,4,24,15,0,510.0,241.0,1.8,14.8,600.0,783.61,605.93
2018,4,24,15,15,556.5,208.0,1.8,14.8,578.5,794.3,616.39
2018,4,24,15,30,603.0,175.0,1.8,14.8,557.0,809.1,629.12
2018,4,24,15,45,498.5,188.5,1.75,14.15,488.5,715.32,563.43
2018,4,24,16,0,394.0,202.0,1.7,13.5,420.0,630.21,502.12
2018,4,24,16,15,313.5,196.0,1.65,13.1,359.5,528.34,427.01
2018,4,24,16,30,233.0,190.0,1.6,12.7,299.0,447.48,365.2
2018,4,24,16,45,201.0,168.0,1.55,12.3,254.0,374.1,309.16
2018,4,24,17,0,169.0,146.0,1.5,11.9,209.0,318.71,265.58
2018,4,24,17,15,143.5,121.0,1.5,11.55,169.0,265.14,222.41
2018,4,24,17,30,118.0,96.0,1.5,11.2,129.0,211.81,178.14
2018,4,24,17,45,72.0,76.5,1.45,10.85,95.5,151.82,126.28
2018,4,24,18,0,26.0,57.0,1.4,10.5,62.0,82.51,65.62
2018,4,24,18,15,16.5,40.5,1.4,10.2,43.5,57.6,43.17
2018,4,24,18,30,7.0,24.0,1.4,9.9,25.0,31.26,17.27
2018,4,24,18,45,6.0,13.5,1.35,9.6,14.0,15.76,0.0
2018,4,24,19,0,5.0,3.0,1.3,9.3,3.0,0.0,0.0
2018,4,24,19,15,2.5,1.5,1.25,9.2,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,25,5,15,15.0,4.5,1.2,7.3,4.5,0.0,0.0
2018,4,25,5,30,30.0,9.0,1.2,7.7,9.0,8.19,0.0
2018,4,25,5,45,111.0,23.5,1.2,8.1,34.0,18.49,2.64
2018,4,25,6,0,192.0,38.0,1.2,8.5,59.0,29.48,19.9
2018,4,25,6,15,277.5,51.0,1.15,8.95,99.5,38.98,29.32
2018,4,25,6,30,363.0,64.0,1.1,9.4,140.0,48.19,38.04
2018,4,25,6,45,218.5,86.0,1.05,9.9,135.5,65.73,54.03
2018,4,25,7,0,74.0,108.0,1.0,10.4,131.0,87.08,73.08
2018,4,25,7,15,84.0,126.5,0.95,11.0,157.0,96.72,81.32
2018,4,25,7,30,94.0,145.0,0.9,11.6,183.0,109.31,91.96
2018,4,25,7,45,138.0,161.0,0.85,12.15,225.0,120.26,100.97
2018,4,25,8,0,182.0,177.0,0.8,12.7,267.0,130.93,109.57
2018,4,25,8,15,137.0,211.5,0.8,13.15,283.0,151.22,126.32
2018,4,25,8,30,92.0,246.0,0.8,13.6,299.0,184.07,145.37
2018,4,25,8,45,138.0,263.5,0.8,14.0,350.5,198.45,152.14
2018,4,25,9,0,184.0,281.0,0.8,14.4,402.0,228.72,172.37
2018,4,25,9,15,349.5,262.0,0.9,14.7,509.0,253.41,184.58
2018,4,25,9,30,515.0,243.0,1.0,15.0,616.0,296.74,214.02
2018,4,25,9,45,697.5,186.0,1.1,15.3,717.5,341.31,246.83
2018,4,25,10,0,880.0,129.0,1.2,15.6,819.0,409.72,300.23
2018,4,25,10,15,894.5,127.5,1.25,15.75,850.5,468.25,349.31
2018,4,25,10,30,909.0,126.0,1.3,15.9,882.0,521.84,393.67
2018,4,25,10,45,914.0,126.5,1.4,16.1,903.5,572.28,434.81
2018,4,25,11,0,919.0,127.0,1.5,16.3,925.0,621.77,474.15
2018,4,25,11,15,922.0,128.0,1.5,16.35,939.5,669.32,510.63
2018,4,25,11,30,925.0,129.0,1.5,16.4,954.0,715.37,545.07
2018,4,25,11,45,925.5,128.5,1.55,16.45,959.5,756.77,575.91
2018,4,25,12,0,926.0,128.0,1.6,16.5,965.0,796.07,604.42
2018,4,25,12,15,927.0,127.5,1.6,16.45,964.5,833.49,629.67
2018,4,25,12,30,928.0,127.0,1.6,16.4,964.0,868.51,653.17
2018,4,25,12,45,927.5,125.0,1.65,16.4,954.5,898.34,673.59
2018,4,25,13,0,927.0,123.0,1.7,16.4,945.0,925.3,692.17
2018,4,25,13,15,922.5,122.0,1.7,16.25,927.5,946.68,706.89
2018,4,25,13,30,918.0,121.0,1.7,16.1,910.0,964.81,719.6
2018,4,25,13,45,911.5,120.0,1.75,16.0,885.5,977.77,729.6
2018,4,25,14,0,905.0,119.0,1.8,15.9,861.0,987.33,737.58
2018,4,25,14,15,897.0,117.5,1.85,15.7,830.0,991.52,742.49
2018,4,25,14,30,889.0,116.0,1.9,15.5,799.0,992.28,745.35
2018,4,25,14,45,877.5,114.0,1.9,15.3,761.5,985.73,742.91
2018,4,25,15,0,866.0,112.0,1.9,15.1,724.0,986.02,745.26
2018,4,25,15,15,851.5,109.0,1.9,15.1,681.0,968.92,735.5
2018,4,25,15,30,837.0,106.0,1.9,15.1,638.0,948.68,723.87
2018,4,25,15,45,817.0,103.0,1.95,14.55,590.5,920.24,708.73
2018,4,25,16,0,797.0,100.0,2.0,14.0,543.0,889.15,691.58
2018,4,25,16,15,770.0,96.5,2.0,13.75,492.0,848.61,666.18
2018,4,25,16,30,743.0,93.0,2.0,13.5,441.0,811.62,642.95
2018,4,25,16,45,707.5,88.0,2.0,13.2,388.5,758.83,607.7
2018,4,25,17,0,672.0,83.0,2.0,12.9,336.0,705.35,570.99
2018,4,25,17,15,621.5,77.5,2.0,12.4,284.0,638.65,523.23
2018,4,25,17,30,571.0,72.0,2.0,11.9,232.0,572.91,474.11
2018,4,25,17,45,497.0,64.0,1.95,11.4,182.5,487.9,406.91
2018,4,25,18,0,423.0,56.0,1.9,10.9,133.0,406.36,338.42
2018,4,25,18,15,310.5,44.0,1.85,10.55,91.0,299.06,245.1
2018,4,25,18,30,198.0,32.0,1.8,10.2,49.0,203.42,146.55
2018,4,25,18,45,106.0,18.0,1.8,9.85,26.5,78.05,0.0
2018,4,25,19,0,14.0,4.0,1.8,9.5,4.0,0.0,0.0
2018,4,25,19,15,7.0,2.0,1.75,9.35,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,1.85,7.2,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,1.9,7.5,4.0,3.64,0.0
2018,4,26,5,45,3.0,8.0,1.95,7.8,8.0,7.16,0.0
2018,4,26,6,0,0.0,12.0,2.0,8.1,12.0,10.54,3.55
2018,4,26,6,15,0.0,19.0,2.05,8.4,19.0,16.7,9.41
2018,4,26,6,30,0.0,26.0,2.1,8.7,26.0,22.88,15.21
2018,4,26,6,45,0.0,35.0,2.1,9.05,35.0,30.83,22.56
2018,4,26,7,0,0.0,44.0,2.1,9.4,44.0,38.8,29.8
2018,4,26,7,15,0.0,52.0,2.1,9.7,52.0,45.9,36.14
2018,4,26,7,30,0.0,60.0,2.1,10.0,60.0,53.0,42.39
2018,4,26,7,45,0.0,71.5,2.15,10.35,71.5,63.23,51.34
2018,4,26,8,0,0.0,83.0,2.2,10.7,83.0,73.47,60.18
2018,4,26,8,15,0.0,100.0,2.2,10.95,100.0,87.82,72.56
2018,4,26,8,30,0.0,117.0,2.2,11.2,117.0,101.89,80.75
2018,4,26,8,45,2.5,148.5,2.2,11.5,150.0,127.77,101.79
2018,4,26,9,0,5.0,180.0,2.2,11.8,183.0,153.86,122.66
2018,4,26,9,15,18.0,226.0,2.25,12.05,239.0,193.46,153.84
2018,4,26,9,30,31.0,272.0,2.3,12.3,295.0,224.47,177.8
2018,4,26,9,45,223.0,282.5,2.3,12.6,457.0,278.41,215.11
2018,4,26,10,0,415.0,293.0,2.3,12.9,619.0,364.6,279.91
2018,4,26,10,15,661.5,205.5,2.35,13.1,747.5,426.35,327.37
2018,4,26,10,30,908.0,118.0,2.4,13.3,876.0,517.99,399.6
2018,4,26,10,45,913.5,119.5,2.45,13.5,898.5,569.21,441.96
2018,4,26,11,0,919.0,121.0,2.5,13.7,921.0,619.56,482.7
2018,4,26,11,15,922.0,121.0,2.55,13.75,935.0,666.12,519.89
2018,4,26,11,30,925.0,121.0,2.6,13.8,949.0,711.15,555.09
2018,4,26,11,45,927.0,121.5,2.65,13.9,956.0,754.21,587.99
2018,4,26,12,0,929.0,122.0,2.7,14.0,963.0,795.31,618.24
2018,4,26,12,15,929.5,121.0,2.75,14.0,962.0,831.82,644.07
2018,4,26,12,30,930.0,120.0,2.8,14.0,961.0,865.86,668.12
2018,4,26,12,45,929.0,119.5,2.85,13.95,952.5,896.49,689.9
2018,4,26,13,0,928.0,119.0,2.9,13.9,944.0,924.29,709.76
2018,4,26,13,15,925.0,118.0,2.95,13.85,927.5,946.86,726.09
2018,4,26,13,30,922.0,117.0,3.0,13.8,911.0,966.25,740.38
2018,4,26,13,45,916.5,115.5,3.0,13.75,887.0,979.54,750.21
2018,4,26,14,0,911.0,114.0,3.0,13.7,863.0,989.43,757.9
2018,4,26,14,15,903.0,112.5,3.05,13.6,832.0,993.51,762.38
2018,4,26,14,30,895.0,111.0,3.1,13.5,801.0,994.14,764.71
2018,4,26,14,45,884.0,109.5,3.1,13.4,764.0,988.49,762.48
2018,4,26,15,0,873.0,108.0,3.1,13.3,727.0,979.51,758.16
2018,4,26,15,15,859.0,105.5,3.1,13.3,684.5,973.37,755.71
2018,4,26,15,30,845.0,103.0,3.1,13.3,642.0,954.07,744.16
2018,4,26,15,45,826.0,100.5,3.1,12.95,595.0,927.03,728.26
2018,4,26,16,0,807.0,98.0,3.1,12.6,548.0,897.3,710.38
2018,4,26,16,15,782.5,94.5,3.05,12.35,498.0,858.85,685.38
2018,4,26,16,30,758.0,91.0,3.0,12.1,448.0,818.36,658.58
2018,4,26,16,45,722.0,86.5,3.0,11.85,395.0,770.52,626.05
2018,4,26,17,0,686.0,82.0,3.0,11.6,342.0,716.84,588.21
2018,4,26,17,15,637.5,76.0,2.95,11.25,289.5,650.66,539.38
2018,4,26,17,30,589.0,70.0,2.9,10.9,237.0,585.37,489.33
2018,4,26,17,45,484.5,64.0,2.85,10.55,182.5,479.29,404.08
2018,4,26,18,0,380.0,58.0,2.8,10.2,128.0,376.37,316.74
2018,4,26,18,15,233.5,44.0,2.8,9.9,83.0,247.39,204.34
2018,4,26,18,30,87.0,30.0,2.8,9.6,38.0,115.92,83.77
2018,4,26,18,45,49.0,17.0,2.75,9.35,21.0,44.05,0.0
2018,4,26,19,0,11.0,4.0,2.7,9.1,4.0,3.64,0.0
2018,4,26,19,15,5.5,2.0,2.65,9.1,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,27,5,15,37.0,6.0,0.85,9.85,7.0,0.0,0.0
2018,4,27,5,30,74.0,12.0,0.8,10.1,14.0,10.91,0.0
2018,4,27,5,45,141.5,23.0,0.8,10.35,36.5,18.04,5.67
2018,4,27,6,0,209.0,34.0,0.8,10.6,59.0,26.28,17.22
2018,4,27,6,15,315.5,46.0,0.85,10.9,104.0,35.14,25.78
2018,4,27,6,30,422.0,58.0,0.9,11.2,149.0,44.45,34.49
2018,4,27,6,45,217.0,66.0,0.9,11.45,113.5,47.81,37.66
2018,4,27,7,0,12.0,74.0,0.9,11.7,78.0,64.57,52.68
2018,4,27,7,15,191.0,95.5,0.95,11.9,173.0,71.59,58.78
2018,4,27,7,30,370.0,117.0,1.0,12.1,268.0,80.06,66.05
2018,4,27,7,45,433.5,131.5,1.05,12.3,331.0,88.29,73.01
2018,4,27,8,0,497.0,146.0,1.1,12.5,394.0,96.13,79.55
2018,4,27,8,15,338.0,201.0,1.15,12.7,377.5,136.64,114.25
2018,4,27,8,30,179.0,256.0,1.2,12.9,361.0,183.38,143.53
2018,4,27,8,45,217.0,275.5,1.25,13.1,412.5,214.05,162.25
2018,4,27,9,0,255.0,295.0,1.3,13.3,464.0,238.75,178.33
2018,4,27,9,15,225.0,299.5,1.3,13.4,455.0,266.13,201.19
2018,4,27,9,30,195.0,304.0,1.3,13.5,446.0,279.27,213.33
2018,4,27,9,45,159.5,317.5,1.35,13.65,437.5,293.27,226.2
2018,4,27,10,0,124.0,331.0,1.4,13.8,429.0,303.61,235.63
2018,4,27,10,15,140.0,348.0,1.4,13.85,462.5,334.22,259.49
2018,4,27,10,30,156.0,365.0,1.4,13.9,496.0,366.83,284.67
2018,4,27,10,45,165.5,379.5,1.45,14.0,521.5,396.17,307.28
2018,4,27,11,0,175.0,394.0,1.5,14.1,547.0,426.69,330.6
2018,4,27,11,15,151.5,410.0,1.5,14.1,544.0,439.41,340.03
2018,4,27,11,30,128.0,426.0,1.5,14.1,541.0,450.34,347.95
2018,4,27,11,45,111.5,418.0,1.55,14.15,518.5,444.41,343.62
2018,4,27,12,0,95.0,410.0,1.6,14.2,496.0,433.88,335.86
2018,4,27,12,15,106.0,417.0,1.6,14.15,513.0,461.18,356.67
2018,4,27,12,30,117.0,424.0,1.6,14.1,530.0,486.64,375.82
2018,4,27,12,45,118.0,424.0,1.65,14.1,530.0,497.88,384.42
2018,4,27,13,0,119.0,424.0,1.7,14.1,530.0,508.77,392.89
2018,4,27,13,15,135.5,418.5,1.75,14.05,537.0,527.76,407.94
2018,4,27,13,30,152.0,413.0,1.8,14.0,544.0,546.82,423.05
2018,4,27,13,45,206.5,397.5,1.8,13.9,570.5,591.0,457.61
2018,4,27,14,0,261.0,382.0,1.8,13.8,597.0,650.25,502.36
2018,4,27,14,15,288.5,359.0,1.8,13.7,588.5,662.13,512.46
2018,4,27,14,30,316.0,336.0,1.8,13.6,580.0,672.52,522.02
2018,4,27,14,45,341.5,313.0,1.8,13.5,565.5,679.22,529.03
2018,4,27,15,0,367.0,290.0,1.8,13.4,551.0,683.93,534.76
2018,4,27,15,15,377.5,271.0,1.8,13.4,525.5,676.5,531.22
2018,4,27,15,30,388.0,252.0,1.8,13.4,500.0,667.0,526.36
2018,4,27,15,45,420.0,224.0,1.85,13.15,474.5,683.59,541.75
2018,4,27,16,0,452.0,196.0,1.9,12.9,449.0,679.27,542.18
2018,4,27,16,15,519.5,163.5,1.95,12.7,429.0,698.45,560.86
2018,4,27,16,30,587.0,131.0,2.0,12.5,409.0,719.64,579.37
2018,4,27,16,45,587.0,116.0,2.0,12.3,367.0,689.68,559.12
2018,4,27,17,0,587.0,101.0,2.0,12.1,325.0,657.34,537.0
2018,4,27,17,15,547.0,93.0,2.0,11.8,277.5,598.11,493.58
2018,4,27,17,30,507.0,85.0,2.0,11.5,230.0,539.18,448.79
2018,4,27,17,45,440.0,74.5,2.0,11.2,182.0,455.4,381.39
2018,4,27,18,0,373.0,64.0,2.0,10.9,134.0,380.51,317.87
2018,4,27,18,15,275.0,50.5,1.95,10.75,93.5,285.48,234.58
2018,4,27,18,30,177.0,37.0,1.9,10.6,53.0,199.73,149.11
2018,4,27,18,45,96.0,21.0,1.85,10.4,29.0,75.25,0.0
2018,4,27,19,0,15.0,5.0,1.8,10.2,5.0,4.55,0.0
2018,4,27,19,15,7.5,2.5,1.8,10.2,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,5,15,3.5,2.5,1.45,9.8,2.5,0.0,0.0
2018,4,28,5,30,7.0,5.0,1.5,10.0,5.0,4.55,0.0
2018,4,28,5,45,3.5,11.0,1.55,10.15,11.0,9.86,1.09
2018,4,28,6,0,0.0,17.0,1.6,10.3,17.0,14.95,7.42
2018,4,28,6,15,0.0,27.0,1.7,10.5,27.0,23.77,15.68
2018,4,28,6,30,0.0,37.0,1.8,10.7,37.0,32.61,23.89
2018,4,28,6,45,0.0,48.0,1.9,10.9,48.0,42.36,32.81
2018,4,28,7,0,0.0,59.0,2.0,11.1,59.0,52.11,41.59
2018,4,28,7,15,0.0,49.5,2.05,11.25,49.5,43.68,33.9
2018,4,28,7,30,0.0,40.0,2.1,11.4,40.0,35.28,26.22
2018,4,28,7,45,0.0,61.5,2.2,11.55,61.5,54.35,43.16
2018,4,28,8,0,0.0,83.0,2.3,11.7,83.0,73.48,59.92
2018,4,28,8,15,1.0,94.5,2.35,11.85,95.0,83.39,68.38
2018,4,28,8,30,2.0,106.0,2.4,12.0,107.0,93.13,73.11
2018,4,28,8,45,1.5,102.5,2.4,12.15,103.5,90.56,70.67
2018,4,28,9,0,1.0,99.0,2.4,12.3,100.0,87.76,68.12
2018,4,28,9,15,5.5,142.5,2.45,12.4,146.5,125.17,98.65
2018,4,28,9,30,10.0,186.0,2.5,12.5,193.0,162.6,128.77
2018,4,28,9,45,19.0,219.5,2.5,12.65,234.0,193.81,153.41
2018,4,28,10,0,28.0,253.0,2.5,12.8,275.0,219.16,173.26
2018,4,28,10,15,16.0,206.0,2.5,12.9,218.5,185.37,146.24
2018,4,28,10,30,4.0,159.0,2.5,13.0,162.0,141.49,110.86
2018,4,28,10,45,5.5,176.5,2.5,13.1,181.0,157.77,123.95
2018,4,28,11,0,7.0,194.0,2.5,13.2,200.0,174.32,137.11
2018,4,28,11,15,32.0,274.0,2.55,13.25,302.5,257.07,203.05
2018,4,28,11,30,57.0,354.0,2.6,13.3,405.0,345.05,271.61
2018,4,28,11,45,39.5,307.0,2.6,13.35,342.5,298.41,234.95
2018,4,28,12,0,22.0,260.0,2.6,13.4,280.0,248.45,195.71
2018,4,28,12,15,16.0,236.0,2.6,13.4,250.5,222.43,175.23
2018,4,28,12,30,10.0,212.0,2.6,13.4,221.0,197.32,155.26
2018,4,28,12,45,26.0,286.0,2.65,13.4,309.5,284.6,224.75
2018,4,28,13,0,42.0,360.0,2.7,13.4,398.0,371.82,292.52
2018,4,28,13,15,39.5,356.0,2.7,13.3,391.0,370.54,291.44
2018,4,28,13,30,37.0,352.0,2.7,13.2,384.0,368.92,290.51
2018,4,28,13,45,43.0,353.0,2.7,13.1,389.0,379.99,299.71
2018,4,28,14,0,49.0,354.0,2.7,13.0,394.0,391.34,309.12
2018,4,28,14,15,56.0,342.0,2.75,12.9,386.5,390.22,309.22
2018,4,28,14,30,63.0,330.0,2.8,12.8,379.0,388.84,309.24
2018,4,28,14,45,159.0,306.0,2.8,12.7,421.5,477.47,381.86
2018,4,28,15,0,255.0,282.0,2.8,12.6,464.0,566.51,453.15
2018,4,28,15,15,274.5,278.0,2.8,12.6,463.5,585.19,468.27
2018,4,28,15,30,294.0,274.0,2.8,12.6,463.0,602.76,483.07
2018,4,28,15,45,278.0,251.5,2.8,12.3,419.5,563.15,454.74
2018,4,28,16,0,262.0,229.0,2.8,12.0,376.0,522.26,425.34
2018,4,28,16,15,350.5,194.0,2.8,11.8,372.0,561.08,460.23
2018,4,28,16,30,439.0,159.0,2.8,11.6,368.0,613.54,504.51
2018,4,28,16,45,400.5,145.0,2.75,11.4,319.0,555.18,460.04
2018,4,28,17,0,362.0,131.0,2.7,11.2,270.0,497.18,415.48
2018,4,28,17,15,371.0,111.0,2.65,11.0,235.0,471.29,396.53
2018,4,28,17,30,380.0,91.0,2.6,10.8,200.0,443.09,374.56
2018,4,28,17,45,339.0,76.5,2.55,10.55,159.5,382.61,323.98
2018,4,28,18,0,298.0,62.0,2.5,10.3,119.0,324.23,273.24
2018,4,28,18,15,238.0,48.0,2.45,10.15,85.0,256.59,212.33
2018,4,28,18,30,178.0,34.0,2.4,10.0,51.0,194.62,148.13
2018,4,28,18,45,95.5,19.0,2.35,9.9,27.5,100.49,0.0
2018,4,28,19,0,13.0,4.0,2.3,9.8,4.0,10.71,0.0
2018,4,28,19,15,6.5,2.0,2.3,9.7,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,29,5,15,35.5,7.5,2.15,8.9,8.5,0.0,0.0
2018,4,29,5,30,71.0,15.0,2.2,9.1,17.0,13.64,0.0
2018,4,29,5,45,152.5,29.5,2.25,9.35,45.0,23.15,11.21
2018,4,29,6,0,234.0,44.0,2.3,9.6,73.0,34.03,24.21
2018,4,29,6,15,324.0,56.5,2.35,9.85,117.5,43.05,33.0
2018,4,29,6,30,414.0,69.0,2.4,10.1,162.0,51.81,41.27
2018,4,29,6,45,505.5,74.5,2.45,10.35,217.0,55.97,45.16
2018,4,29,7,0,597.0,80.0,2.5,10.6,272.0,58.36,47.29
2018,4,29,7,15,510.5,99.0,2.5,10.9,283.0,70.22,57.78
2018,4,29,7,30,424.0,118.0,2.5,11.2,294.0,80.86,67.01
2018,4,29,7,45,217.5,131.0,2.55,11.5,222.0,94.05,78.37
2018,4,29,8,0,11.0,144.0,2.6,11.8,150.0,121.69,102.2
2018,4,29,8,15,13.5,172.5,2.65,12.05,180.0,143.56,120.69
2018,4,29,8,30,16.0,201.0,2.7,12.3,210.0,166.2,133.13
2018,4,29,8,45,162.5,228.5,2.75,12.55,336.0,182.87,139.96
2018,4,29,9,0,309.0,256.0,2.8,12.8,462.0,224.7,166.04
2018,4,29,9,15,235.0,243.0,2.85,13.0,405.5,222.79,167.95
2018,4,29,9,30,161.0,230.0,2.9,13.2,349.0,221.43,170.57
2018,4,29,9,45,125.0,268.5,2.95,13.4,363.5,249.73,194.92
2018,4,29,10,0,89.0,307.0,3.0,13.6,378.0,282.08,221.55
2018,4,29,10,15,66.0,303.0,3.05,13.7,356.5,277.52,218.42
2018,4,29,10,30,43.0,299.0,3.1,13.8,335.0,270.11,212.8
2018,4,29,10,45,70.0,315.5,3.1,13.95,376.0,302.37,238.14
2018,4,29,11,0,97.0,332.0,3.1,14.1,417.0,334.84,263.57
2018,4,29,11,15,96.5,315.0,3.15,14.15,401.0,329.91,259.99
2018,4,29,11,30,96.0,298.0,3.2,14.2,385.0,324.0,255.76
2018,4,29,11,45,154.0,287.0,3.25,14.25,427.0,363.3,287.83
2018,4,29,12,0,212.0,276.0,3.3,14.3,469.0,408.15,324.02
2018,4,29,12,15,223.0,316.5,3.35,14.35,519.5,466.44,368.56
2018,4,29,12,30,234.0,357.0,3.4,14.4,570.0,526.36,413.66
2018,4,29,12,45,269.0,331.5,3.4,14.4,574.0,546.16,429.86
2018,4,29,13,0,304.0,306.0,3.4,14.4,578.0,565.97,446.34
2018,4,29,13,15,241.5,350.5,3.45,14.4,564.0,567.16,445.43
2018,4,29,13,30,179.0,395.0,3.5,14.4,550.0,554.17,434.07
2018,4,29,13,45,177.0,392.5,3.55,14.35,542.5,559.02,438.46
2018,4,29,14,0,175.0,390.0,3.6,14.3,535.0,563.16,442.28
2018,4,29,14,15,284.5,327.5,3.65,14.25,553.0,625.67,493.82
2018,4,29,14,30,394.0,265.0,3.7,14.2,571.0,689.17,545.39
2018,4,29,14,45,355.5,263.0,3.7,14.15,529.5,656.25,520.83
2018,4,29,15,0,317.0,261.0,3.7,14.1,488.0,603.49,482.08
2018,4,29,15,15,473.5,212.5,3.7,14.1,529.0,723.04,577.22
2018,4,29,15,30,630.0,164.0,3.7,14.1,570.0,827.64,657.15
2018,4,29,15,45,661.0,144.0,3.8,13.8,542.5,830.79,661.72
2018,4,29,16,0,692.0,124.0,3.9,13.5,515.0,829.76,664.13
2018,4,29,16,15,701.0,110.0,3.9,13.25,475.5,811.47,653.31
2018,4,29,16,30,710.0,96.0,3.9,13.0,436.0,789.8,640.0
2018,4,29,16,45,714.0,85.0,3.9,12.8,393.5,764.34,623.5
2018,4,29,17,0,718.0,74.0,3.9,12.6,351.0,731.16,600.68
2018,4,29,17,15,674.0,69.0,3.9,12.25,299.0,673.74,558.62
2018,4,29,17,30,630.0,64.0,3.9,11.9,247.0,612.16,511.7
2018,4,29,17,45,565.0,57.0,3.85,11.55,197.0,533.13,448.4
2018,4,29,18,0,500.0,50.0,3.8,11.2,147.0,457.25,384.69
2018,4,29,18,15,398.0,41.5,3.75,10.9,104.0,358.18,297.47
2018,4,29,18,30,296.0,33.0,3.7,10.6,61.0,266.32,206.59
2018,4,29,18,45,172.0,20.5,3.6,10.25,34.5,148.92,0.0
2018,4,29,19,0,48.0,8.0,3.5,9.9,8.0,33.45,0.0
2018,4,29,19,15,24.0,4.0,3.45,9.8,4.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,5,15,29.0,7.0,3.85,8.25,8.0,0.0,0.0
2018,4,30,5,30,58.0,14.0,3.9,8.4,16.0,12.73,0.0
2018,4,30,5,45,137.5,28.0,3.9,8.55,43.0,21.89,11.03
2018,4,30,6,0,217.0,42.0,3.9,8.7,70.0,32.37,22.91
2018,4,30,6,15,132.0,62.0,3.9,9.0,81.5,48.29,37.84
2018,4,30,6,30,47.0,82.0,3.9,9.3,93.0,66.62,54.76
2018,4,30,6,45,76.0,101.0,3.9,9.6,123.5,78.48,65.6
2018,4,30,7,0,105.0,120.0,3.9,9.9,154.0,92.05,77.72
2018,4,30,7,15,103.0,137.5,3.85,10.25,175.5,104.13,88.25
2018,4,30,7,30,101.0,155.0,3.8,10.6,197.0,115.84,98.24
2018,4,30,7,45,137.0,183.5,3.75,11.0,248.5,134.02,113.74
2018,4,30,8,0,173.0,212.0,3.7,11.4,300.0,151.48,128.37
2018,4,30,8,15,228.5,231.0,3.65,11.8,359.5,163.24,137.88
2018,4,30,8,30,284.0,250.0,3.6,12.2,419.0,176.5,135.42
2018,4,30,8,45,319.0,264.5,3.55,12.6,467.5,209.85,155.55
2018,4,30,9,0,354.0,279.0,3.5,13.0,516.0,247.32,182.28
2018,4,30,9,15,411.0,277.5,3.5,13.3,569.0,274.27,202.02
2018,4,30,9,30,468.0,276.0,3.5,13.6,622.0,316.07,235.36
2018,4,30,9,45,655.5,208.0,3.45,13.9,717.0,355.36,264.67
2018,4,30,10,0,843.0,140.0,3.4,14.2,812.0,417.78,314.58
2018,4,30,10,15,874.5,130.0,3.45,14.4,848.5,474.63,363.31
2018,4,30,10,30,906.0,120.0,3.5,14.6,885.0,528.61,409.04
2018,4,30,10,45,910.0,121.0,3.5,14.75,906.0,578.29,450.49
2018,4,30,11,0,914.0,122.0,3.5,14.9,927.0,626.95,490.01
2018,4,30,11,15,916.5,123.0,3.55,14.95,941.0,673.48,527.27
2018,4,30,11,30,919.0,124.0,3.6,15.0,955.0,718.49,562.56
2018,4,30,11,45,919.5,124.5,3.65,15.1,961.0,759.99,594.47
2018,4,30,12,0,920.0,125.0,3.7,15.2,967.0,799.45,623.44
2018,4,30,12,15,918.0,126.0,3.75,15.2,965.0,835.21,648.98
2018,4,30,12,30,916.0,127.0,3.8,15.2,963.0,868.46,672.7
2018,4,30,12,45,913.0,127.0,3.9,15.2,953.5,897.31,693.57
2018,4,30,13,0,910.0,127.0,4.0,15.2,944.0,923.29,712.5
2018,4,30,13,15,905.0,127.0,4.1,15.15,927.0,944.51,728.32
2018,4,30,13,30,900.0,127.0,4.2,15.1,910.0,962.56,742.09
2018,4,30,13,45,892.5,126.5,4.3,15.0,885.5,974.57,751.97
2018,4,30,14,0,885.0,126.0,4.4,14.9,861.0,983.23,760.03
2018,4,30,14,15,876.0,125.0,4.5,14.75,830.5,986.6,764.72
2018,4,30,14,30,867.0,124.0,4.6,14.6,800.0,986.64,767.27
2018,4,30,14,45,855.5,121.5,4.65,14.45,762.5,989.82,771.78
2018,4,30,15,0,844.0,119.0,4.7,14.3,725.0,979.34,766.77
2018,4,30,15,15,829.0,117.0,4.7,14.3,683.0,962.81,756.78
2018,4,30,15,30,814.0,115.0,4.7,14.3,641.0,943.24,744.73
2018,4,30,15,45,795.0,111.5,4.85,13.9,594.5,915.2,728.83
2018,4,30,16,0,776.0,108.0,5.0,13.5,548.0,884.54,710.75
2018,4,30,16,15,750.0,104.0,5.05,13.2,498.0,850.05,688.59
2018,4,30,16,30,724.0,100.0,5.1,12.9,448.0,808.55,660.73
2018,4,30,16,45,690.0,95.0,5.15,12.65,396.5,757.24,624.61
2018,4,30,17,0,656.0,90.0,5.2,12.4,345.0,705.18,586.98
2018,4,30,17,15,608.0,84.0,5.2,12.0,293.5,639.92,537.73
2018,4,30,17,30,560.0,78.0,5.2,11.6,242.0,575.46,487.32
2018,4,30,17,45,491.0,69.0,5.2,11.2,192.5,492.79,419.74
2018,4,30,18,0,422.0,60.0,5.2,10.8,143.0,413.37,351.15
2018,4,30,18,15,318.0,48.5,5.15,10.5,100.5,311.28,260.48
2018,4,30,18,30,214.0,37.0,5.1,10.2,58.0,221.7,173.76
2018,4,30,18,45,121.0,22.5,5.05,9.9,33.0,123.16,0.0
2018,4,30,19,0,28.0,8.0,5.0,9.6,8.0,22.58,0.0
2018,4,30,19,15,14.0,4.0,4.95,9.45,4.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.85,9.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.75,9.05,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.55,8.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.45,6.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,1,5,15,49.0,8.5,3.5,7.25,10.5,0.0,0.0
2018,5,1,5,30,98.0,17.0,3.5,7.7,21.0,15.46,0.0
2018,5,1,5,45,218.5,31.0,3.5,8.2,55.5,24.35,13.53
2018,5,1,6,0,339.0,45.0,3.5,8.7,90.0,36.84,26.94
2018,5,1,6,15,426.5,54.0,3.5,9.15,136.0,42.7,32.84
2018,5,1,6,30,514.0,63.0,3.5,9.6,182.0,48.42,38.32
2018,5,1,6,45,572.5,70.5,3.5,10.05,233.5,52.6,42.17
2018,5,1,7,0,631.0,78.0,3.5,10.5,285.0,56.63,45.73
2018,5,1,7,15,672.0,83.5,3.5,10.95,337.5,58.85,47.55
2018,5,1,7,30,713.0,89.0,3.5,11.4,390.0,60.99,49.22
2018,5,1,7,45,743.0,93.0,3.55,11.9,441.5,61.87,49.74
2018,5,1,8,0,773.0,97.0,3.6,12.4,493.0,69.37,56.08
2018,5,1,8,15,795.0,100.5,3.55,12.75,542.5,69.89,56.26
2018,5,1,8,30,817.0,104.0,3.5,13.1,592.0,102.83,60.58
2018,5,1,8,45,834.5,106.5,3.5,13.5,637.5,153.23,87.59
2018,5,1,9,0,852.0,109.0,3.5,13.9,683.0,205.79,126.52
2018,5,1,9,15,866.5,110.5,3.45,14.2,724.0,266.84,177.68
2018,5,1,9,30,881.0,112.0,3.4,14.5,765.0,320.79,225.28
2018,5,1,9,45,893.0,112.0,3.35,14.8,800.5,373.91,272.8
2018,5,1,10,0,905.0,112.0,3.3,15.1,836.0,427.59,320.21
2018,5,1,10,15,910.5,114.5,3.3,15.35,864.5,480.73,366.36
2018,5,1,10,30,916.0,117.0,3.3,15.6,893.0,533.41,410.87
2018,5,1,10,45,920.0,118.0,3.25,15.8,914.0,583.47,452.1
2018,5,1,11,0,924.0,119.0,3.2,16.0,935.0,632.49,491.31
2018,5,1,11,15,927.0,119.5,3.2,16.15,949.0,679.26,528.03
2018,5,1,11,30,930.0,120.0,3.2,16.3,963.0,724.51,562.73
2018,5,1,11,45,931.5,120.0,3.2,16.45,969.5,766.6,594.36
2018,5,1,12,0,933.0,120.0,3.2,16.6,976.0,806.68,622.75
2018,5,1,12,15,934.5,119.0,3.25,16.65,975.0,843.71,648.7
2018,5,1,12,30,936.0,118.0,3.3,16.7,974.0,878.35,672.91
2018,5,1,12,45,936.5,116.0,3.35,16.75,965.5,908.65,694.08
2018,5,1,13,0,937.0,114.0,3.4,16.8,957.0,936.13,713.33
2018,5,1,13,15,933.0,113.5,3.45,16.75,940.0,958.08,729.12
2018,5,1,13,30,929.0,113.0,3.5,16.7,923.0,976.8,742.85
2018,5,1,13,45,923.0,112.0,3.55,16.65,898.5,989.86,752.86
2018,5,1,14,0,917.0,111.0,3.6,16.6,874.0,999.51,760.74
2018,5,1,14,15,909.5,109.0,3.7,16.45,843.0,1003.24,765.39
2018,5,1,14,30,902.0,107.0,3.8,16.3,812.0,1003.5,767.89
2018,5,1,14,45,891.5,105.5,3.85,16.2,775.0,997.99,766.09
2018,5,1,15,0,881.0,104.0,3.9,16.1,738.0,989.17,762.19
2018,5,1,15,15,867.5,101.5,3.9,16.1,695.5,973.06,752.74
2018,5,1,15,30,854.0,99.0,3.9,16.1,653.0,963.91,748.34
2018,5,1,15,45,836.0,96.0,4.05,15.6,606.0,936.85,733.61
2018,5,1,16,0,818.0,93.0,4.2,15.1,559.0,907.1,716.83
2018,5,1,16,15,793.0,90.5,4.2,14.7,509.0,869.01,692.68
2018,5,1,16,30,768.0,88.0,4.2,14.3,459.0,828.96,666.71
2018,5,1,16,45,734.5,84.0,4.25,13.95,406.5,777.86,632.09
2018,5,1,17,0,701.0,80.0,4.3,13.6,354.0,731.4,600.11
2018,5,1,17,15,654.0,75.0,4.25,13.15,302.0,667.05,552.76
2018,5,1,17,30,607.0,70.0,4.2,12.7,250.0,603.49,504.32
2018,5,1,17,45,538.0,63.5,4.15,12.2,200.0,522.52,439.75
2018,5,1,18,0,469.0,57.0,4.1,11.7,150.0,444.65,374.38
2018,5,1,18,15,365.0,47.5,4.0,11.35,107.0,343.22,285.5
2018,5,1,18,30,261.0,38.0,3.9,11.0,64.0,252.88,199.16
2018,5,1,18,45,148.5,23.5,3.8,10.6,36.5,142.04,6.24
2018,5,1,19,0,36.0,9.0,3.7,10.2,9.0,27.91,0.0
2018,5,1,19,15,18.0,4.5,3.65,10.1,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,2,5,15,61.5,9.0,1.15,8.85,11.5,8.19,0.0
2018,5,2,5,30,123.0,18.0,1.2,9.4,23.0,16.37,0.0
2018,5,2,5,45,246.5,30.5,1.25,9.95,58.5,25.22,14.62
2018,5,2,6,0,370.0,43.0,1.3,10.5,94.0,34.83,25.09
2018,5,2,6,15,451.5,52.5,1.25,10.9,140.5,41.26,31.4
2018,5,2,6,30,533.0,62.0,1.2,11.3,187.0,47.48,37.26
2018,5,2,6,45,586.5,69.0,1.1,11.75,237.5,51.28,40.74
2018,5,2,7,0,640.0,76.0,1.0,12.2,288.0,54.95,43.95
2018,5,2,7,15,677.5,81.5,0.95,12.65,339.5,57.24,45.81
2018,5,2,7,30,715.0,87.0,0.9,13.1,391.0,59.42,47.5
2018,5,2,7,45,742.0,92.0,0.85,13.55,442.0,61.03,48.67
2018,5,2,8,0,769.0,97.0,0.8,14.0,493.0,69.17,55.53
2018,5,2,8,15,788.0,101.5,0.8,14.35,541.5,70.39,56.3
2018,5,2,8,30,807.0,106.0,0.8,14.7,590.0,106.43,62.07
2018,5,2,8,45,821.0,110.0,0.8,15.05,634.5,156.99,89.79
2018,5,2,9,0,835.0,114.0,0.8,15.4,679.0,209.34,128.3
2018,5,2,9,15,846.0,117.0,0.8,15.65,718.5,261.91,171.8
2018,5,2,9,30,857.0,120.0,0.8,15.9,758.0,315.55,217.91
2018,5,2,9,45,864.0,124.0,0.8,16.15,792.5,375.68,269.05
2018,5,2,10,0,871.0,128.0,0.8,16.4,827.0,428.97,314.13
2018,5,2,10,15,877.0,130.5,0.85,16.55,855.0,480.68,357.32
2018,5,2,10,30,883.0,133.0,0.9,16.7,883.0,532.02,399.04
2018,5,2,10,45,887.0,134.5,0.95,16.85,904.0,580.98,437.87
2018,5,2,11,0,891.0,136.0,1.0,17.0,925.0,628.98,474.91
2018,5,2,11,15,893.0,137.5,1.05,17.1,938.5,674.6,509.4
2018,5,2,11,30,895.0,139.0,1.1,17.2,952.0,718.73,542.03
2018,5,2,11,45,895.5,139.5,1.15,17.25,957.5,759.33,571.67
2018,5,2,12,0,896.0,140.0,1.2,17.3,963.0,797.98,598.96
2018,5,2,12,15,902.0,135.0,1.25,17.35,963.0,834.07,623.29
2018,5,2,12,30,908.0,130.0,1.3,17.4,963.0,868.01,646.12
2018,5,2,12,45,914.5,123.5,1.35,17.4,955.5,898.62,666.85
2018,5,2,13,0,921.0,117.0,1.4,17.4,948.0,926.59,685.89
2018,5,2,13,15,917.0,116.5,1.45,17.35,931.0,948.14,700.94
2018,5,2,13,30,913.0,116.0,1.5,17.3,914.0,966.53,714.1
2018,5,2,13,45,906.5,115.0,1.55,17.25,889.5,978.84,723.47
2018,5,2,14,0,900.0,114.0,1.6,17.2,865.0,987.78,730.86
2018,5,2,14,15,891.5,112.5,1.65,17.05,834.0,990.9,734.93
2018,5,2,14,30,883.0,111.0,1.7,16.9,803.0,990.63,737.01
2018,5,2,14,45,872.0,110.0,1.75,16.75,766.5,985.15,735.84
2018,5,2,15,0,861.0,109.0,1.8,16.6,730.0,976.44,732.71
2018,5,2,15,15,847.0,106.5,1.8,16.6,688.0,970.21,730.32
2018,5,2,15,30,833.0,104.0,1.8,16.6,646.0,950.73,719.16
2018,5,2,15,45,815.0,101.0,1.85,16.1,599.5,923.9,705.15
2018,5,2,16,0,797.0,98.0,1.9,15.6,553.0,894.43,689.19
2018,5,2,16,15,775.0,94.0,1.9,15.3,504.0,857.61,666.8
2018,5,2,16,30,753.0,90.0,1.9,15.0,455.0,818.75,642.65
2018,5,2,16,45,723.5,85.0,1.85,14.65,404.0,775.35,614.36
2018,5,2,17,0,694.0,80.0,1.8,14.3,353.0,726.24,581.21
2018,5,2,17,15,631.5,74.0,1.75,13.9,295.5,647.88,525.22
2018,5,2,17,30,569.0,68.0,1.7,13.5,238.0,571.43,468.66
2018,5,2,17,45,530.0,61.0,1.65,13.05,195.5,513.95,424.41
2018,5,2,18,0,491.0,54.0,1.6,12.6,153.0,457.67,378.38
2018,5,2,18,15,364.0,42.0,1.55,12.2,104.0,337.26,276.98
2018,5,2,18,30,237.0,30.0,1.5,11.8,55.0,227.27,178.34
2018,5,2,18,45,146.5,19.5,1.45,11.4,32.5,134.6,24.86
2018,5,2,19,0,56.0,9.0,1.4,11.0,10.0,38.94,0.0
2018,5,2,19,15,28.0,4.5,1.4,10.85,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,3,5,15,6.0,2.5,1.45,8.9,3.0,2.27,0.0
2018,5,3,5,30,12.0,5.0,1.5,9.3,6.0,4.28,0.0
2018,5,3,5,45,6.0,9.5,1.55,9.7,10.0,8.51,1.32
2018,5,3,6,0,0.0,14.0,1.6,10.1,14.0,12.3,5.26
2018,5,3,6,15,0.0,22.5,1.6,10.45,22.5,19.79,12.21
2018,5,3,6,30,0.0,31.0,1.6,10.8,31.0,27.3,19.14
2018,5,3,6,45,1.5,60.5,1.6,11.15,61.0,53.36,42.72
2018,5,3,7,0,3.0,90.0,1.6,11.5,91.0,77.3,64.06
2018,5,3,7,15,7.0,114.5,1.6,11.8,117.5,96.83,81.13
2018,5,3,7,30,11.0,139.0,1.6,12.1,144.0,116.02,97.61
2018,5,3,7,45,12.5,158.0,1.6,12.4,164.0,131.01,110.17
2018,5,3,8,0,14.0,177.0,1.6,12.7,184.0,145.84,122.42
2018,5,3,8,15,35.5,212.5,1.6,13.0,233.0,160.94,134.75
2018,5,3,8,30,57.0,248.0,1.6,13.3,282.0,188.75,149.17
2018,5,3,8,45,106.5,281.5,1.55,13.55,351.5,222.57,172.69
2018,5,3,9,0,156.0,315.0,1.5,13.8,421.0,251.95,192.73
2018,5,3,9,15,237.0,319.0,1.55,14.0,490.5,276.47,208.79
2018,5,3,9,30,318.0,323.0,1.6,14.2,560.0,320.03,241.12
2018,5,3,9,45,483.5,274.5,1.6,14.4,654.0,355.16,266.16
2018,5,3,10,0,649.0,226.0,1.6,14.6,748.0,411.16,309.38
2018,5,3,10,15,737.0,194.0,1.6,14.75,806.5,463.18,351.59
2018,5,3,10,30,825.0,162.0,1.6,14.9,865.0,526.03,401.68
2018,5,3,10,45,870.0,143.0,1.6,15.0,900.5,580.47,444.99
2018,5,3,11,0,915.0,124.0,1.6,15.1,936.0,635.46,487.89
2018,5,3,11,15,921.5,122.5,1.65,15.15,951.0,682.31,524.1
2018,5,3,11,30,928.0,121.0,1.7,15.2,966.0,727.91,558.65
2018,5,3,11,45,900.0,137.0,1.7,15.3,961.0,762.22,583.47
2018,5,3,12,0,872.0,153.0,1.7,15.4,956.0,792.55,604.84
2018,5,3,12,15,893.5,141.5,1.75,15.35,963.5,834.65,634.11
2018,5,3,12,30,915.0,130.0,1.8,15.3,971.0,875.33,662.13
2018,5,3,12,45,843.5,171.5,1.8,15.3,941.0,891.83,673.06
2018,5,3,13,0,772.0,213.0,1.8,15.3,911.0,902.18,680.17
2018,5,3,13,15,706.0,245.5,1.8,15.25,875.0,899.4,678.16
2018,5,3,13,30,640.0,278.0,1.8,15.2,839.0,890.97,671.68
2018,5,3,13,45,652.5,261.0,1.85,15.15,819.5,904.57,683.14
2018,5,3,14,0,665.0,244.0,1.9,15.1,800.0,915.34,692.54
2018,5,3,14,15,666.0,231.0,1.9,15.0,771.0,916.05,694.59
2018,5,3,14,30,667.0,218.0,1.9,14.9,742.0,913.64,694.31
2018,5,3,14,45,710.0,185.5,1.9,14.8,720.0,928.29,705.79
2018,5,3,15,0,753.0,153.0,1.9,14.7,698.0,938.15,713.99
2018,5,3,15,15,768.5,138.0,1.9,14.7,666.5,930.74,710.45
2018,5,3,15,30,784.0,123.0,1.9,14.7,635.0,926.52,709.42
2018,5,3,15,45,623.5,155.0,2.05,14.45,544.0,810.91,633.01
2018,5,3,16,0,463.0,187.0,2.2,14.2,453.0,682.38,542.75
2018,5,3,16,15,319.0,194.5,2.25,14.0,370.0,533.87,431.72
2018,5,3,16,30,175.0,202.0,2.3,13.8,287.0,393.09,321.16
2018,5,3,16,45,345.0,153.5,2.4,13.6,298.0,499.77,412.38
2018,5,3,17,0,515.0,105.0,2.5,13.4,309.0,604.93,498.06
2018,5,3,17,15,549.5,89.5,2.55,13.0,279.5,600.51,495.99
2018,5,3,17,30,584.0,74.0,2.6,12.6,250.0,591.8,490.66
2018,5,3,17,45,479.5,67.5,2.7,12.2,193.5,484.33,405.97
2018,5,3,18,0,375.0,61.0,2.8,11.8,137.0,378.79,318.35
2018,5,3,18,15,310.5,49.0,2.75,11.5,100.0,307.01,255.11
2018,5,3,18,30,246.0,37.0,2.7,11.2,63.0,240.98,191.62
2018,5,3,18,45,147.0,23.0,2.7,10.9,36.5,142.21,43.03
2018,5,3,19,0,48.0,9.0,2.7,10.6,10.0,34.61,0.0
2018,5,3,19,15,24.0,4.5,2.65,10.5,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,4,5,15,58.0,10.0,2.05,8.75,13.0,9.1,0.0
2018,5,4,5,30,116.0,20.0,2.1,9.2,26.0,15.83,0.0
2018,5,4,5,45,200.0,32.5,2.15,9.7,56.0,25.38,15.41
2018,5,4,6,0,284.0,45.0,2.2,10.2,86.0,34.64,25.05
2018,5,4,6,15,328.0,60.0,2.05,10.65,125.5,45.38,35.17
2018,5,4,6,30,372.0,75.0,1.9,11.1,165.0,55.7,44.69
2018,5,4,6,45,471.0,80.5,1.7,11.55,221.5,59.88,48.48
2018,5,4,7,0,570.0,86.0,1.5,12.0,278.0,62.13,50.38
2018,5,4,7,15,515.0,107.5,1.4,12.5,303.0,75.51,62.05
2018,5,4,7,30,460.0,129.0,1.3,13.0,328.0,87.9,72.63
2018,5,4,7,45,519.0,136.0,1.15,13.5,386.0,90.95,74.87
2018,5,4,8,0,578.0,143.0,1.0,14.0,444.0,92.53,75.8
