Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,15,623.5,145.5,1.05,14.45,498.5,90.83,73.94
2018,5,4,8,30,669.0,148.0,1.1,14.9,553.0,125.13,79.12
2018,5,4,8,45,635.0,173.0,1.2,15.35,580.0,178.38,114.12
2018,5,4,9,0,601.0,198.0,1.3,15.8,607.0,228.71,153.9
2018,5,4,9,15,657.5,190.0,1.4,16.15,662.0,271.48,187.24
2018,5,4,9,30,714.0,182.0,1.5,16.5,717.0,320.51,227.45
2018,5,4,9,45,626.0,233.5,1.6,16.8,718.0,372.12,273.64
2018,5,4,10,0,538.0,285.0,1.7,17.1,719.0,416.01,311.86
2018,5,4,10,15,532.0,302.0,1.7,17.35,743.5,459.71,347.14
2018,5,4,10,30,526.0,319.0,1.7,17.6,768.0,502.83,380.99
2018,5,4,10,45,547.5,321.5,1.65,17.85,799.0,548.93,415.96
2018,5,4,11,0,569.0,324.0,1.6,18.1,830.0,596.51,451.16
2018,5,4,11,15,579.0,326.0,1.55,18.25,847.5,637.76,481.18
2018,5,4,11,30,589.0,328.0,1.5,18.4,865.0,679.0,510.52
2018,5,4,11,45,598.0,325.5,1.45,18.6,874.0,715.54,535.94
2018,5,4,12,0,607.0,323.0,1.4,18.8,883.0,751.4,560.38
2018,5,4,12,15,644.5,300.0,1.45,18.9,894.0,789.33,587.84
2018,5,4,12,30,682.0,277.0,1.5,19.0,905.0,829.63,616.6
2018,5,4,12,45,681.5,273.5,1.55,19.05,896.0,854.6,634.13
2018,5,4,13,0,681.0,270.0,1.6,19.1,887.0,877.22,650.17
2018,5,4,13,15,641.5,283.0,1.7,19.0,856.0,877.41,651.35
2018,5,4,13,30,602.0,296.0,1.8,18.9,825.0,873.48,649.95
2018,5,4,13,45,638.5,267.5,1.9,18.8,815.0,898.58,670.16
2018,5,4,14,0,675.0,239.0,2.0,18.7,805.0,920.91,688.34
2018,5,4,14,15,718.0,206.0,2.1,18.5,788.5,941.58,704.65
2018,5,4,14,30,761.0,173.0,2.2,18.3,772.0,958.11,718.19
2018,5,4,14,45,782.5,152.5,2.3,18.1,744.0,957.04,720.17
2018,5,4,15,0,804.0,132.0,2.4,17.9,716.0,959.32,724.72
2018,5,4,15,15,816.5,119.5,2.4,17.9,683.0,957.77,725.27
2018,5,4,15,30,829.0,107.0,2.4,17.9,650.0,952.48,723.5
2018,5,4,15,45,820.0,100.5,2.5,17.3,605.5,930.06,712.76
2018,5,4,16,0,811.0,94.0,2.6,16.7,561.0,904.69,699.96
2018,5,4,16,15,792.0,90.0,2.6,16.35,513.0,870.34,679.17
2018,5,4,16,30,773.0,86.0,2.6,16.0,465.0,833.83,656.56
2018,5,4,16,45,745.5,83.0,2.6,15.65,415.5,789.1,627.52
2018,5,4,17,0,718.0,80.0,2.6,15.3,366.0,748.45,600.76
2018,5,4,17,15,663.0,75.0,2.6,14.85,310.5,676.8,549.92
2018,5,4,17,30,608.0,70.0,2.6,14.4,255.0,606.46,498.2
2018,5,4,17,45,526.5,62.0,2.6,13.9,200.5,513.84,426.55
2018,5,4,18,0,445.0,54.0,2.6,13.4,146.0,425.66,354.81
2018,5,4,18,15,371.0,45.0,2.55,12.95,107.5,346.48,286.26
2018,5,4,18,30,297.0,36.0,2.5,12.5,69.0,272.37,216.76
2018,5,4,18,45,176.5,23.0,2.45,12.05,40.0,160.7,63.64
2018,5,4,19,0,56.0,10.0,2.4,11.6,11.0,39.99,0.0
2018,5,4,19,15,28.0,5.0,2.35,11.45,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,5,5,15,4.0,5.5,2.1,9.8,5.5,5.0,0.0
2018,5,5,5,30,8.0,11.0,2.1,9.9,11.0,9.87,0.0
2018,5,5,5,45,4.0,19.5,2.1,10.05,19.5,17.17,8.76
2018,5,5,6,0,0.0,28.0,2.1,10.2,28.0,24.67,16.28
2018,5,5,6,15,2.0,44.0,2.1,10.4,44.5,38.81,29.35
2018,5,5,6,30,4.0,60.0,2.1,10.6,61.0,52.32,41.76
2018,5,5,6,45,103.0,94.0,2.05,10.8,129.0,74.36,61.64
2018,5,5,7,0,202.0,128.0,2.0,11.0,197.0,93.61,78.7
2018,5,5,7,15,301.0,137.5,1.95,11.2,259.0,100.04,84.13
2018,5,5,7,30,400.0,147.0,1.9,11.4,321.0,99.45,83.27
2018,5,5,7,45,308.0,181.0,1.9,11.65,324.5,125.97,106.13
2018,5,5,8,0,216.0,215.0,1.9,11.9,328.0,153.8,129.7
2018,5,5,8,15,330.5,215.5,1.85,12.2,407.0,144.32,120.9
2018,5,5,8,30,445.0,216.0,1.8,12.5,486.0,160.89,115.21
2018,5,5,8,45,326.5,249.0,1.75,12.8,455.0,207.29,151.64
2018,5,5,9,0,208.0,282.0,1.7,13.1,424.0,242.05,183.38
2018,5,5,9,15,181.0,311.0,1.7,13.3,440.0,271.14,207.62
2018,5,5,9,30,154.0,340.0,1.7,13.5,456.0,297.97,230.0
2018,5,5,9,45,105.0,332.5,1.65,13.7,413.0,290.75,226.03
2018,5,5,10,0,56.0,325.0,1.6,13.9,370.0,284.91,222.51
2018,5,5,10,15,84.0,363.5,1.65,14.0,434.0,332.42,258.98
2018,5,5,10,30,112.0,402.0,1.7,14.1,498.0,377.15,292.94
2018,5,5,10,45,227.0,397.0,1.8,14.15,597.5,440.83,341.81
2018,5,5,11,0,342.0,392.0,1.9,14.2,697.0,522.08,403.73
2018,5,5,11,15,402.5,385.5,2.05,14.25,749.5,575.24,444.44
2018,5,5,11,30,463.0,379.0,2.2,14.3,802.0,636.94,491.26
2018,5,5,11,45,331.0,417.5,2.35,14.3,721.0,602.99,465.48
2018,5,5,12,0,199.0,456.0,2.5,14.3,640.0,556.48,429.97
2018,5,5,12,15,177.5,451.5,2.55,14.4,615.5,550.23,425.63
2018,5,5,12,30,156.0,447.0,2.6,14.5,591.0,541.76,419.28
2018,5,5,12,45,129.0,439.0,2.65,14.55,557.5,523.25,405.4
2018,5,5,13,0,102.0,431.0,2.7,14.6,524.0,492.97,382.76
2018,5,5,13,15,178.5,416.5,2.7,14.65,575.0,566.63,440.16
2018,5,5,13,30,255.0,402.0,2.7,14.7,626.0,645.21,499.68
2018,5,5,13,45,275.0,386.0,2.75,14.75,622.0,659.81,511.23
2018,5,5,14,0,295.0,370.0,2.8,14.8,618.0,673.34,522.54
2018,5,5,14,15,244.0,370.0,2.75,14.8,570.0,633.72,492.8
2018,5,5,14,30,193.0,370.0,2.7,14.8,522.0,575.6,449.7
2018,5,5,14,45,340.5,314.5,2.7,14.8,568.0,683.15,534.7
2018,5,5,15,0,488.0,259.0,2.7,14.8,614.0,789.64,615.95
2018,5,5,15,15,502.5,237.0,2.7,14.8,584.5,782.42,612.1
2018,5,5,15,30,517.0,215.0,2.7,14.8,555.0,772.33,607.25
2018,5,5,15,45,475.0,209.5,2.7,14.6,504.5,723.98,573.54
2018,5,5,16,0,433.0,204.0,2.7,14.4,454.0,674.68,538.84
2018,5,5,16,15,578.5,151.5,2.7,14.15,454.5,751.47,601.26
2018,5,5,16,30,724.0,99.0,2.7,13.9,455.0,811.5,647.18
2018,5,5,16,45,688.0,94.5,2.75,13.65,403.0,758.86,610.95
2018,5,5,17,0,652.0,90.0,2.8,13.4,351.0,705.63,574.21
2018,5,5,17,15,634.5,80.5,2.8,13.0,305.5,661.14,542.98
2018,5,5,17,30,617.0,71.0,2.8,12.6,260.0,615.65,509.59
2018,5,5,17,45,556.5,64.0,2.8,12.2,210.5,539.9,450.55
2018,5,5,18,0,496.0,57.0,2.8,11.8,161.0,466.8,390.86
2018,5,5,18,15,399.0,48.0,2.75,11.4,117.0,369.44,307.09
2018,5,5,18,30,302.0,39.0,2.7,11.0,73.0,278.46,223.88
2018,5,5,18,45,182.0,25.5,2.65,10.6,43.0,169.44,80.25
2018,5,5,19,0,62.0,12.0,2.6,10.2,13.0,45.2,0.0
2018,5,5,19,15,31.0,6.0,2.55,10.05,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,6,5,15,56.0,10.5,2.5,9.35,13.5,9.55,0.0
2018,5,6,5,30,112.0,21.0,2.6,9.6,27.0,16.56,0.0
2018,5,6,5,45,192.5,34.0,2.65,9.8,57.5,26.46,16.75
2018,5,6,6,0,273.0,47.0,2.7,10.0,88.0,36.05,26.41
2018,5,6,6,15,348.5,59.0,2.7,10.3,132.0,44.58,34.54
2018,5,6,6,30,424.0,71.0,2.7,10.6,176.0,52.83,42.22
2018,5,6,6,45,435.0,83.0,2.7,10.9,212.0,60.46,49.13
2018,5,6,7,0,446.0,95.0,2.7,11.2,248.0,67.71,55.53
2018,5,6,7,15,401.5,122.0,2.65,11.6,276.5,84.48,70.24
2018,5,6,7,30,357.0,149.0,2.6,12.0,305.0,100.31,83.88
2018,5,6,7,45,520.0,132.5,2.6,12.4,390.5,88.42,72.99
2018,5,6,8,0,683.0,116.0,2.6,12.8,476.0,73.86,59.85
2018,5,6,8,15,771.0,102.0,2.65,13.15,544.0,69.99,56.19
2018,5,6,8,30,859.0,88.0,2.7,13.5,612.0,116.57,65.26
2018,5,6,8,45,873.5,90.5,2.7,13.9,657.0,168.34,96.43
2018,5,6,9,0,888.0,93.0,2.7,14.3,702.0,221.75,137.76
2018,5,6,9,15,899.0,94.5,2.75,14.6,742.0,275.14,183.66
2018,5,6,9,30,910.0,96.0,2.8,14.9,782.0,329.4,231.95
2018,5,6,9,45,918.0,98.0,2.85,15.15,816.5,383.72,280.54
2018,5,6,10,0,926.0,100.0,2.9,15.4,851.0,438.19,328.53
2018,5,6,10,15,906.5,115.5,3.0,15.6,871.5,490.87,374.33
2018,5,6,10,30,887.0,131.0,3.1,15.8,892.0,540.64,416.44
2018,5,6,10,45,858.0,152.0,3.15,15.95,903.0,585.37,453.32
2018,5,6,11,0,829.0,173.0,3.2,16.1,914.0,629.72,488.59
2018,5,6,11,15,864.5,155.0,3.25,16.1,938.0,678.93,527.59
2018,5,6,11,30,900.0,137.0,3.3,16.1,962.0,727.44,565.48
2018,5,6,11,45,859.0,164.0,3.4,16.15,955.5,764.08,592.73
2018,5,6,12,0,818.0,191.0,3.5,16.2,949.0,794.54,615.06
2018,5,6,12,15,666.5,280.0,3.5,16.15,897.0,791.75,610.34
2018,5,6,12,30,515.0,369.0,3.5,16.1,845.0,777.24,596.89
2018,5,6,12,45,435.5,390.5,3.5,16.05,790.5,753.19,578.84
2018,5,6,13,0,356.0,412.0,3.5,16.0,736.0,717.21,552.08
2018,5,6,13,15,340.0,409.5,3.45,15.9,714.5,716.92,552.38
2018,5,6,13,30,324.0,407.0,3.4,15.8,693.0,714.53,550.95
2018,5,6,13,45,249.5,407.5,3.35,15.7,624.0,657.92,508.8
2018,5,6,14,0,175.0,408.0,3.3,15.6,555.0,583.28,453.19
2018,5,6,14,15,222.0,385.0,3.25,15.4,565.0,612.73,477.97
2018,5,6,14,30,269.0,362.0,3.2,15.2,575.0,658.13,513.58
2018,5,6,14,45,312.0,335.0,3.2,15.0,571.0,678.08,530.87
2018,5,6,15,0,355.0,308.0,3.2,14.8,567.0,696.05,547.01
2018,5,6,15,15,275.5,299.0,3.2,14.8,493.0,612.18,484.25
2018,5,6,15,30,196.0,290.0,3.2,14.8,419.0,509.4,406.5
2018,5,6,15,45,241.5,264.5,3.15,14.35,412.0,545.02,437.36
2018,5,6,16,0,287.0,239.0,3.1,13.9,405.0,559.37,451.68
2018,5,6,16,15,251.0,221.5,3.1,13.7,357.5,504.47,410.3
2018,5,6,16,30,215.0,204.0,3.1,13.5,310.0,431.92,354.84
2018,5,6,16,45,182.5,177.0,3.1,13.3,260.5,369.03,305.78
2018,5,6,17,0,150.0,150.0,3.1,13.1,211.0,306.45,255.7
2018,5,6,17,15,215.5,122.0,3.05,12.8,196.0,340.71,286.74
2018,5,6,17,30,281.0,94.0,3.0,12.5,181.0,370.46,313.05
2018,5,6,17,45,279.5,81.5,2.95,12.25,154.5,345.86,292.41
2018,5,6,18,0,278.0,69.0,2.9,12.0,128.0,320.7,270.18
2018,5,6,18,15,206.0,55.0,2.85,11.75,92.0,244.73,203.33
2018,5,6,18,30,134.0,41.0,2.8,11.5,56.0,160.66,128.17
2018,5,6,18,45,79.5,25.5,2.75,11.25,33.5,97.66,49.69
2018,5,6,19,0,25.0,10.0,2.7,11.0,11.0,22.95,0.0
2018,5,6,19,15,12.5,5.0,2.7,10.95,5.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,7,5,15,82.5,11.5,3.2,9.9,16.5,10.46,0.0
2018,5,7,5,30,165.0,23.0,3.2,10.2,33.0,18.19,0.0
2018,5,7,5,45,288.0,34.5,3.2,10.55,71.0,28.28,18.39
2018,5,7,6,0,411.0,46.0,3.2,10.9,109.0,36.87,27.07
2018,5,7,6,15,490.5,53.5,3.15,11.3,156.5,41.52,31.68
2018,5,7,6,30,570.0,61.0,3.1,11.7,204.0,46.08,35.98
2018,5,7,6,45,622.5,67.0,3.0,12.15,255.5,49.2,38.78
2018,5,7,7,0,675.0,73.0,2.9,12.6,307.0,52.21,41.38
2018,5,7,7,15,711.5,77.5,2.9,13.2,359.0,53.91,42.68
2018,5,7,7,30,748.0,82.0,2.9,13.8,411.0,61.1,48.8
2018,5,7,7,45,774.0,86.0,2.85,14.4,462.0,62.42,49.65
2018,5,7,8,0,800.0,90.0,2.8,15.0,513.0,63.65,50.43
2018,5,7,8,15,819.0,93.5,2.75,15.55,561.5,64.51,50.88
2018,5,7,8,30,838.0,97.0,2.7,16.1,610.0,114.32,62.51
2018,5,7,8,45,851.5,100.0,2.65,16.6,654.5,165.59,93.88
2018,5,7,9,0,865.0,103.0,2.6,17.1,699.0,227.09,141.58
2018,5,7,9,15,875.5,105.5,2.6,17.4,738.5,279.92,186.46
2018,5,7,9,30,886.0,108.0,2.6,17.7,778.0,333.58,233.52
2018,5,7,9,45,884.5,115.0,2.6,18.05,809.0,387.15,280.73
2018,5,7,10,0,883.0,122.0,2.6,18.4,840.0,439.99,326.42
2018,5,7,10,15,905.5,115.0,2.65,18.5,873.0,492.05,370.61
2018,5,7,10,30,928.0,108.0,2.7,18.6,906.0,545.05,414.53
2018,5,7,10,45,932.5,108.5,2.7,18.75,927.0,594.99,454.83
2018,5,7,11,0,937.0,109.0,2.7,18.9,948.0,643.9,493.24
2018,5,7,11,15,926.5,117.5,2.7,18.95,957.5,688.66,527.6
2018,5,7,11,30,916.0,126.0,2.7,19.0,967.0,730.89,559.27
2018,5,7,11,45,930.5,117.5,2.75,19.0,977.0,774.23,591.89
2018,5,7,12,0,945.0,109.0,2.8,19.0,987.0,816.23,621.08
2018,5,7,12,15,945.0,109.0,2.75,19.05,985.5,852.78,645.54
2018,5,7,12,30,945.0,109.0,2.7,19.1,984.0,886.88,668.17
2018,5,7,12,45,943.5,108.0,2.7,19.1,974.5,916.13,687.92
2018,5,7,13,0,942.0,107.0,2.7,19.1,965.0,942.49,705.74
2018,5,7,13,15,938.5,106.0,2.7,19.05,948.0,964.01,720.5
2018,5,7,13,30,935.0,105.0,2.7,19.0,931.0,982.32,733.23
2018,5,7,13,45,930.0,103.5,2.7,19.0,907.0,995.41,742.48
2018,5,7,14,0,925.0,102.0,2.7,19.0,883.0,1005.11,749.65
2018,5,7,14,15,919.0,100.0,2.75,18.85,852.5,1009.89,754.65
2018,5,7,14,30,913.0,98.0,2.8,18.7,822.0,1011.23,757.57
2018,5,7,14,45,905.0,95.5,2.85,18.55,785.5,1006.64,756.72
2018,5,7,15,0,897.0,93.0,2.9,18.4,749.0,998.68,753.8
2018,5,7,15,15,884.5,91.0,2.9,18.4,707.0,983.62,745.36
2018,5,7,15,30,872.0,89.0,2.9,18.4,665.0,965.47,734.97
2018,5,7,15,45,856.5,86.0,3.05,17.8,619.0,940.29,722.66
2018,5,7,16,0,841.0,83.0,3.2,17.2,573.0,912.42,708.25
2018,5,7,16,15,820.0,80.5,3.25,16.8,524.0,887.04,694.14
2018,5,7,16,30,799.0,78.0,3.3,16.4,475.0,849.99,671.37
2018,5,7,16,45,770.0,74.5,3.35,16.0,423.5,802.68,640.67
2018,5,7,17,0,741.0,71.0,3.4,15.6,372.0,754.22,608.29
2018,5,7,17,15,701.0,66.5,3.35,15.15,320.0,694.47,565.92
2018,5,7,17,30,661.0,62.0,3.3,14.7,268.0,639.92,526.02
2018,5,7,17,45,603.0,57.0,3.25,14.25,218.5,567.36,470.08
2018,5,7,18,0,545.0,52.0,3.2,13.8,169.0,497.33,413.48
2018,5,7,18,15,457.0,44.5,3.15,13.45,124.5,406.35,336.16
2018,5,7,18,30,369.0,37.0,3.1,13.1,80.0,321.27,258.58
2018,5,7,18,45,236.0,25.0,3.05,12.75,48.0,203.12,117.88
2018,5,7,19,0,103.0,13.0,3.0,12.4,16.0,69.06,0.0
2018,5,7,19,15,51.5,6.5,3.0,12.25,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,8,5,15,104.0,11.5,3.05,10.9,18.0,10.46,0.0
2018,5,8,5,30,208.0,23.0,3.1,11.2,36.0,19.24,2.1
2018,5,8,5,45,329.0,33.0,3.1,11.55,74.5,26.81,17.2
2018,5,8,6,0,450.0,43.0,3.1,11.9,113.0,34.13,24.59
2018,5,8,6,15,523.0,49.5,3.05,12.2,160.0,38.1,28.53
2018,5,8,6,30,596.0,56.0,3.0,12.5,207.0,42.01,32.21
2018,5,8,6,45,645.0,61.0,3.0,12.8,257.5,44.54,34.51
2018,5,8,7,0,694.0,66.0,3.0,13.1,308.0,51.48,40.63
2018,5,8,7,15,727.0,70.0,2.9,13.45,359.0,53.23,42.02
2018,5,8,7,30,760.0,74.0,2.8,13.8,410.0,54.93,43.32
2018,5,8,7,45,784.0,76.5,2.75,14.15,459.5,55.39,43.5
2018,5,8,8,0,808.0,79.0,2.7,14.5,509.0,55.82,43.66
2018,5,8,8,15,826.0,82.0,2.6,14.8,556.5,69.01,54.96
2018,5,8,8,30,844.0,85.0,2.5,15.1,604.0,118.4,65.15
2018,5,8,8,45,857.5,86.5,2.4,15.45,647.0,168.41,96.11
2018,5,8,9,0,871.0,88.0,2.3,15.8,690.0,219.92,136.31
2018,5,8,9,15,838.0,110.5,2.2,16.1,716.5,276.99,186.47
2018,5,8,9,30,805.0,133.0,2.1,16.4,743.0,324.01,229.39
2018,5,8,9,45,646.5,217.5,2.05,16.7,721.5,373.35,275.92
2018,5,8,10,0,488.0,302.0,2.0,17.0,700.0,414.18,312.52
2018,5,8,10,15,631.0,241.5,1.95,17.25,774.0,461.15,349.29
2018,5,8,10,30,774.0,181.0,1.9,17.5,848.0,525.03,399.12
2018,5,8,10,45,847.5,142.0,1.9,17.7,888.5,576.68,440.03
2018,5,8,11,0,921.0,103.0,1.9,17.9,929.0,631.39,482.69
2018,5,8,11,15,924.0,103.0,1.9,18.0,942.5,676.83,517.24
2018,5,8,11,30,927.0,103.0,1.9,18.1,956.0,720.75,549.89
2018,5,8,11,45,929.0,103.0,1.95,18.15,962.5,762.27,580.12
2018,5,8,12,0,931.0,103.0,2.0,18.2,969.0,801.83,607.28
2018,5,8,12,15,929.5,104.0,2.1,18.15,967.5,837.41,632.25
2018,5,8,12,30,928.0,105.0,2.2,18.1,966.0,870.5,655.53
2018,5,8,12,45,925.0,105.0,2.25,18.05,956.5,898.75,675.11
2018,5,8,13,0,922.0,105.0,2.3,18.0,947.0,924.12,692.82
2018,5,8,13,15,918.0,105.0,2.4,17.85,930.5,945.59,708.77
2018,5,8,13,30,914.0,105.0,2.5,17.7,914.0,963.94,722.78
2018,5,8,13,45,853.5,135.5,2.55,17.5,875.5,956.41,719.26
2018,5,8,14,0,793.0,166.0,2.6,17.3,837.0,956.05,720.93
2018,5,8,14,15,728.0,188.5,2.55,17.1,787.5,936.25,708.58
2018,5,8,14,30,663.0,211.0,2.5,16.9,738.0,906.52,689.66
2018,5,8,14,45,682.0,189.5,2.5,16.7,710.0,909.26,693.57
2018,5,8,15,0,701.0,168.0,2.5,16.5,682.0,908.37,694.82
2018,5,8,15,15,670.0,170.5,2.5,16.5,639.5,882.11,678.19
2018,5,8,15,30,639.0,173.0,2.5,16.5,597.0,853.35,660.0
2018,5,8,15,45,700.0,138.5,2.45,16.2,573.0,868.94,673.33
2018,5,8,16,0,761.0,104.0,2.4,15.9,549.0,872.81,678.19
2018,5,8,16,15,770.0,92.5,2.4,15.7,509.5,856.35,669.14
2018,5,8,16,30,779.0,81.0,2.4,15.5,470.0,836.41,657.78
2018,5,8,16,45,737.0,79.5,2.4,15.3,416.0,780.51,620.26
2018,5,8,17,0,695.0,78.0,2.4,15.1,362.0,728.92,585.24
2018,5,8,17,15,669.5,71.0,2.35,14.8,314.0,679.6,550.71
2018,5,8,17,30,644.0,64.0,2.3,14.5,266.0,629.8,514.49
2018,5,8,17,45,587.5,58.0,2.25,14.2,216.5,557.51,459.13
2018,5,8,18,0,531.0,52.0,2.2,13.9,167.0,487.73,403.24
2018,5,8,18,15,443.5,44.5,2.1,13.55,123.5,397.59,327.37
2018,5,8,18,30,356.0,37.0,2.0,13.2,80.0,313.44,251.77
2018,5,8,18,45,224.5,25.0,1.9,12.9,48.0,198.08,121.99
2018,5,8,19,0,93.0,13.0,1.8,12.6,16.0,63.63,0.0
2018,5,8,19,15,46.5,6.5,1.8,12.5,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,2.2,10.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,2.2,10.7,2.0,0.0,0.0
2018,5,9,5,15,108.0,14.0,2.35,10.85,20.5,12.73,0.0
2018,5,9,5,30,205.0,26.0,2.5,11.0,39.0,20.59,4.53
2018,5,9,5,45,329.0,35.5,2.6,11.2,78.0,29.01,19.23
2018,5,9,6,0,453.0,45.0,2.7,11.4,117.0,35.8,26.16
2018,5,9,6,15,521.0,52.0,2.85,11.6,163.5,40.09,30.41
2018,5,9,6,30,589.0,59.0,3.0,11.8,210.0,44.3,34.38
2018,5,9,6,45,636.5,65.0,3.1,12.05,261.0,47.49,37.26
2018,5,9,7,0,684.0,71.0,3.2,12.3,312.0,50.56,39.93
2018,5,9,7,15,723.0,75.0,3.25,12.5,365.0,57.09,45.62
2018,5,9,7,30,762.0,79.0,3.3,12.7,418.0,58.67,46.83
2018,5,9,7,45,787.0,82.5,3.35,12.95,469.0,59.71,47.53
2018,5,9,8,0,812.0,86.0,3.4,13.2,520.0,60.69,48.17
2018,5,9,8,15,829.5,89.5,3.4,13.45,568.0,66.57,53.11
2018,5,9,8,30,847.0,93.0,3.4,13.7,616.0,116.78,63.33
2018,5,9,8,45,860.0,96.5,3.45,13.9,660.5,177.81,104.23
2018,5,9,9,0,873.0,100.0,3.5,14.1,705.0,230.88,146.37
2018,5,9,9,15,883.0,102.5,3.5,14.3,744.5,283.86,192.47
2018,5,9,9,30,893.0,105.0,3.5,14.5,784.0,337.64,240.63
2018,5,9,9,45,894.5,110.5,3.5,14.7,816.0,391.31,288.91
2018,5,9,10,0,896.0,116.0,3.5,14.9,848.0,444.55,335.98
2018,5,9,10,15,759.5,191.5,3.45,15.1,826.5,481.48,370.04
2018,5,9,10,30,623.0,267.0,3.4,15.3,805.0,515.06,398.74
2018,5,9,10,45,603.0,291.0,3.35,15.45,822.0,559.06,433.69
2018,5,9,11,0,583.0,315.0,3.3,15.6,839.0,603.62,467.88
2018,5,9,11,15,575.0,329.0,3.25,15.75,852.5,643.34,497.82
2018,5,9,11,30,567.0,343.0,3.2,15.9,866.0,681.88,526.22
2018,5,9,11,45,637.5,303.0,3.2,16.05,894.5,728.04,561.63
2018,5,9,12,0,708.0,263.0,3.2,16.2,923.0,780.14,600.82
2018,5,9,12,15,699.0,267.0,3.2,16.3,917.5,809.35,621.68
2018,5,9,12,30,690.0,271.0,3.2,16.4,912.0,836.22,640.76
2018,5,9,12,45,797.5,203.0,3.25,16.45,937.5,888.79,680.27
2018,5,9,13,0,905.0,135.0,3.3,16.5,963.0,938.62,714.81
2018,5,9,13,15,850.5,163.5,3.35,16.45,930.5,951.26,723.99
2018,5,9,13,30,796.0,192.0,3.4,16.4,898.0,950.85,724.66
2018,5,9,13,45,751.0,209.5,3.5,16.35,861.5,952.14,727.08
2018,5,9,14,0,706.0,227.0,3.6,16.3,825.0,942.94,722.34
2018,5,9,14,15,744.5,197.0,3.7,16.15,808.0,962.21,737.81
2018,5,9,14,30,783.0,167.0,3.8,16.0,791.0,970.62,745.68
2018,5,9,14,45,794.5,151.0,3.9,15.85,759.5,971.72,748.75
2018,5,9,15,0,806.0,135.0,4.0,15.7,728.0,969.11,749.43
2018,5,9,15,15,720.5,155.5,4.0,15.7,663.0,915.33,713.19
2018,5,9,15,30,635.0,176.0,4.0,15.7,598.0,853.4,670.98
2018,5,9,15,45,692.5,143.5,4.0,15.3,574.5,868.31,685.01
2018,5,9,16,0,750.0,111.0,4.0,14.9,551.0,871.37,690.12
2018,5,9,16,15,715.0,108.0,3.95,14.7,498.5,829.93,662.23
2018,5,9,16,30,680.0,105.0,3.9,14.5,446.0,781.91,629.39
2018,5,9,16,45,663.0,96.5,3.85,14.3,399.5,742.01,602.09
2018,5,9,17,0,646.0,88.0,3.8,14.1,353.0,700.61,573.01
2018,5,9,17,15,631.5,80.5,3.8,13.75,310.5,661.36,545.29
2018,5,9,17,30,617.0,73.0,3.8,13.4,268.0,620.97,515.58
2018,5,9,17,45,557.0,67.5,3.8,13.1,219.5,547.26,457.78
2018,5,9,18,0,497.0,62.0,3.8,12.8,171.0,475.87,399.29
2018,5,9,18,15,403.5,52.5,3.7,12.5,126.0,379.58,316.47
2018,5,9,18,30,310.0,43.0,3.6,12.2,81.0,291.01,236.58
2018,5,9,18,45,190.5,28.5,3.55,11.9,48.5,184.03,119.65
2018,5,9,19,0,71.0,14.0,3.5,11.6,16.0,52.38,0.0
2018,5,9,19,15,35.5,7.0,3.45,11.5,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.45,10.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,4.05,10.0,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,4.1,10.0,2.0,0.0,0.0
2018,5,10,5,15,104.0,14.5,4.1,10.25,21.0,13.19,0.0
2018,5,10,5,30,200.0,27.0,4.1,10.5,40.0,21.35,6.43
2018,5,10,5,45,317.5,37.5,4.1,10.75,79.0,30.73,20.84
2018,5,10,6,0,435.0,48.0,4.1,11.0,118.0,38.32,28.46
2018,5,10,6,15,510.5,55.5,4.1,11.2,166.0,42.93,33.01
2018,5,10,6,30,586.0,63.0,4.1,11.4,214.0,47.45,37.27
2018,5,10,6,45,636.0,68.5,4.1,11.6,265.5,50.12,39.69
2018,5,10,7,0,686.0,74.0,4.1,11.8,317.0,52.72,41.94
2018,5,10,7,15,720.0,78.5,4.2,12.25,368.5,59.78,48.05
2018,5,10,7,30,754.0,83.0,4.3,12.7,420.0,61.6,49.42
2018,5,10,7,45,694.0,106.5,4.35,13.15,445.0,69.52,56.14
2018,5,10,8,0,634.0,130.0,4.4,13.6,470.0,82.39,67.13
2018,5,10,8,15,585.0,160.0,4.45,14.0,496.0,105.1,86.55
2018,5,10,8,30,536.0,190.0,4.5,14.4,522.0,157.73,106.97
2018,5,10,8,45,513.0,216.0,4.55,14.8,552.5,204.71,140.7
2018,5,10,9,0,490.0,242.0,4.6,15.2,583.0,249.99,177.67
2018,5,10,9,15,494.5,257.0,4.6,15.45,617.5,292.44,213.26
2018,5,10,9,30,499.0,272.0,4.6,15.7,652.0,335.69,250.19
2018,5,10,9,45,518.5,282.0,4.65,15.95,692.5,381.27,288.6
2018,5,10,10,0,538.0,292.0,4.7,16.2,733.0,428.94,328.35
2018,5,10,10,15,593.0,279.5,4.65,16.5,780.5,477.81,368.16
2018,5,10,10,30,648.0,267.0,4.6,16.8,828.0,528.66,409.18
2018,5,10,10,45,668.0,263.5,4.55,17.05,854.0,574.17,445.64
2018,5,10,11,0,688.0,260.0,4.5,17.3,880.0,620.76,482.14
2018,5,10,11,15,625.0,304.0,4.55,17.35,873.5,653.33,506.99
2018,5,10,11,30,562.0,348.0,4.6,17.4,867.0,683.48,529.17
2018,5,10,11,45,544.0,359.0,4.6,17.5,864.0,710.89,549.52
2018,5,10,12,0,526.0,370.0,4.6,17.6,861.0,736.11,567.91
2018,5,10,12,15,539.5,363.5,4.65,17.6,866.5,769.06,592.87
2018,5,10,12,30,553.0,357.0,4.7,17.6,872.0,801.19,617.05
2018,5,10,12,45,581.0,336.5,4.75,17.65,873.0,831.89,640.54
2018,5,10,13,0,609.0,316.0,4.8,17.7,874.0,861.33,663.1
2018,5,10,13,15,744.0,227.0,4.9,17.65,896.5,923.02,711.78
2018,5,10,13,30,879.0,138.0,5.0,17.6,919.0,966.01,743.06
2018,5,10,13,45,893.0,125.5,5.05,17.5,901.0,985.86,758.07
2018,5,10,14,0,907.0,113.0,5.1,17.4,883.0,1002.39,771.06
2018,5,10,14,15,885.5,118.0,5.2,17.25,848.0,999.43,771.13
2018,5,10,14,30,864.0,123.0,5.3,17.1,813.0,993.12,769.1
2018,5,10,14,45,816.5,137.0,5.4,16.9,765.5,979.01,761.79
2018,5,10,15,0,769.0,151.0,5.5,16.7,718.0,950.83,744.48
2018,5,10,15,15,791.5,131.0,5.5,16.7,686.0,951.53,746.78
2018,5,10,15,30,814.0,111.0,5.5,16.7,654.0,947.87,745.94
2018,5,10,15,45,808.0,105.5,5.55,16.25,613.0,929.71,736.37
2018,5,10,16,0,802.0,100.0,5.6,15.8,572.0,908.62,724.71
2018,5,10,16,15,775.5,97.5,5.6,15.5,522.0,869.17,698.64
2018,5,10,16,30,749.0,95.0,5.6,15.2,472.0,827.86,670.9
2018,5,10,16,45,714.5,91.0,5.6,14.95,420.0,781.48,638.66
2018,5,10,17,0,680.0,87.0,5.6,14.7,368.0,729.4,601.31
2018,5,10,17,15,633.0,81.5,5.55,14.3,315.5,664.56,553.06
2018,5,10,17,30,586.0,76.0,5.5,13.9,263.0,600.56,503.94
2018,5,10,17,45,528.5,70.0,5.45,13.45,216.0,529.05,446.92
2018,5,10,18,0,471.0,64.0,5.4,13.0,169.0,459.73,388.94
2018,5,10,18,15,383.5,54.5,5.35,12.65,125.5,368.34,309.24
2018,5,10,18,30,296.0,45.0,5.3,12.3,82.0,285.05,233.28
2018,5,10,18,45,185.5,31.0,5.25,11.9,50.5,186.51,126.41
2018,5,10,19,0,75.0,17.0,5.2,11.5,19.0,57.44,0.0
2018,5,10,19,15,37.5,8.5,5.2,11.4,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.05,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,4.95,10.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,2.85,8.6,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,2.8,8.6,2.0,0.0,0.0
2018,5,11,5,15,70.5,14.0,2.8,9.0,18.5,12.73,0.0
2018,5,11,5,30,130.0,26.0,2.8,9.4,35.0,20.42,7.1
2018,5,11,5,45,225.5,38.5,2.8,9.8,69.5,29.85,20.28
2018,5,11,6,0,321.0,51.0,2.8,10.2,104.0,39.02,29.22
2018,5,11,6,15,386.5,61.0,2.8,10.65,146.5,45.95,35.83
2018,5,11,6,30,452.0,71.0,2.8,11.1,189.0,53.38,42.68
2018,5,11,6,45,479.5,83.5,2.75,11.5,233.0,61.22,49.7
2018,5,11,7,0,507.0,96.0,2.7,11.9,277.0,68.59,56.13
2018,5,11,7,15,512.0,112.5,2.7,12.4,319.5,78.24,64.44
2018,5,11,7,30,517.0,129.0,2.7,12.9,362.0,87.54,72.29
2018,5,11,7,45,545.5,138.0,2.75,13.35,409.0,91.64,75.49
2018,5,11,8,0,574.0,147.0,2.8,13.8,456.0,93.78,76.96
2018,5,11,8,15,618.0,149.5,2.8,14.2,509.5,99.93,72.41
2018,5,11,8,30,662.0,152.0,2.8,14.6,563.0,140.73,87.94
2018,5,11,8,45,779.0,126.0,2.75,14.95,644.0,183.79,111.72
2018,5,11,9,0,896.0,100.0,2.7,15.3,725.0,239.26,151.39
2018,5,11,9,15,912.5,99.5,2.7,15.65,767.0,292.78,197.43
2018,5,11,9,30,929.0,99.0,2.7,16.0,809.0,347.69,245.87
2018,5,11,9,45,939.5,99.5,2.65,16.3,844.5,402.47,294.24
2018,5,11,10,0,950.0,100.0,2.6,16.6,880.0,457.62,341.95
2018,5,11,10,15,957.0,100.5,2.5,16.9,908.5,511.35,387.21
2018,5,11,10,30,964.0,101.0,2.4,17.2,937.0,564.66,430.63
2018,5,11,10,45,969.5,101.0,2.35,17.5,959.0,616.11,471.42
2018,5,11,11,0,975.0,101.0,2.3,17.8,981.0,666.56,510.15
2018,5,11,11,15,978.0,101.5,2.3,18.05,995.0,714.62,546.34
2018,5,11,11,30,981.0,102.0,2.3,18.3,1009.0,761.08,580.42
2018,5,11,11,45,982.5,102.0,2.3,18.55,1015.5,804.23,610.45
2018,5,11,12,0,984.0,102.0,2.3,18.8,1022.0,845.28,637.57
2018,5,11,12,15,984.5,101.0,2.4,18.9,1020.5,882.36,662.98
2018,5,11,12,30,985.0,100.0,2.5,19.0,1019.0,916.87,686.62
2018,5,11,12,45,983.5,99.5,2.6,19.15,1009.5,947.4,707.46
2018,5,11,13,0,982.0,99.0,2.7,19.3,1000.0,974.95,726.36
2018,5,11,13,15,978.0,98.5,2.8,19.3,982.5,997.11,742.19
2018,5,11,13,30,974.0,98.0,2.9,19.3,965.0,1015.95,755.96
2018,5,11,13,45,968.5,97.5,3.0,19.35,940.5,1029.98,766.56
2018,5,11,14,0,963.0,97.0,3.1,19.4,916.0,1040.53,775.04
2018,5,11,14,15,956.5,95.0,3.15,19.35,884.5,1044.98,779.52
2018,5,11,14,30,950.0,93.0,3.2,19.3,853.0,1045.88,781.85
2018,5,11,14,45,941.0,91.5,3.25,19.25,816.0,1041.37,780.77
2018,5,11,15,0,932.0,90.0,3.3,19.2,779.0,1033.41,777.59
2018,5,11,15,15,920.5,88.0,3.3,19.2,736.5,1019.07,769.7
2018,5,11,15,30,909.0,86.0,3.3,19.2,694.0,1001.52,759.79
2018,5,11,15,45,893.5,84.0,3.35,18.9,647.0,977.05,746.48
2018,5,11,16,0,878.0,82.0,3.4,18.6,600.0,949.82,731.22
2018,5,11,16,15,856.5,79.0,3.4,18.3,549.0,913.15,708.86
2018,5,11,16,30,835.0,76.0,3.4,18.0,498.0,883.66,691.34
2018,5,11,16,45,807.0,73.0,3.4,17.7,445.5,836.98,661.09
2018,5,11,17,0,779.0,70.0,3.4,17.4,393.0,789.03,629.27
2018,5,11,17,15,740.5,66.5,3.35,16.85,340.5,730.64,589.01
2018,5,11,17,30,702.0,63.0,3.3,16.3,288.0,672.21,547.24
2018,5,11,17,45,645.5,57.5,3.3,15.8,236.0,603.29,495.49
2018,5,11,18,0,589.0,52.0,3.3,15.3,184.0,531.89,439.15
2018,5,11,18,15,503.0,45.0,3.25,14.8,137.5,440.9,363.67
2018,5,11,18,30,417.0,38.0,3.2,14.3,91.0,355.64,287.83
2018,5,11,18,45,279.5,27.5,3.15,13.75,56.5,238.99,166.48
2018,5,11,19,0,142.0,17.0,3.1,13.2,22.0,95.13,0.0
2018,5,11,19,15,71.0,8.5,3.0,13.15,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,1.5,10.8,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,1.5,10.9,2.0,0.0,0.0
2018,5,12,5,15,143.5,14.0,1.5,11.55,24.0,12.73,0.0
2018,5,12,5,30,270.0,26.0,1.5,12.2,46.0,21.69,8.7
2018,5,12,5,45,384.0,35.0,1.55,12.9,86.5,28.27,18.75
2018,5,12,6,0,498.0,44.0,1.6,13.6,127.0,34.7,25.06
2018,5,12,6,15,569.0,50.0,1.6,14.1,176.0,38.29,28.56
2018,5,12,6,30,640.0,56.0,1.6,14.6,225.0,41.85,31.83
2018,5,12,6,45,687.0,60.5,1.6,15.05,277.0,48.17,37.43
2018,5,12,7,0,734.0,65.0,1.6,15.5,329.0,50.56,39.41
2018,5,12,7,15,767.0,68.5,1.5,15.85,381.5,52.01,40.51
2018,5,12,7,30,800.0,72.0,1.4,16.2,434.0,53.42,41.55
2018,5,12,7,45,823.5,75.0,1.35,16.55,485.0,54.34,42.13
2018,5,12,8,0,847.0,78.0,1.3,16.9,536.0,64.47,50.71
2018,5,12,8,15,864.5,80.5,1.25,17.25,584.5,77.74,49.55
2018,5,12,8,30,882.0,83.0,1.2,17.6,633.0,128.66,68.77
2018,5,12,8,45,895.5,85.0,1.15,17.9,677.5,180.84,102.57
2018,5,12,9,0,909.0,87.0,1.1,18.2,722.0,234.55,144.68
2018,5,12,9,15,917.5,89.5,1.1,18.5,761.5,288.77,190.69
2018,5,12,9,30,926.0,92.0,1.1,18.8,801.0,343.62,238.11
2018,5,12,9,45,931.5,94.0,1.1,19.1,834.0,397.47,284.49
2018,5,12,10,0,937.0,96.0,1.1,19.4,867.0,451.22,329.71
2018,5,12,10,15,943.0,96.5,1.15,19.6,894.5,503.71,373.07
2018,5,12,10,30,949.0,97.0,1.2,19.8,922.0,555.7,414.79
2018,5,12,10,45,953.0,98.0,1.25,20.0,943.0,606.27,454.25
2018,5,12,11,0,957.0,99.0,1.3,20.2,964.0,655.76,491.79
2018,5,12,11,15,959.0,100.0,1.4,20.2,977.5,702.68,527.38
2018,5,12,11,30,961.0,101.0,1.5,20.2,991.0,747.97,561.11
2018,5,12,11,45,961.5,101.0,1.55,20.25,996.5,789.5,590.17
2018,5,12,12,0,962.0,101.0,1.6,20.3,1002.0,828.9,616.57
2018,5,12,12,15,955.5,104.5,1.65,20.2,998.5,863.57,640.05
2018,5,12,12,30,949.0,108.0,1.7,20.1,995.0,895.46,661.7
2018,5,12,12,45,939.0,113.5,1.8,20.0,984.0,923.31,681.3
2018,5,12,13,0,929.0,119.0,1.9,19.9,973.0,948.07,698.99
2018,5,12,13,15,925.0,118.0,1.9,19.75,955.5,968.88,713.15
2018,5,12,13,30,921.0,117.0,1.9,19.6,938.0,986.52,725.38
2018,5,12,13,45,915.0,116.0,1.95,19.4,914.0,999.02,735.18
2018,5,12,14,0,909.0,115.0,2.0,19.2,890.0,1008.18,743.03
2018,5,12,14,15,901.0,113.5,1.95,18.95,859.0,1011.52,746.15
2018,5,12,14,30,893.0,112.0,1.9,18.7,828.0,1011.49,747.28
2018,5,12,14,45,882.5,110.5,1.85,18.45,791.5,1005.66,744.81
2018,5,12,15,0,872.0,109.0,1.8,18.2,755.0,996.6,740.42
2018,5,12,15,15,859.0,106.5,1.8,18.2,713.0,980.79,731.75
2018,5,12,15,30,846.0,104.0,1.8,18.2,671.0,972.35,728.11
2018,5,12,15,45,828.5,101.5,1.65,17.6,625.0,946.24,712.39
2018,5,12,16,0,811.0,99.0,1.5,17.0,579.0,917.5,694.99
2018,5,12,16,15,788.5,95.5,1.4,16.65,530.0,880.41,671.86
2018,5,12,16,30,766.0,92.0,1.3,16.3,481.0,841.31,647.17
2018,5,12,16,45,736.0,88.0,1.2,15.95,429.5,793.13,615.76
2018,5,12,17,0,706.0,84.0,1.1,15.6,378.0,749.32,586.89
2018,5,12,17,15,665.0,79.0,1.05,15.2,327.0,689.37,546.21
2018,5,12,17,30,624.0,74.0,1.0,14.8,276.0,629.84,504.5
2018,5,12,17,45,565.5,67.5,0.9,14.35,226.0,555.65,449.5
2018,5,12,18,0,507.0,61.0,0.8,13.9,176.0,483.89,393.95
2018,5,12,18,15,419.5,51.5,0.75,13.4,131.0,391.36,318.68
2018,5,12,18,30,332.0,42.0,0.7,12.9,86.0,304.8,244.51
2018,5,12,18,45,213.0,29.0,0.65,12.4,53.0,201.71,142.53
2018,5,12,19,0,94.0,16.0,0.6,11.9,20.0,67.42,0.0
2018,5,12,19,15,47.0,8.0,0.6,11.7,10.0,7.28,0.0
2018,5,12,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.25,9.5,2.0,1.82,0.0
2018,5,13,5,30,0.0,4.0,1.3,9.8,4.0,3.5,0.0
2018,5,13,5,45,0.0,6.0,1.35,10.1,6.0,5.26,0.0
2018,5,13,6,0,0.0,8.0,1.4,10.4,8.0,7.02,0.65
2018,5,13,6,15,0.0,12.0,1.4,10.7,12.0,10.54,3.92
2018,5,13,6,30,0.0,16.0,1.4,11.0,16.0,14.06,7.16
2018,5,13,6,45,0.0,31.5,1.45,11.3,31.5,27.74,19.58
2018,5,13,7,0,0.0,47.0,1.5,11.6,47.0,41.46,31.89
2018,5,13,7,15,0.0,57.0,1.5,11.9,57.0,50.34,39.69
2018,5,13,7,30,0.0,67.0,1.5,12.2,67.0,59.23,47.41
2018,5,13,7,45,0.0,77.5,1.5,12.5,77.5,68.58,55.43
2018,5,13,8,0,0.0,88.0,1.5,12.8,88.0,77.95,63.36
2018,5,13,8,15,0.0,105.0,1.5,13.1,105.0,92.21,72.06
2018,5,13,8,30,0.0,122.0,1.5,13.4,122.0,106.41,83.46
2018,5,13,8,45,1.0,140.0,1.5,13.7,140.5,121.59,95.51
2018,5,13,9,0,2.0,158.0,1.5,14.0,159.0,136.95,107.57
2018,5,13,9,15,5.0,180.5,1.5,14.2,184.0,156.61,122.97
2018,5,13,9,30,8.0,203.0,1.5,14.4,209.0,176.72,138.62
2018,5,13,9,45,14.0,239.5,1.5,14.65,250.5,209.59,164.16
2018,5,13,10,0,20.0,276.0,1.5,14.9,292.0,243.3,190.05
2018,5,13,10,15,39.5,308.5,1.55,15.0,342.0,273.16,212.83
2018,5,13,10,30,59.0,341.0,1.6,15.1,392.0,313.26,243.51
2018,5,13,10,45,77.5,361.5,1.6,15.25,430.5,346.03,268.3
2018,5,13,11,0,96.0,382.0,1.6,15.4,469.0,377.64,292.14
2018,5,13,11,15,162.5,369.5,1.6,15.45,519.5,420.16,325.06
2018,5,13,11,30,229.0,357.0,1.6,15.5,570.0,465.96,360.36
2018,5,13,11,45,378.0,322.5,1.6,15.55,676.0,562.27,433.79
2018,5,13,12,0,527.0,288.0,1.6,15.6,782.0,668.52,512.37
2018,5,13,12,15,644.5,246.5,1.6,15.6,850.0,751.34,572.55
2018,5,13,12,30,762.0,205.0,1.6,15.6,918.0,835.14,632.29
2018,5,13,12,45,831.0,167.0,1.6,15.55,938.0,888.3,667.61
2018,5,13,13,0,900.0,129.0,1.6,15.5,958.0,932.59,696.98
2018,5,13,13,15,897.5,127.5,1.6,15.45,942.0,953.79,711.02
2018,5,13,13,30,895.0,126.0,1.6,15.4,926.0,971.95,723.41
2018,5,13,13,45,890.5,124.0,1.6,15.3,902.5,984.59,732.44
2018,5,13,14,0,886.0,122.0,1.6,15.2,879.0,993.98,739.54
2018,5,13,14,15,879.5,120.5,1.6,15.1,849.5,998.67,743.75
2018,5,13,14,30,873.0,119.0,1.6,15.0,820.0,1000.08,746.02
2018,5,13,14,45,864.0,116.0,1.6,14.85,784.0,994.16,743.81
2018,5,13,15,0,855.0,113.0,1.6,14.7,748.0,984.99,739.69
2018,5,13,15,15,842.0,110.0,1.6,14.7,706.5,979.28,737.62
2018,5,13,15,30,829.0,107.0,1.6,14.7,665.0,960.01,726.61
2018,5,13,15,45,813.0,104.0,1.6,14.35,620.0,934.95,712.81
2018,5,13,16,0,797.0,101.0,1.6,14.0,575.0,907.26,697.19
2018,5,13,16,15,776.5,97.0,1.6,13.75,526.5,871.68,675.73
2018,5,13,16,30,756.0,93.0,1.6,13.5,478.0,834.05,652.58
2018,5,13,16,45,727.0,88.5,1.6,13.25,427.5,786.38,621.8
2018,5,13,17,0,698.0,84.0,1.6,13.0,377.0,743.02,593.46
2018,5,13,17,15,658.0,79.5,1.6,12.65,326.5,684.79,553.36
2018,5,13,17,30,618.0,75.0,1.6,12.3,276.0,626.92,512.1
2018,5,13,17,45,561.5,68.0,1.55,11.95,226.5,553.79,456.82
2018,5,13,18,0,505.0,61.0,1.5,11.6,177.0,483.01,400.91
2018,5,13,18,15,406.5,52.5,1.45,11.3,131.0,383.98,318.34
2018,5,13,18,30,308.0,44.0,1.4,11.0,85.0,291.01,237.39
2018,5,13,18,45,174.0,28.0,1.4,10.65,49.5,177.01,128.82
2018,5,13,19,0,40.0,12.0,1.4,10.3,14.0,33.46,0.0
2018,5,13,19,15,20.0,6.0,1.4,10.2,7.0,5.46,0.0
2018,5,13,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,1.3,9.25,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,1.3,9.3,2.0,0.0,0.0
2018,5,14,5,15,3.0,4.0,1.3,9.55,4.0,3.64,0.0
2018,5,14,5,30,0.0,6.0,1.3,9.8,6.0,5.26,0.0
2018,5,14,5,45,0.0,10.0,1.3,10.05,10.0,8.78,2.06
2018,5,14,6,0,0.0,14.0,1.3,10.3,14.0,12.29,5.41
2018,5,14,6,15,0.0,23.5,1.3,10.65,23.5,20.67,13.12
2018,5,14,6,30,0.0,33.0,1.3,11.0,33.0,29.06,20.79
2018,5,14,6,45,0.0,57.5,1.3,11.35,57.5,50.78,40.38
2018,5,14,7,0,0.0,82.0,1.3,11.7,82.0,71.57,58.83
