Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,7,15,0.0,98.0,1.3,12.05,98.0,84.84,70.31
2018,5,14,7,30,0.0,114.0,1.3,12.4,114.0,97.97,81.49
2018,5,14,7,45,0.0,124.5,1.3,12.75,124.5,106.77,88.74
2018,5,14,8,0,0.0,135.0,1.3,13.1,135.0,115.49,95.84
2018,5,14,8,15,0.5,143.0,1.35,13.4,143.5,122.4,96.82
2018,5,14,8,30,1.0,151.0,1.4,13.7,152.0,129.63,102.3
2018,5,14,8,45,2.5,162.5,1.45,14.05,164.5,139.8,110.07
2018,5,14,9,0,4.0,174.0,1.5,14.4,177.0,150.19,117.97
2018,5,14,9,15,5.5,186.0,1.55,14.6,190.0,161.2,126.42
2018,5,14,9,30,7.0,198.0,1.6,14.8,203.0,172.44,135.04
2018,5,14,9,45,9.5,220.0,1.7,15.0,227.5,192.38,150.55
2018,5,14,10,0,12.0,242.0,1.8,15.2,252.0,212.77,166.32
2018,5,14,10,15,18.0,272.5,1.85,15.3,288.0,242.13,189.03
2018,5,14,10,30,24.0,303.0,1.9,15.4,324.0,266.15,207.44
2018,5,14,10,45,36.0,343.5,2.0,15.45,376.0,309.1,240.47
2018,5,14,11,0,48.0,384.0,2.1,15.5,428.0,354.12,274.74
2018,5,14,11,15,120.5,386.0,2.1,15.55,497.5,406.77,315.5
2018,5,14,11,30,193.0,388.0,2.1,15.6,567.0,469.1,363.26
2018,5,14,11,45,280.0,372.0,2.1,15.65,634.0,532.26,411.6
2018,5,14,12,0,367.0,356.0,2.1,15.7,701.0,605.34,466.52
2018,5,14,12,15,458.5,322.0,2.1,15.65,752.5,670.56,515.58
2018,5,14,12,30,550.0,288.0,2.1,15.6,804.0,738.55,566.05
2018,5,14,12,45,480.0,316.5,2.1,15.55,763.5,728.82,557.6
2018,5,14,13,0,410.0,345.0,2.1,15.5,723.0,713.8,545.89
2018,5,14,13,15,392.0,354.0,2.1,15.4,710.5,723.58,553.12
2018,5,14,13,30,374.0,363.0,2.1,15.3,698.0,720.18,551.08
2018,5,14,13,45,539.0,285.0,2.05,15.2,753.5,825.42,629.93
2018,5,14,14,0,704.0,207.0,2.0,15.1,809.0,923.88,700.07
2018,5,14,14,15,777.0,167.5,2.0,14.95,810.5,959.29,724.16
2018,5,14,14,30,850.0,128.0,2.0,14.8,812.0,987.68,744.27
2018,5,14,14,45,790.0,141.5,2.0,14.65,755.0,960.6,727.47
2018,5,14,15,0,730.0,155.0,2.0,14.5,698.0,926.06,706.18
2018,5,14,15,15,687.5,160.0,2.0,14.5,649.0,891.07,684.1
2018,5,14,15,30,645.0,165.0,2.0,14.5,600.0,853.72,660.18
2018,5,14,15,45,689.5,142.5,2.0,14.05,579.0,867.26,672.89
2018,5,14,16,0,734.0,120.0,2.0,13.6,558.0,875.97,681.89
2018,5,14,16,15,731.0,111.0,1.95,13.35,516.0,852.0,667.12
2018,5,14,16,30,728.0,102.0,1.9,13.1,474.0,825.36,650.69
2018,5,14,16,45,699.0,97.5,1.9,12.8,424.5,778.69,620.19
2018,5,14,17,0,670.0,93.0,1.9,12.5,375.0,731.06,588.4
2018,5,14,17,15,630.5,86.5,1.9,12.2,324.5,671.38,546.56
2018,5,14,17,30,591.0,80.0,1.9,11.9,274.0,612.07,503.54
2018,5,14,17,45,535.0,73.0,1.9,11.55,225.5,540.06,448.78
2018,5,14,18,0,479.0,66.0,1.9,11.2,177.0,470.25,392.99
2018,5,14,18,15,397.0,56.0,1.85,11.0,133.0,381.61,318.04
2018,5,14,18,30,315.0,46.0,1.8,10.8,89.0,298.76,244.91
2018,5,14,18,45,201.5,32.0,1.8,10.55,55.5,201.22,149.56
2018,5,14,19,0,88.0,18.0,1.8,10.3,22.0,66.1,0.0
2018,5,14,19,15,44.0,9.0,1.8,10.25,11.0,31.16,0.0
2018,5,14,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,1.35,9.4,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,1.3,9.5,2.0,0.0,0.0
2018,5,15,5,15,3.5,5.5,1.35,9.95,5.5,5.0,0.0
2018,5,15,5,30,0.0,9.0,1.4,10.4,9.0,7.9,0.29
2018,5,15,5,45,0.0,15.5,1.4,10.85,15.5,13.62,6.3
2018,5,15,6,0,0.0,22.0,1.4,11.3,22.0,19.35,11.7
2018,5,15,6,15,0.0,36.5,1.4,11.55,36.5,32.17,23.43
2018,5,15,6,30,0.0,51.0,1.4,11.8,51.0,45.02,35.1
2018,5,15,6,45,8.5,87.5,1.4,12.1,90.5,75.08,61.97
2018,5,15,7,0,17.0,124.0,1.4,12.4,130.0,103.29,86.7
2018,5,15,7,15,22.5,144.5,1.35,12.65,154.0,119.47,100.47
2018,5,15,7,30,28.0,165.0,1.3,12.9,178.0,128.67,107.98
2018,5,15,7,45,20.0,172.5,1.3,13.15,182.5,142.24,119.18
2018,5,15,8,0,12.0,180.0,1.3,13.4,187.0,148.82,124.25
2018,5,15,8,15,27.0,210.5,1.3,13.65,227.0,162.08,128.57
2018,5,15,8,30,42.0,241.0,1.3,13.9,267.0,187.84,147.62
2018,5,15,8,45,40.0,259.5,1.35,14.15,286.0,205.76,161.14
2018,5,15,9,0,38.0,278.0,1.4,14.4,305.0,223.73,174.93
2018,5,15,9,15,33.5,279.5,1.45,14.55,304.0,229.52,179.37
2018,5,15,9,30,29.0,281.0,1.5,14.7,303.0,234.41,183.16
2018,5,15,9,45,23.5,280.5,1.55,14.9,299.0,236.7,184.86
2018,5,15,10,0,18.0,280.0,1.6,15.1,295.0,245.86,191.88
2018,5,15,10,15,19.0,290.0,1.6,15.2,306.0,256.85,200.16
2018,5,15,10,30,20.0,300.0,1.6,15.3,317.0,267.99,208.55
2018,5,15,10,45,34.0,346.0,1.65,15.4,376.5,310.08,240.74
2018,5,15,11,0,48.0,392.0,1.7,15.5,436.0,360.65,278.93
2018,5,15,11,15,67.5,418.0,1.7,15.55,480.5,400.99,309.11
2018,5,15,11,30,87.0,444.0,1.7,15.6,525.0,443.79,340.92
2018,5,15,11,45,84.0,446.5,1.7,15.65,525.0,452.58,347.12
2018,5,15,12,0,81.0,449.0,1.7,15.7,525.0,461.01,353.25
2018,5,15,12,15,170.0,432.0,1.75,15.65,591.5,529.68,406.23
2018,5,15,12,30,259.0,415.0,1.8,15.6,658.0,606.11,463.76
2018,5,15,12,45,533.5,291.0,1.8,15.6,785.5,751.84,574.08
2018,5,15,13,0,808.0,167.0,1.8,15.6,913.0,896.78,676.67
2018,5,15,13,15,829.0,153.5,1.85,15.5,907.5,926.94,696.55
2018,5,15,13,30,850.0,140.0,1.9,15.4,902.0,944.91,709.62
2018,5,15,13,45,869.0,127.5,1.9,15.35,889.0,969.07,726.33
2018,5,15,14,0,888.0,115.0,1.9,15.3,876.0,990.17,740.99
2018,5,15,14,15,879.5,114.0,1.9,15.15,846.0,993.25,744.17
2018,5,15,14,30,871.0,113.0,1.9,15.0,816.0,993.06,745.55
2018,5,15,14,45,860.0,111.5,1.95,14.9,780.0,986.63,743.47
2018,5,15,15,0,849.0,110.0,2.0,14.8,744.0,977.04,739.46
2018,5,15,15,15,798.0,122.5,2.0,14.8,692.0,951.71,724.08
2018,5,15,15,30,747.0,135.0,2.0,14.8,640.0,919.31,704.01
2018,5,15,15,45,594.0,173.0,1.95,14.45,557.5,809.8,630.31
2018,5,15,16,0,441.0,211.0,1.9,14.1,475.0,693.93,547.39
2018,5,15,16,15,404.5,200.5,1.9,13.85,427.0,643.01,512.62
2018,5,15,16,30,368.0,190.0,1.9,13.6,379.0,573.26,462.71
2018,5,15,16,45,373.5,166.0,1.9,13.35,341.0,562.35,457.02
2018,5,15,17,0,379.0,142.0,1.9,13.1,303.0,530.67,435.16
2018,5,15,17,15,468.0,110.5,1.85,12.85,283.0,557.27,459.52
2018,5,15,17,30,557.0,79.0,1.8,12.6,263.0,583.84,480.94
2018,5,15,17,45,508.5,70.0,1.75,12.3,216.0,516.38,428.55
2018,5,15,18,0,460.0,61.0,1.7,12.0,169.0,450.93,376.09
2018,5,15,18,15,381.5,51.5,1.65,11.8,126.5,366.41,304.75
2018,5,15,18,30,303.0,42.0,1.6,11.6,84.0,284.33,232.84
2018,5,15,18,45,201.0,29.5,1.55,11.4,53.0,195.74,146.99
2018,5,15,19,0,99.0,17.0,1.5,11.2,22.0,96.1,0.0
2018,5,15,19,15,49.5,8.5,1.45,11.1,11.0,33.63,0.0
2018,5,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,16,4,45,5.0,2.0,1.6,10.55,2.0,0.0,0.0
2018,5,16,5,0,10.0,4.0,1.6,10.6,4.0,3.64,0.0
2018,5,16,5,15,37.5,17.0,1.6,10.8,19.5,15.46,0.0
2018,5,16,5,30,65.0,30.0,1.6,11.0,35.0,24.79,13.38
2018,5,16,5,45,123.5,46.0,1.65,11.2,64.5,36.4,26.22
2018,5,16,6,0,182.0,62.0,1.7,11.4,94.0,48.45,37.62
2018,5,16,6,15,235.5,77.5,1.65,11.65,133.0,59.83,48.19
2018,5,16,6,30,289.0,93.0,1.6,11.9,172.0,67.65,55.34
2018,5,16,6,45,262.5,114.0,1.6,12.1,197.0,84.85,70.63
2018,5,16,7,0,236.0,135.0,1.6,12.3,222.0,98.17,82.2
2018,5,16,7,15,172.5,163.0,1.6,12.55,231.5,121.14,102.01
2018,5,16,7,30,109.0,191.0,1.6,12.8,241.0,138.05,116.21
2018,5,16,7,45,87.5,205.5,1.55,13.05,248.5,155.31,130.49
2018,5,16,8,0,66.0,220.0,1.5,13.3,256.0,165.22,138.31
2018,5,16,8,15,44.0,216.0,1.5,13.55,241.0,166.25,131.7
2018,5,16,8,30,22.0,212.0,1.5,13.8,226.0,177.52,140.23
2018,5,16,8,45,13.5,195.0,1.5,14.0,204.0,166.68,131.22
2018,5,16,9,0,5.0,178.0,1.5,14.2,182.0,153.64,120.71
2018,5,16,9,15,5.5,183.5,1.55,14.4,188.0,159.27,124.93
2018,5,16,9,30,6.0,189.0,1.6,14.6,194.0,164.91,129.14
2018,5,16,9,45,10.5,224.0,1.6,14.75,232.5,196.07,153.55
2018,5,16,10,0,15.0,259.0,1.6,14.9,271.0,227.86,178.15
2018,5,16,10,15,20.5,293.0,1.65,15.05,310.5,260.02,202.85
2018,5,16,10,30,26.0,327.0,1.7,15.2,350.0,286.14,222.69
2018,5,16,10,45,19.0,282.5,1.75,15.3,299.5,255.4,198.77
2018,5,16,11,0,12.0,238.0,1.8,15.4,249.0,215.52,167.71
2018,5,16,11,15,8.0,195.0,1.8,15.4,202.5,177.09,137.53
2018,5,16,11,30,4.0,152.0,1.8,15.4,156.0,137.49,106.08
2018,5,16,11,45,4.5,156.5,1.8,15.45,161.0,142.22,109.91
2018,5,16,12,0,5.0,161.0,1.8,15.5,166.0,147.02,113.71
2018,5,16,12,15,6.0,166.0,1.85,15.4,172.0,152.73,118.34
2018,5,16,12,30,7.0,171.0,1.9,15.3,178.0,158.51,123.06
2018,5,16,12,45,6.0,165.5,1.9,15.2,171.5,153.19,118.87
2018,5,16,13,0,5.0,160.0,1.9,15.1,165.0,147.73,114.61
2018,5,16,13,15,6.0,172.0,2.0,14.95,177.5,159.87,124.51
2018,5,16,13,30,7.0,184.0,2.1,14.8,190.0,172.17,134.53
2018,5,16,13,45,7.5,190.0,2.15,14.6,196.5,178.61,139.91
2018,5,16,14,0,8.0,196.0,2.2,14.4,203.0,185.15,145.41
2018,5,16,14,15,6.0,180.0,2.25,14.25,185.0,168.71,132.48
2018,5,16,14,30,4.0,164.0,2.3,14.1,167.0,152.12,119.38
2018,5,16,14,45,4.0,168.0,2.35,13.95,171.0,156.19,123.0
2018,5,16,15,0,4.0,172.0,2.4,13.8,175.0,160.4,126.72
2018,5,16,15,15,4.5,179.5,2.4,13.8,182.5,168.68,133.73
2018,5,16,15,30,5.0,187.0,2.4,13.8,190.0,177.36,141.09
2018,5,16,15,45,4.5,177.5,2.4,13.5,180.0,168.43,134.33
2018,5,16,16,0,4.0,168.0,2.4,13.2,170.0,159.52,127.6
2018,5,16,16,15,12.5,171.5,2.4,13.05,178.0,172.66,139.29
2018,5,16,16,30,21.0,175.0,2.4,12.9,186.0,186.32,151.4
2018,5,16,16,45,62.5,171.0,2.4,12.8,198.5,236.32,194.7
2018,5,16,17,0,104.0,167.0,2.4,12.7,211.0,287.5,238.42
2018,5,16,17,15,182.0,143.5,2.35,12.5,208.5,324.92,272.15
2018,5,16,17,30,260.0,120.0,2.3,12.3,206.0,372.01,312.8
2018,5,16,17,45,268.5,99.5,2.3,12.1,175.5,346.3,292.16
2018,5,16,18,0,277.0,79.0,2.3,11.9,145.0,334.82,282.05
2018,5,16,18,15,228.0,63.5,2.25,11.65,109.0,271.88,227.38
2018,5,16,18,30,179.0,48.0,2.2,11.4,73.0,197.78,162.37
2018,5,16,18,45,115.0,33.0,2.15,11.15,46.5,134.64,101.33
2018,5,16,19,0,51.0,18.0,2.1,10.9,20.0,62.26,0.0
2018,5,16,19,15,25.5,9.0,2.1,10.75,10.0,21.56,0.0
2018,5,16,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,17,4,45,7.0,2.0,2.5,10.1,2.0,0.0,0.0
2018,5,17,5,0,14.0,4.0,2.5,10.2,4.0,3.64,0.0
2018,5,17,5,15,96.0,17.5,2.6,10.6,25.0,15.92,0.0
2018,5,17,5,30,178.0,31.0,2.7,11.0,46.0,24.28,13.34
2018,5,17,5,45,284.0,41.0,2.75,11.4,83.5,31.71,22.13
2018,5,17,6,0,390.0,51.0,2.8,11.8,121.0,40.01,30.08
2018,5,17,6,15,455.5,60.0,2.8,12.25,166.5,45.78,35.53
2018,5,17,6,30,521.0,69.0,2.8,12.7,212.0,51.31,40.57
2018,5,17,6,45,419.5,97.5,2.85,13.1,228.0,69.96,57.16
2018,5,17,7,0,318.0,126.0,2.9,13.5,244.0,92.83,77.2
2018,5,17,7,15,321.5,150.5,2.85,13.9,284.5,108.18,90.29
2018,5,17,7,30,325.0,175.0,2.8,14.3,325.0,122.79,102.53
2018,5,17,7,45,381.5,183.5,2.8,14.7,379.0,119.03,98.75
2018,5,17,8,0,438.0,192.0,2.8,15.1,433.0,121.85,100.69
2018,5,17,8,15,578.0,162.5,2.75,15.5,510.0,116.56,80.78
2018,5,17,8,30,718.0,133.0,2.7,15.9,587.0,141.8,83.95
2018,5,17,8,45,779.0,118.5,2.65,16.3,642.5,188.38,114.38
2018,5,17,9,0,840.0,104.0,2.6,16.7,698.0,242.16,155.88
2018,5,17,9,15,848.5,107.5,2.6,16.9,736.0,293.29,200.32
2018,5,17,9,30,857.0,111.0,2.6,17.1,774.0,345.09,246.08
2018,5,17,9,45,862.5,114.5,2.6,17.35,806.5,396.28,291.11
2018,5,17,10,0,868.0,118.0,2.6,17.6,839.0,447.45,335.21
2018,5,17,10,15,874.0,120.0,2.6,17.65,866.0,497.52,377.61
2018,5,17,10,30,880.0,122.0,2.6,17.7,893.0,547.21,418.59
2018,5,17,10,45,884.5,123.0,2.65,17.8,913.5,594.72,456.95
2018,5,17,11,0,889.0,124.0,2.7,17.9,934.0,641.33,493.68
2018,5,17,11,15,892.0,124.5,2.75,17.85,947.5,685.49,528.06
2018,5,17,11,30,895.0,125.0,2.8,17.8,961.0,728.25,560.75
2018,5,17,11,45,896.0,125.5,2.85,17.75,967.0,768.01,590.44
2018,5,17,12,0,897.0,126.0,2.9,17.7,973.0,805.9,617.11
2018,5,17,12,15,898.0,125.5,3.0,17.65,972.0,840.92,641.98
2018,5,17,12,30,899.0,125.0,3.1,17.6,971.0,873.71,665.31
2018,5,17,12,45,899.5,122.5,3.15,17.5,962.5,901.86,685.25
2018,5,17,13,0,900.0,120.0,3.2,17.4,954.0,927.33,703.42
2018,5,17,13,15,896.5,119.5,3.25,17.25,938.0,948.25,718.7
2018,5,17,13,30,893.0,119.0,3.3,17.1,922.0,966.15,732.07
2018,5,17,13,45,887.5,117.5,3.4,16.95,898.5,978.04,741.87
2018,5,17,14,0,882.0,116.0,3.5,16.8,875.0,986.71,749.65
2018,5,17,14,15,874.5,115.0,3.5,16.65,845.5,990.69,753.71
2018,5,17,14,30,867.0,114.0,3.5,16.5,816.0,991.45,755.75
2018,5,17,14,45,857.0,112.0,3.55,16.4,780.5,985.45,753.55
2018,5,17,15,0,847.0,110.0,3.6,16.3,745.0,976.28,749.36
2018,5,17,15,15,834.5,107.5,3.6,16.3,704.5,961.03,740.45
2018,5,17,15,30,822.0,105.0,3.6,16.3,664.0,953.32,736.95
2018,5,17,15,45,805.5,102.5,3.6,15.95,619.5,928.42,722.4
2018,5,17,16,0,789.0,100.0,3.6,15.6,575.0,900.96,706.09
2018,5,17,16,15,767.5,96.5,3.55,15.4,527.0,865.18,683.0
2018,5,17,16,30,746.0,93.0,3.5,15.2,479.0,827.45,658.28
2018,5,17,16,45,718.0,89.0,3.5,15.0,429.5,781.53,627.4
2018,5,17,17,0,690.0,85.0,3.5,14.8,380.0,739.81,599.04
2018,5,17,17,15,651.5,80.0,3.5,14.5,330.0,682.36,558.1
2018,5,17,17,30,613.0,75.0,3.5,14.2,280.0,625.22,516.12
2018,5,17,17,45,541.5,70.0,3.45,13.9,228.5,543.05,452.51
2018,5,17,18,0,470.0,65.0,3.4,13.6,177.0,464.13,388.83
2018,5,17,18,15,352.0,56.5,3.35,13.25,129.5,348.32,291.29
2018,5,17,18,30,234.0,48.0,3.3,12.9,82.0,248.51,204.05
2018,5,17,18,45,151.0,33.5,3.25,12.55,52.0,171.56,130.92
2018,5,17,19,0,68.0,19.0,3.2,12.2,22.0,74.07,0.0
2018,5,17,19,15,34.0,9.5,3.15,12.05,11.0,26.51,0.0
2018,5,17,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,18,4,45,6.5,2.0,2.9,10.4,2.0,0.0,0.0
2018,5,18,5,0,13.0,4.0,2.9,10.5,4.0,3.64,0.0
2018,5,18,5,15,68.0,17.5,2.95,10.95,23.0,15.92,0.0
2018,5,18,5,30,123.0,31.0,3.0,11.4,42.0,24.97,14.15
2018,5,18,5,45,220.5,44.5,3.05,11.85,79.0,34.24,24.34
2018,5,18,6,0,318.0,58.0,3.1,12.3,116.0,44.04,33.61
2018,5,18,6,15,435.5,64.0,3.1,12.7,169.5,49.03,38.38
2018,5,18,6,30,553.0,70.0,3.1,13.1,223.0,52.2,41.3
2018,5,18,6,45,604.5,75.5,3.05,13.55,274.0,54.64,43.41
2018,5,18,7,0,656.0,81.0,3.0,14.0,325.0,57.02,45.36
2018,5,18,7,15,690.5,85.5,2.95,14.35,376.0,58.47,46.43
2018,5,18,7,30,725.0,90.0,2.9,14.7,427.0,59.83,47.4
2018,5,18,7,45,751.0,93.5,2.85,15.1,476.5,66.73,53.19
2018,5,18,8,0,777.0,97.0,2.8,15.5,526.0,67.37,53.47
2018,5,18,8,15,796.5,100.5,2.7,15.8,573.5,90.7,54.6
2018,5,18,8,30,816.0,104.0,2.6,16.1,621.0,139.1,77.64
2018,5,18,8,45,831.0,106.0,2.55,16.45,664.5,188.27,111.91
2018,5,18,9,0,846.0,108.0,2.5,16.8,708.0,247.58,159.93
2018,5,18,9,15,858.5,110.0,2.45,17.05,747.5,298.98,204.32
2018,5,18,9,30,871.0,112.0,2.4,17.3,787.0,351.41,250.31
2018,5,18,9,45,880.5,113.5,2.35,17.6,821.0,403.27,295.52
2018,5,18,10,0,890.0,115.0,2.3,17.9,855.0,455.46,340.02
2018,5,18,10,15,896.5,116.0,2.3,18.05,882.5,506.03,382.47
2018,5,18,10,30,903.0,117.0,2.3,18.2,910.0,556.21,423.43
2018,5,18,10,45,907.0,118.5,2.35,18.35,930.5,604.83,462.26
2018,5,18,11,0,911.0,120.0,2.4,18.5,951.0,652.46,499.33
2018,5,18,11,15,913.0,121.0,2.45,18.5,964.0,697.24,533.77
2018,5,18,11,30,915.0,122.0,2.5,18.5,977.0,740.52,566.4
2018,5,18,11,45,915.5,122.5,2.5,18.55,983.0,780.62,595.29
2018,5,18,12,0,916.0,123.0,2.5,18.6,989.0,818.77,621.24
2018,5,18,12,15,897.5,135.0,2.6,18.5,982.5,849.5,643.03
2018,5,18,12,30,879.0,147.0,2.7,18.4,976.0,877.03,662.7
2018,5,18,12,45,790.0,203.0,2.75,18.35,942.5,889.52,671.69
2018,5,18,13,0,701.0,259.0,2.8,18.3,909.0,895.91,675.73
2018,5,18,13,15,613.5,302.0,2.85,18.2,864.0,879.06,663.18
2018,5,18,13,30,526.0,345.0,2.9,18.1,819.0,857.95,647.65
2018,5,18,13,45,579.0,308.5,3.0,18.0,817.5,888.99,672.67
2018,5,18,14,0,632.0,272.0,3.1,17.9,816.0,920.99,697.93
2018,5,18,14,15,680.5,234.5,3.15,17.7,802.0,943.93,716.77
2018,5,18,14,30,729.0,197.0,3.2,17.5,788.0,962.68,731.39
2018,5,18,14,45,798.5,152.5,3.3,17.35,774.0,983.26,747.7
2018,5,18,15,0,868.0,108.0,3.4,17.2,760.0,995.5,758.5
2018,5,18,15,15,833.5,114.0,3.4,17.2,712.0,978.77,748.53
2018,5,18,15,30,799.0,120.0,3.4,17.2,664.0,948.96,729.83
2018,5,18,15,45,800.5,110.5,3.6,16.65,624.5,933.73,724.18
2018,5,18,16,0,802.0,101.0,3.8,16.1,585.0,915.27,716.01
2018,5,18,16,15,781.0,97.5,3.85,15.75,537.0,879.76,694.07
2018,5,18,16,30,760.0,94.0,3.9,15.4,489.0,842.22,670.43
2018,5,18,16,45,722.5,90.5,3.95,15.1,435.0,793.01,637.56
2018,5,18,17,0,685.0,87.0,4.0,14.8,381.0,738.67,600.06
2018,5,18,17,15,655.5,82.0,4.0,14.4,334.5,688.96,565.09
2018,5,18,17,30,626.0,77.0,4.0,14.0,288.0,638.97,528.66
2018,5,18,17,45,570.0,71.0,3.95,13.65,238.5,567.04,473.12
2018,5,18,18,0,514.0,65.0,3.9,13.3,189.0,497.28,417.09
2018,5,18,18,15,433.0,56.5,3.85,13.0,144.0,409.56,342.79
2018,5,18,18,30,352.0,48.0,3.8,12.7,99.0,326.75,269.64
2018,5,18,18,45,238.5,35.0,3.75,12.35,64.0,227.68,176.86
2018,5,18,19,0,125.0,22.0,3.7,12.0,29.0,121.77,1.09
2018,5,18,19,15,62.5,11.0,3.65,11.85,14.5,42.92,0.0
2018,5,18,19,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,19,4,45,7.5,2.5,3.5,10.2,2.5,0.0,0.0
2018,5,19,5,0,15.0,5.0,3.5,10.2,5.0,4.55,0.0
2018,5,19,5,15,98.5,19.0,3.55,10.4,27.0,15.05,0.0
2018,5,19,5,30,182.0,33.0,3.6,10.6,49.0,25.82,15.15
2018,5,19,5,45,259.0,44.5,3.65,10.75,83.5,34.3,24.54
2018,5,19,6,0,336.0,56.0,3.7,10.9,118.0,42.54,32.48
2018,5,19,6,15,425.5,66.0,3.75,11.2,169.0,50.62,40.05
2018,5,19,6,30,515.0,76.0,3.8,11.5,220.0,56.91,45.8
2018,5,19,6,45,577.5,82.0,3.85,11.8,273.5,59.55,48.12
2018,5,19,7,0,640.0,88.0,3.9,12.1,327.0,62.15,50.28
2018,5,19,7,15,674.0,93.0,3.9,12.45,377.5,63.71,51.45
2018,5,19,7,30,708.0,98.0,3.9,12.8,428.0,65.18,52.49
2018,5,19,7,45,733.0,102.5,3.85,13.15,477.5,66.11,53.06
2018,5,19,8,0,758.0,107.0,3.8,13.5,527.0,74.37,60.03
2018,5,19,8,15,777.0,111.5,3.8,13.9,574.5,99.35,61.8
2018,5,19,8,30,796.0,116.0,3.8,14.3,622.0,147.38,85.55
2018,5,19,8,45,809.5,119.5,3.8,14.65,665.0,196.34,120.36
2018,5,19,9,0,823.0,123.0,3.8,15.0,708.0,246.99,162.05
2018,5,19,9,15,836.0,125.5,3.8,15.25,747.5,298.29,206.92
2018,5,19,9,30,849.0,128.0,3.8,15.5,787.0,350.84,253.6
2018,5,19,9,45,860.0,128.5,3.85,15.8,821.0,407.99,303.58
2018,5,19,10,0,871.0,129.0,3.9,16.1,855.0,459.13,348.13
2018,5,19,10,15,874.5,132.5,3.95,16.2,881.5,509.31,391.26
2018,5,19,10,30,878.0,136.0,4.0,16.3,908.0,558.89,432.83
2018,5,19,10,45,878.5,140.0,4.05,16.4,927.5,606.41,471.77
2018,5,19,11,0,879.0,144.0,4.1,16.5,947.0,652.74,508.83
2018,5,19,11,15,879.0,147.0,4.15,16.5,960.0,696.62,543.46
2018,5,19,11,30,879.0,150.0,4.2,16.5,973.0,738.97,576.26
2018,5,19,11,45,875.5,153.5,4.2,16.55,977.5,777.51,605.37
2018,5,19,12,0,872.0,157.0,4.2,16.6,982.0,814.01,631.65
2018,5,19,12,15,875.0,154.5,4.2,16.6,981.5,848.62,656.08
2018,5,19,12,30,878.0,152.0,4.2,16.6,981.0,881.16,678.97
2018,5,19,12,45,879.5,150.0,4.25,16.55,973.5,910.58,700.01
2018,5,19,13,0,881.0,148.0,4.3,16.5,966.0,937.5,719.29
2018,5,19,13,15,876.0,148.0,4.3,16.45,949.5,957.62,733.66
2018,5,19,13,30,871.0,148.0,4.3,16.4,933.0,974.75,746.17
2018,5,19,13,45,863.5,147.5,4.3,16.3,909.5,985.94,754.78
2018,5,19,14,0,856.0,147.0,4.3,16.2,886.0,1005.23,769.16
2018,5,19,14,15,845.0,147.0,4.3,16.1,855.5,1007.5,771.87
2018,5,19,14,30,834.0,147.0,4.3,16.0,825.0,1006.48,772.58
2018,5,19,14,45,819.0,147.0,4.3,15.85,788.5,998.25,768.55
2018,5,19,15,0,804.0,147.0,4.3,15.7,752.0,986.85,762.58
2018,5,19,15,15,785.0,143.0,4.3,15.7,707.0,964.07,748.32
2018,5,19,15,30,766.0,139.0,4.3,15.7,662.0,938.41,732.12
2018,5,19,15,45,743.5,136.0,4.3,15.3,616.0,914.69,718.41
2018,5,19,16,0,721.0,133.0,4.3,14.9,570.0,882.15,698.24
2018,5,19,16,15,694.0,131.5,4.3,14.55,524.0,845.1,674.47
2018,5,19,16,30,667.0,130.0,4.3,14.2,478.0,806.36,649.11
2018,5,19,16,45,632.5,125.5,4.25,13.9,428.5,755.87,614.03
2018,5,19,17,0,598.0,121.0,4.2,13.6,379.0,704.58,577.66
2018,5,19,17,15,554.5,113.0,4.2,13.25,328.5,641.28,531.34
2018,5,19,17,30,511.0,105.0,4.2,12.9,278.0,574.26,480.6
2018,5,19,17,45,452.0,95.5,4.15,12.55,230.0,500.91,422.02
2018,5,19,18,0,393.0,86.0,4.1,12.2,182.0,430.76,363.69
2018,5,19,18,15,316.0,73.0,4.05,11.9,138.5,347.07,291.83
2018,5,19,18,30,239.0,60.0,4.0,11.6,95.0,269.41,222.83
2018,5,19,18,45,152.5,42.0,3.95,11.35,61.5,174.67,136.11
2018,5,19,19,0,66.0,24.0,3.9,11.1,28.0,83.65,10.12
2018,5,19,19,15,33.0,12.0,3.85,11.05,14.0,28.34,0.0
2018,5,19,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,20,4,45,6.0,3.0,4.3,10.25,3.0,0.0,0.0
2018,5,20,5,0,12.0,6.0,4.3,10.3,6.0,5.46,0.0
2018,5,20,5,15,68.0,20.0,4.3,10.45,25.5,16.22,0.0
2018,5,20,5,30,124.0,34.0,4.3,10.6,45.0,27.23,16.51
2018,5,20,5,45,174.5,48.0,4.35,10.75,74.5,38.06,27.87
2018,5,20,6,0,225.0,62.0,4.4,10.9,104.0,46.69,36.2
2018,5,20,6,15,261.5,78.5,4.35,11.05,141.5,58.03,46.73
2018,5,20,6,30,298.0,95.0,4.3,11.2,179.0,68.88,56.62
2018,5,20,6,45,323.0,111.5,4.3,11.35,219.0,79.17,65.79
2018,5,20,7,0,348.0,128.0,4.3,11.5,259.0,88.95,74.34
2018,5,20,7,15,364.0,145.5,4.3,11.7,300.0,98.82,82.8
2018,5,20,7,30,380.0,163.0,4.3,11.9,341.0,108.12,90.65
2018,5,20,7,45,522.5,149.0,4.25,12.15,422.5,97.66,81.05
2018,5,20,8,0,665.0,135.0,4.2,12.4,504.0,84.67,69.32
2018,5,20,8,15,710.0,132.5,4.2,12.8,557.5,104.55,67.07
2018,5,20,8,30,755.0,130.0,4.2,13.2,611.0,147.33,87.22
2018,5,20,8,45,772.0,133.0,4.15,13.55,654.0,202.12,127.27
2018,5,20,9,0,789.0,136.0,4.1,13.9,697.0,251.09,167.59
2018,5,20,9,15,811.5,133.0,4.1,14.25,738.0,298.9,209.32
2018,5,20,9,30,834.0,130.0,4.1,14.6,779.0,348.96,253.76
2018,5,20,9,45,856.5,124.5,4.1,14.95,815.5,405.05,302.78
2018,5,20,10,0,879.0,119.0,4.1,15.3,852.0,456.24,347.35
2018,5,20,10,15,884.5,121.0,4.15,15.55,879.0,506.47,390.56
2018,5,20,10,30,890.0,123.0,4.2,15.8,906.0,556.26,432.32
2018,5,20,10,45,893.5,125.0,4.2,16.0,926.5,604.31,471.59
2018,5,20,11,0,897.0,127.0,4.2,16.2,947.0,651.38,509.07
2018,5,20,11,15,898.0,128.5,4.25,16.25,960.0,695.27,543.82
2018,5,20,11,30,899.0,130.0,4.3,16.3,973.0,737.62,576.75
2018,5,20,11,45,819.0,184.5,4.35,16.35,956.0,767.43,598.02
2018,5,20,12,0,739.0,239.0,4.4,16.4,939.0,791.92,614.8
2018,5,20,12,15,792.5,203.5,4.45,16.4,953.0,832.6,646.65
2018,5,20,12,30,846.0,168.0,4.5,16.4,967.0,877.0,678.54
2018,5,20,12,45,864.5,153.5,4.55,16.35,963.5,901.2,696.07
2018,5,20,13,0,883.0,139.0,4.6,16.3,960.0,931.65,718.2
2018,5,20,13,15,825.5,172.5,4.65,16.25,930.0,945.37,728.59
2018,5,20,13,30,768.0,206.0,4.7,16.2,900.0,952.74,734.77
2018,5,20,13,45,723.0,226.0,4.75,16.2,866.0,948.98,733.15
2018,5,20,14,0,678.0,246.0,4.8,16.2,832.0,941.14,728.66
2018,5,20,14,15,676.0,235.5,4.8,16.1,803.0,941.33,730.24
2018,5,20,14,30,674.0,225.0,4.8,16.0,774.0,938.47,729.58
2018,5,20,14,45,713.5,193.5,4.85,15.9,752.0,951.51,740.76
2018,5,20,15,0,753.0,162.0,4.9,15.8,730.0,959.99,748.77
2018,5,20,15,15,763.5,147.0,4.9,15.8,696.0,947.57,741.44
2018,5,20,15,30,774.0,132.0,4.9,15.8,662.0,939.03,737.14
2018,5,20,15,45,747.5,129.0,4.95,15.55,613.0,910.57,719.61
2018,5,20,16,0,721.0,126.0,5.0,15.3,564.0,874.1,696.18
2018,5,20,16,15,693.0,121.0,5.0,15.05,514.0,831.87,667.91
2018,5,20,16,30,665.0,116.0,5.0,14.8,464.0,788.11,638.1
2018,5,20,16,45,648.5,110.5,4.95,14.55,421.5,752.92,614.06
2018,5,20,17,0,632.0,105.0,4.9,14.3,379.0,716.22,588.4
2018,5,20,17,15,592.0,98.5,4.9,13.95,329.5,657.04,545.0
2018,5,20,17,30,552.0,92.0,4.9,13.6,280.0,598.2,500.61
2018,5,20,17,45,496.0,83.5,4.9,13.3,231.5,525.23,443.08
2018,5,20,18,0,440.0,75.0,4.9,13.0,183.0,450.85,381.56
2018,5,20,18,15,361.5,64.0,4.8,12.65,139.5,366.55,309.0
2018,5,20,18,30,283.0,53.0,4.7,12.3,96.0,288.38,239.36
2018,5,20,18,45,186.0,38.5,4.65,12.0,62.5,200.59,157.74
2018,5,20,19,0,89.0,24.0,4.6,11.7,29.0,96.93,22.99
2018,5,20,19,15,44.5,12.0,4.55,11.6,14.5,34.46,0.0
2018,5,20,19,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,4,45,12.0,3.5,3.35,9.8,3.5,0.0,0.0
2018,5,21,5,0,24.0,7.0,3.3,9.9,7.0,6.37,0.0
2018,5,21,5,15,113.0,21.0,3.25,10.4,30.5,16.63,0.0
2018,5,21,5,30,202.0,35.0,3.2,10.9,54.0,27.38,16.82
2018,5,21,5,45,295.0,46.0,3.15,11.45,92.0,35.49,25.59
2018,5,21,6,0,388.0,57.0,3.1,12.0,130.0,44.96,34.53
2018,5,21,6,15,460.5,65.5,3.0,12.45,177.5,50.13,39.42
2018,5,21,6,30,533.0,74.0,2.9,12.9,225.0,55.12,43.96
2018,5,21,6,45,583.5,80.5,2.85,13.4,275.5,58.2,46.61
2018,5,21,7,0,634.0,87.0,2.8,13.9,326.0,61.16,49.04
2018,5,21,7,15,668.0,92.5,2.75,14.4,376.5,63.12,50.52
2018,5,21,7,30,702.0,98.0,2.7,14.9,427.0,64.96,51.85
2018,5,21,7,45,728.0,102.0,2.7,15.45,476.5,65.56,52.07
2018,5,21,8,0,754.0,106.0,2.7,16.0,526.0,73.42,58.59
2018,5,21,8,15,773.0,109.5,2.7,16.4,572.5,100.54,60.78
2018,5,21,8,30,792.0,113.0,2.7,16.8,619.0,147.58,84.41
2018,5,21,8,45,806.5,117.0,2.75,17.2,662.5,196.74,119.41
2018,5,21,9,0,821.0,121.0,2.8,17.6,706.0,247.7,160.95
2018,5,21,9,15,837.0,121.5,2.85,17.8,746.0,298.08,204.51
2018,5,21,9,30,853.0,122.0,2.9,18.0,786.0,356.72,255.19
2018,5,21,9,45,867.5,120.0,2.95,18.25,820.5,406.88,299.09
2018,5,21,10,0,882.0,118.0,3.0,18.5,855.0,457.8,342.86
2018,5,21,10,15,887.5,120.5,3.1,18.6,882.5,508.49,385.8
2018,5,21,10,30,893.0,123.0,3.2,18.7,910.0,558.74,427.35
2018,5,21,10,45,896.0,125.0,3.3,18.8,930.0,606.6,466.09
2018,5,21,11,0,899.0,127.0,3.4,18.9,950.0,653.43,503.14
2018,5,21,11,15,900.5,128.5,3.45,18.95,963.0,697.68,537.43
2018,5,21,11,30,902.0,130.0,3.5,19.0,976.0,740.44,569.92
2018,5,21,11,45,902.0,130.5,3.6,19.05,981.5,779.63,599.19
2018,5,21,12,0,902.0,131.0,3.7,19.1,987.0,816.9,625.5
2018,5,21,12,15,902.0,131.5,3.8,19.1,986.0,852.1,650.41
2018,5,21,12,30,902.0,132.0,3.9,19.1,985.0,885.07,673.73
2018,5,21,12,45,900.5,131.0,3.95,19.05,976.0,913.0,693.43
2018,5,21,13,0,899.0,130.0,4.0,19.0,967.0,938.23,711.34
2018,5,21,13,15,894.5,129.5,4.05,18.9,950.5,958.34,725.96
2018,5,21,13,30,890.0,129.0,4.1,18.8,934.0,975.42,738.63
2018,5,21,13,45,884.0,127.5,4.15,18.7,910.0,986.95,747.67
2018,5,21,14,0,878.0,126.0,4.2,18.6,886.0,995.27,754.68
2018,5,21,14,15,870.0,124.5,4.25,18.4,856.0,998.38,758.59
2018,5,21,14,30,862.0,123.0,4.3,18.2,826.0,998.25,760.48
2018,5,21,14,45,852.5,121.0,4.3,18.05,791.0,992.91,758.5
2018,5,21,15,0,843.0,119.0,4.3,17.9,756.0,995.33,762.08
2018,5,21,15,15,830.0,116.0,4.3,17.9,715.0,979.21,752.48
2018,5,21,15,30,817.0,113.0,4.3,17.9,674.0,960.11,741.02
2018,5,21,15,45,799.5,110.5,4.3,17.35,629.0,934.37,726.46
2018,5,21,16,0,782.0,108.0,4.3,16.8,584.0,906.09,709.99
2018,5,21,16,15,760.0,104.0,4.25,16.45,536.0,869.42,686.61
2018,5,21,16,30,738.0,100.0,4.2,16.1,488.0,830.79,661.52
2018,5,21,16,45,709.5,96.0,4.15,15.75,438.5,790.16,634.55
2018,5,21,17,0,681.0,92.0,4.1,15.4,389.0,743.37,602.41
2018,5,21,17,15,643.0,86.0,4.05,14.95,338.5,685.24,561.02
2018,5,21,17,30,605.0,80.0,4.0,14.5,288.0,627.37,518.55
2018,5,21,17,45,552.0,73.5,3.95,14.05,239.5,557.74,465.14
2018,5,21,18,0,499.0,67.0,3.9,13.6,191.0,490.12,411.16
2018,5,21,18,15,422.5,58.0,3.85,13.2,146.5,405.4,339.65
2018,5,21,18,30,346.0,49.0,3.8,12.8,102.0,324.04,268.31
2018,5,21,18,45,238.5,36.5,3.7,12.45,67.0,229.45,181.45
2018,5,21,19,0,131.0,24.0,3.6,12.1,32.0,130.96,44.29
2018,5,21,19,15,65.5,12.0,3.55,11.9,16.0,45.65,0.0
2018,5,21,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,22,4,45,17.0,4.0,2.4,10.55,4.0,0.0,0.0
2018,5,22,5,0,34.0,8.0,2.4,10.6,8.0,7.28,0.0
2018,5,22,5,15,132.0,21.5,2.4,10.85,32.5,17.03,0.0
2018,5,22,5,30,230.0,35.0,2.4,11.1,57.0,27.4,17.0
2018,5,22,5,45,324.0,45.5,2.4,11.4,96.0,35.15,25.34
2018,5,22,6,0,418.0,56.0,2.4,11.7,135.0,44.06,33.8
2018,5,22,6,15,483.5,64.0,2.35,12.15,181.5,48.84,38.34
2018,5,22,6,30,549.0,72.0,2.3,12.6,228.0,53.46,42.53
2018,5,22,6,45,595.5,78.0,2.25,13.0,277.5,56.22,44.91
2018,5,22,7,0,642.0,84.0,2.2,13.4,327.0,58.86,47.09
2018,5,22,7,15,675.5,88.5,2.15,13.75,377.0,60.2,48.06
2018,5,22,7,30,709.0,93.0,2.1,14.1,427.0,61.46,48.93
2018,5,22,7,45,734.5,97.0,2.1,14.45,476.0,68.88,55.18
2018,5,22,8,0,760.0,101.0,2.1,14.8,525.0,69.76,55.67
2018,5,22,8,15,778.5,104.5,2.1,15.1,571.5,98.5,58.62
2018,5,22,8,30,797.0,108.0,2.1,15.4,618.0,145.74,82.88
2018,5,22,8,45,811.5,111.0,2.1,15.65,661.0,194.39,117.84
2018,5,22,9,0,826.0,114.0,2.1,15.9,704.0,244.81,159.28
2018,5,22,9,15,838.0,116.0,2.1,16.1,742.5,295.45,203.33
2018,5,22,9,30,850.0,118.0,2.1,16.3,781.0,354.06,254.09
2018,5,22,9,45,860.0,119.0,2.1,16.45,814.5,404.49,298.23
2018,5,22,10,0,870.0,120.0,2.1,16.6,848.0,455.31,341.83
2018,5,22,10,15,876.5,122.0,2.15,16.7,875.5,505.45,384.05
2018,5,22,10,30,883.0,124.0,2.2,16.8,903.0,555.26,424.91
2018,5,22,10,45,888.0,124.5,2.2,16.9,923.5,602.56,462.67
2018,5,22,11,0,893.0,125.0,2.2,17.0,944.0,649.0,498.76
2018,5,22,11,15,896.0,126.0,2.2,17.05,957.5,693.48,532.61
2018,5,22,11,30,899.0,127.0,2.2,17.1,971.0,736.6,564.69
2018,5,22,11,45,901.0,127.0,2.25,17.1,977.5,776.64,593.98
2018,5,22,12,0,903.0,127.0,2.3,17.1,984.0,814.89,620.51
2018,5,22,12,15,902.0,127.5,2.3,17.05,982.5,849.21,643.93
2018,5,22,12,30,901.0,128.0,2.3,17.0,981.0,881.23,665.71
2018,5,22,12,45,897.5,128.5,2.3,16.95,972.0,908.63,684.31
2018,5,22,13,0,894.0,129.0,2.3,16.9,963.0,933.31,701.1
2018,5,22,13,15,891.0,128.0,2.35,16.75,947.0,954.17,716.17
2018,5,22,13,30,888.0,127.0,2.4,16.6,931.0,972.05,729.38
2018,5,22,13,45,883.5,125.0,2.4,16.5,908.0,984.44,738.43
2018,5,22,14,0,879.0,123.0,2.4,16.4,885.0,993.63,745.52
2018,5,22,14,15,872.0,121.0,2.4,16.25,855.5,997.15,749.15
2018,5,22,14,30,865.0,119.0,2.4,16.1,826.0,997.42,750.82
2018,5,22,14,45,856.0,117.0,2.4,15.95,791.0,992.51,749.2
2018,5,22,15,0,847.0,115.0,2.4,15.8,756.0,984.46,745.67
2018,5,22,15,15,834.5,112.0,2.4,15.8,715.5,979.46,743.95
2018,5,22,15,30,822.0,109.0,2.4,15.8,675.0,960.79,733.04
2018,5,22,15,45,806.5,106.5,2.4,15.45,631.0,936.94,719.72
2018,5,22,16,0,791.0,104.0,2.4,15.1,587.0,910.5,704.59
2018,5,22,16,15,771.0,100.0,2.4,14.85,539.5,875.58,683.13
2018,5,22,16,30,751.0,96.0,2.4,14.6,492.0,838.61,660.0
2018,5,22,16,45,725.0,91.5,2.4,14.35,442.5,793.82,630.8
2018,5,22,17,0,699.0,87.0,2.4,14.1,393.0,753.13,604.03
2018,5,22,17,15,663.0,82.0,2.4,13.75,343.0,697.51,565.51
2018,5,22,17,30,627.0,77.0,2.4,13.4,293.0,642.0,525.87
2018,5,22,17,45,576.0,71.0,2.4,13.1,244.5,573.89,474.7
2018,5,22,18,0,525.0,65.0,2.4,12.8,196.0,507.64,422.79
2018,5,22,18,15,450.0,56.5,2.35,12.45,151.0,423.65,353.23
2018,5,22,18,30,375.0,48.0,2.3,12.1,106.0,344.31,284.29
2018,5,22,18,45,267.5,36.5,2.25,11.8,70.5,247.23,196.3
2018,5,22,19,0,160.0,25.0,2.2,11.5,35.0,150.19,62.33
2018,5,22,19,15,83.0,13.5,2.15,11.4,18.5,56.39,0.0
2018,5,22,19,30,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,11.15,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,23,4,45,1.0,0.5,1.3,10.65,0.5,0.0,0.0
2018,5,23,5,0,2.0,1.0,1.3,10.7,1.0,0.91,0.0
2018,5,23,5,15,1.0,5.0,1.35,10.95,5.0,4.38,0.0
2018,5,23,5,30,0.0,9.0,1.4,11.2,9.0,7.9,0.93
2018,5,23,5,45,0.0,14.0,1.4,11.4,14.0,12.3,5.24
2018,5,23,6,0,0.0,19.0,1.4,11.6,19.0,16.7,9.38
2018,5,23,6,15,0.0,26.5,1.45,11.8,26.5,23.32,15.47
2018,5,23,6,30,0.0,34.0,1.5,12.0,34.0,29.95,21.5
2018,5,23,6,45,0.0,54.0,1.5,12.2,54.0,47.67,37.42
2018,5,23,7,0,0.0,74.0,1.5,12.4,74.0,65.35,53.08
2018,5,23,7,15,0.0,85.0,1.55,12.5,85.0,74.72,61.17
2018,5,23,7,30,0.0,96.0,1.6,12.6,96.0,84.02,69.12
2018,5,23,7,45,0.0,100.0,1.6,12.75,100.0,87.65,72.0
2018,5,23,8,0,0.0,104.0,1.6,12.9,104.0,91.2,74.8
2018,5,23,8,15,0.0,109.0,1.65,13.05,109.0,95.59,74.78
2018,5,23,8,30,0.0,114.0,1.7,13.2,114.0,100.0,78.15
2018,5,23,8,45,0.0,121.5,1.7,13.3,121.5,106.46,83.22
2018,5,23,9,0,0.0,129.0,1.7,13.4,129.0,112.95,88.28
2018,5,23,9,15,1.5,145.0,1.75,13.45,146.0,126.93,99.41
2018,5,23,9,30,3.0,161.0,1.8,13.5,163.0,141.13,110.66
2018,5,23,9,45,5.0,176.0,1.8,13.55,180.0,154.93,121.52
2018,5,23,10,0,7.0,191.0,1.8,13.6,197.0,169.02,132.59
2018,5,23,10,15,7.5,195.0,1.8,13.6,201.5,173.5,136.0
2018,5,23,10,30,8.0,199.0,1.8,13.6,206.0,178.04,139.5
2018,5,23,10,45,8.5,198.5,1.8,13.55,206.0,178.79,140.03
2018,5,23,11,0,9.0,198.0,1.8,13.5,206.0,179.55,140.6
2018,5,23,11,15,8.0,189.5,1.8,13.55,197.0,172.41,134.82
2018,5,23,11,30,7.0,181.0,1.8,13.6,188.0,165.04,128.9
2018,5,23,11,45,6.5,175.0,1.75,13.65,181.5,160.05,124.87
2018,5,23,12,0,6.0,169.0,1.7,13.7,175.0,154.94,120.74
2018,5,23,12,15,6.0,168.5,1.7,13.85,174.5,155.01,120.76
2018,5,23,12,30,6.0,168.0,1.7,14.0,174.0,155.05,120.75
2018,5,23,12,45,5.0,160.0,1.7,14.15,165.0,147.43,114.61
2018,5,23,13,0,4.0,152.0,1.7,14.3,156.0,139.66,108.37
2018,5,23,13,15,3.5,148.0,1.75,14.35,151.5,135.83,105.36
2018,5,23,13,30,3.0,144.0,1.8,14.4,147.0,131.93,102.3
2018,5,23,13,45,2.5,142.5,1.9,14.45,145.0,130.24,101.02
2018,5,23,14,0,2.0,141.0,2.0,14.5,143.0,128.51,99.72
2018,5,23,14,15,1.5,138.0,2.05,14.4,139.5,125.36,97.35
2018,5,23,14,30,1.0,135.0,2.1,14.3,136.0,122.19,94.95
2018,5,23,14,45,1.0,139.0,2.2,14.2,140.0,126.0,98.27
2018,5,23,15,0,1.0,143.0,2.3,14.1,144.0,129.88,101.67
2018,5,23,15,15,3.0,160.0,2.3,14.1,162.0,148.27,116.93
2018,5,23,15,30,5.0,177.0,2.3,14.1,180.0,167.28,132.69
2018,5,23,15,45,11.0,191.0,2.4,13.7,197.5,188.05,150.36
2018,5,23,16,0,17.0,205.0,2.5,13.3,215.0,209.76,168.87
2018,5,23,16,15,44.0,207.5,2.45,13.05,231.5,255.89,207.97
2018,5,23,16,30,71.0,210.0,2.4,12.8,248.0,287.63,235.29
2018,5,23,16,45,91.0,193.5,2.4,12.55,237.0,289.05,238.15
2018,5,23,17,0,111.0,177.0,2.4,12.3,226.0,305.53,253.15
2018,5,23,17,15,143.0,153.0,2.35,12.0,208.0,303.73,253.8
2018,5,23,17,30,175.0,129.0,2.3,11.7,190.0,298.94,251.77
2018,5,23,17,45,191.0,110.0,2.25,11.45,166.5,300.4,253.58
2018,5,23,18,0,207.0,91.0,2.2,11.2,143.0,284.03,240.12
2018,5,23,18,15,163.0,73.0,2.1,10.95,108.5,224.53,188.48
2018,5,23,18,30,119.0,55.0,2.0,10.7,74.0,167.71,138.12
2018,5,23,18,45,77.0,39.0,1.95,10.45,49.5,106.75,83.17
2018,5,23,19,0,35.0,23.0,1.9,10.2,25.0,55.14,22.8
2018,5,23,19,15,22.5,12.5,1.85,10.15,13.5,23.36,0.0
2018,5,23,19,30,10.0,2.0,1.8,10.1,2.0,0.0,0.0
2018,5,23,19,45,5.0,1.0,1.8,10.05,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
