Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,24,4,45,2.0,1.5,1.15,9.15,1.5,0.0,0.0
2018,5,24,5,0,4.0,3.0,1.1,9.3,3.0,2.73,0.0
2018,5,24,5,15,18.0,12.0,1.1,9.6,13.5,10.57,0.0
2018,5,24,5,30,32.0,21.0,1.1,9.9,24.0,18.23,9.7
2018,5,24,5,45,16.0,33.0,1.1,10.2,34.5,29.04,20.17
2018,5,24,6,0,0.0,45.0,1.1,10.5,45.0,39.57,30.02
2018,5,24,6,15,8.0,58.5,1.1,10.75,61.0,51.1,40.64
2018,5,24,6,30,16.0,72.0,1.1,11.0,77.0,61.14,49.74
2018,5,24,6,45,16.0,102.5,1.1,11.25,108.0,86.76,72.53
2018,5,24,7,0,16.0,133.0,1.1,11.5,139.0,110.22,92.97
2018,5,24,7,15,14.5,144.0,1.15,11.75,150.0,119.59,100.76
2018,5,24,7,30,13.0,155.0,1.2,12.0,161.0,128.85,108.37
2018,5,24,7,45,9.0,161.0,1.2,12.25,165.5,134.39,112.64
2018,5,24,8,0,5.0,167.0,1.2,12.5,170.0,139.76,116.76
2018,5,24,8,15,5.5,164.5,1.25,12.7,168.0,139.46,110.78
2018,5,24,8,30,6.0,162.0,1.3,12.9,166.0,139.06,109.94
2018,5,24,8,45,7.0,176.0,1.3,13.1,181.0,151.46,119.57
2018,5,24,9,0,8.0,190.0,1.3,13.3,196.0,164.05,129.29
2018,5,24,9,15,11.0,219.0,1.3,13.55,227.5,189.23,148.93
2018,5,24,9,30,14.0,248.0,1.3,13.8,259.0,214.89,168.74
2018,5,24,9,45,18.0,271.5,1.3,14.05,286.0,237.13,185.66
2018,5,24,10,0,22.0,295.0,1.3,14.3,313.0,260.02,203.0
2018,5,24,10,15,21.0,299.5,1.35,14.5,317.5,265.96,207.28
2018,5,24,10,30,20.0,304.0,1.4,14.7,322.0,271.73,211.51
2018,5,24,10,45,17.5,284.5,1.4,14.9,300.5,256.53,199.52
2018,5,24,11,0,15.0,265.0,1.4,15.1,279.0,240.51,186.96
2018,5,24,11,15,20.5,271.5,1.45,15.25,290.5,249.37,193.88
2018,5,24,11,30,26.0,278.0,1.5,15.4,302.0,261.86,203.54
2018,5,24,11,45,30.0,319.0,1.5,15.55,347.0,303.81,235.53
2018,5,24,12,0,34.0,360.0,1.5,15.7,392.0,347.12,267.99
2018,5,24,12,15,87.0,408.5,1.6,15.65,491.0,438.32,337.47
2018,5,24,12,30,140.0,457.0,1.7,15.6,590.0,540.38,413.1
2018,5,24,12,45,164.0,463.0,1.75,15.6,617.5,578.23,440.68
2018,5,24,13,0,188.0,469.0,1.8,15.6,645.0,617.13,469.36
2018,5,24,13,15,152.5,457.5,1.8,15.45,598.5,584.93,445.83
2018,5,24,13,30,117.0,446.0,1.8,15.3,552.0,550.09,420.66
2018,5,24,13,45,96.5,424.0,1.85,15.15,510.0,502.97,387.13
2018,5,24,14,0,76.0,402.0,1.9,15.0,468.0,466.56,360.9
2018,5,24,14,15,60.5,373.0,1.9,14.8,424.5,426.34,331.53
2018,5,24,14,30,45.0,344.0,1.9,14.6,381.0,384.87,300.79
2018,5,24,14,45,35.0,312.5,1.95,14.4,340.5,345.19,271.29
2018,5,24,15,0,25.0,281.0,2.0,14.2,300.0,304.68,240.64
2018,5,24,15,15,25.5,268.5,2.0,14.2,287.0,294.66,233.57
2018,5,24,15,30,26.0,256.0,2.0,14.2,274.0,284.44,226.22
2018,5,24,15,45,22.5,234.5,1.95,13.7,249.5,243.94,195.06
2018,5,24,16,0,19.0,213.0,1.9,13.2,225.0,220.02,176.78
2018,5,24,16,15,11.5,164.5,1.9,13.0,171.5,163.95,131.69
2018,5,24,16,30,4.0,116.0,1.9,12.8,118.0,108.81,86.41
2018,5,24,16,45,26.5,106.0,1.9,12.55,118.0,127.67,103.72
2018,5,24,17,0,49.0,96.0,1.9,12.3,118.0,137.09,113.0
2018,5,24,17,15,151.5,109.0,1.85,12.1,164.5,269.07,226.38
2018,5,24,17,30,254.0,122.0,1.8,11.9,211.0,369.82,310.63
2018,5,24,17,45,299.0,102.0,1.8,11.7,190.5,373.76,314.76
2018,5,24,18,0,344.0,82.0,1.8,11.5,170.0,389.82,327.81
2018,5,24,18,15,287.0,70.5,1.7,11.35,133.0,323.65,270.96
2018,5,24,18,30,230.0,59.0,1.6,11.2,96.0,261.87,216.4
2018,5,24,18,45,151.5,43.0,1.55,11.05,64.0,172.44,137.04
2018,5,24,19,0,73.0,27.0,1.5,10.9,32.0,94.6,47.46
2018,5,24,19,15,37.0,14.0,1.45,10.8,16.5,32.49,0.0
2018,5,24,19,30,1.0,1.0,1.4,10.7,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.35,10.6,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.05,10.85,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.0,10.9,1.0,0.91,0.0
2018,5,25,5,15,0.0,4.0,1.05,11.0,4.0,3.5,0.0
2018,5,25,5,30,0.0,7.0,1.1,11.1,7.0,6.14,0.0
2018,5,25,5,45,0.0,8.5,1.1,11.25,8.5,7.46,0.97
2018,5,25,6,0,0.0,10.0,1.1,11.4,10.0,8.78,2.27
2018,5,25,6,15,0.0,17.5,1.1,11.5,17.5,15.38,8.32
2018,5,25,6,30,0.0,25.0,1.1,11.6,25.0,22.0,14.36
2018,5,25,6,45,0.0,34.5,1.05,11.7,34.5,30.4,21.94
2018,5,25,7,0,0.0,44.0,1.0,11.8,44.0,38.81,29.45
2018,5,25,7,15,10.0,89.5,1.0,11.85,94.0,78.44,64.66
2018,5,25,7,30,20.0,135.0,1.0,11.9,144.0,114.38,95.87
2018,5,25,7,45,18.5,156.5,1.0,12.0,166.0,131.24,110.0
2018,5,25,8,0,17.0,178.0,1.0,12.1,188.0,147.86,123.81
2018,5,25,8,15,16.0,180.0,1.0,12.15,190.0,151.59,120.52
2018,5,25,8,30,15.0,182.0,1.0,12.2,192.0,155.39,123.01
2018,5,25,8,45,7.5,145.0,1.0,12.3,150.0,126.87,99.69
2018,5,25,9,0,0.0,108.0,1.0,12.4,108.0,95.35,73.99
2018,5,25,9,15,0.0,97.0,1.0,12.4,97.0,86.03,66.22
2018,5,25,9,30,0.0,86.0,1.0,12.4,86.0,76.4,58.15
2018,5,25,9,45,0.0,99.5,1.0,12.45,99.5,88.22,67.78
2018,5,25,10,0,0.0,113.0,1.0,12.5,113.0,99.93,77.21
2018,5,25,10,15,2.0,136.0,1.05,12.55,138.0,120.79,94.02
2018,5,25,10,30,4.0,159.0,1.1,12.6,163.0,141.89,110.9
2018,5,25,10,45,4.5,161.5,1.1,12.6,166.0,144.79,113.08
2018,5,25,11,0,5.0,164.0,1.1,12.6,169.0,147.75,115.39
2018,5,25,11,15,6.5,171.0,1.1,12.65,177.5,155.35,121.41
2018,5,25,11,30,8.0,178.0,1.1,12.7,186.0,163.13,127.58
2018,5,25,11,45,8.0,180.0,1.15,12.75,188.0,165.57,129.49
2018,5,25,12,0,8.0,182.0,1.2,12.8,190.0,168.02,131.42
2018,5,25,12,15,9.0,196.0,1.25,12.8,205.0,181.94,142.55
2018,5,25,12,30,10.0,210.0,1.3,12.8,220.0,196.05,153.77
2018,5,25,12,45,11.5,227.5,1.35,12.8,238.5,213.94,167.96
2018,5,25,13,0,13.0,245.0,1.4,12.8,257.0,232.1,182.34
2018,5,25,13,15,12.0,236.5,1.45,12.75,247.5,224.37,176.38
2018,5,25,13,30,11.0,228.0,1.5,12.7,238.0,216.44,170.36
2018,5,25,13,45,8.0,199.5,1.55,12.65,206.5,187.89,147.89
2018,5,25,14,0,5.0,171.0,1.6,12.6,175.0,159.04,124.99
2018,5,25,14,15,6.0,169.5,1.65,12.55,174.5,158.92,125.24
2018,5,25,14,30,7.0,168.0,1.7,12.5,174.0,158.81,125.44
2018,5,25,14,45,17.5,199.0,1.75,12.45,212.5,209.47,166.91
2018,5,25,15,0,28.0,230.0,1.8,12.4,251.0,253.47,202.59
2018,5,25,15,15,46.5,257.5,1.8,12.4,290.5,303.51,243.06
2018,5,25,15,30,65.0,285.0,1.8,12.4,330.0,355.57,284.69
2018,5,25,15,45,137.5,262.5,1.9,12.25,349.5,422.69,340.47
2018,5,25,16,0,210.0,240.0,2.0,12.1,369.0,468.89,379.85
2018,5,25,16,15,209.5,232.0,2.05,12.0,352.0,459.91,374.01
2018,5,25,16,30,209.0,224.0,2.1,11.9,335.0,450.62,368.23
2018,5,25,16,45,233.5,198.0,2.1,11.8,310.5,458.49,376.53
2018,5,25,17,0,258.0,172.0,2.1,11.7,286.0,445.51,368.62
2018,5,25,17,15,291.0,145.5,2.1,11.6,259.5,436.22,363.71
2018,5,25,17,30,324.0,119.0,2.1,11.5,233.0,440.93,369.15
2018,5,25,17,45,307.0,102.5,2.1,11.4,196.5,397.87,334.66
2018,5,25,18,0,290.0,86.0,2.1,11.3,160.0,354.95,299.29
2018,5,25,18,15,238.0,70.5,2.1,11.2,122.5,273.41,230.29
2018,5,25,18,30,186.0,55.0,2.1,11.1,85.0,211.79,175.89
2018,5,25,18,45,141.0,40.0,2.05,11.05,58.5,159.37,127.21
2018,5,25,19,0,96.0,25.0,2.0,11.0,32.0,103.74,56.94
2018,5,25,19,15,51.5,13.5,2.0,10.95,17.0,39.84,0.0
2018,5,25,19,30,7.0,2.0,2.0,10.9,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,2.05,10.85,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,26,4,45,6.0,2.0,3.75,9.95,2.0,0.0,0.0
2018,5,26,5,0,12.0,4.0,3.8,10.0,4.0,3.64,0.0
2018,5,26,5,15,14.5,8.0,3.85,10.2,9.0,7.22,0.0
2018,5,26,5,30,17.0,12.0,3.9,10.4,14.0,10.77,3.46
2018,5,26,5,45,8.5,18.5,3.95,10.6,19.5,16.61,9.1
2018,5,26,6,0,0.0,25.0,4.0,10.8,25.0,22.0,14.17
2018,5,26,6,15,0.5,40.5,3.95,11.1,40.5,35.71,26.69
2018,5,26,6,30,1.0,56.0,3.9,11.4,56.0,49.46,39.13
2018,5,26,6,45,11.5,93.0,3.85,11.75,97.0,79.7,66.16
2018,5,26,7,0,22.0,130.0,3.8,12.1,138.0,108.23,91.21
2018,5,26,7,15,52.5,160.5,3.75,12.6,184.0,125.08,105.52
2018,5,26,7,30,83.0,191.0,3.7,13.1,230.0,145.54,122.75
2018,5,26,7,45,84.0,211.5,3.6,13.55,255.0,159.35,133.99
2018,5,26,8,0,85.0,232.0,3.5,14.0,280.0,172.81,144.79
2018,5,26,8,15,97.0,259.5,3.45,14.45,318.5,196.9,154.75
2018,5,26,8,30,109.0,287.0,3.4,14.9,357.0,224.94,174.52
2018,5,26,8,45,126.0,308.5,3.3,15.3,395.0,241.05,185.4
2018,5,26,9,0,143.0,330.0,3.2,15.7,433.0,270.35,207.45
2018,5,26,9,15,166.0,351.5,3.15,16.0,477.0,303.45,232.69
2018,5,26,9,30,189.0,373.0,3.1,16.3,521.0,339.42,260.36
2018,5,26,9,45,180.5,388.5,3.05,16.6,535.0,362.71,278.93
2018,5,26,10,0,172.0,404.0,3.0,16.9,549.0,385.34,296.68
2018,5,26,10,15,183.0,418.0,3.0,17.15,576.5,415.4,319.71
2018,5,26,10,30,194.0,432.0,3.0,17.4,604.0,446.76,343.47
2018,5,26,10,45,185.5,444.0,3.0,17.65,611.5,466.89,358.53
2018,5,26,11,0,177.0,456.0,3.0,17.9,619.0,486.37,372.86
2018,5,26,11,15,169.5,461.0,3.05,17.95,619.0,500.4,383.41
2018,5,26,11,30,162.0,466.0,3.1,18.0,619.0,513.68,393.31
2018,5,26,11,45,153.0,470.0,3.2,18.1,615.0,524.31,401.18
2018,5,26,12,0,144.0,474.0,3.3,18.2,611.0,534.1,408.38
2018,5,26,12,15,162.5,474.5,3.4,18.2,629.0,562.27,429.83
2018,5,26,12,30,181.0,475.0,3.5,18.2,647.0,591.25,451.77
2018,5,26,12,45,342.5,402.0,3.6,18.2,724.0,684.31,524.31
2018,5,26,13,0,504.0,329.0,3.7,18.2,801.0,786.3,601.74
2018,5,26,13,15,624.5,265.5,3.8,18.15,840.5,857.9,656.08
2018,5,26,13,30,745.0,202.0,3.9,18.1,880.0,929.04,708.04
2018,5,26,13,45,811.0,166.5,4.0,18.0,888.0,968.55,736.26
2018,5,26,14,0,877.0,131.0,4.1,17.9,896.0,1001.3,760.11
2018,5,26,14,15,820.0,156.0,4.15,17.75,852.0,995.2,757.36
2018,5,26,14,30,763.0,181.0,4.2,17.6,808.0,982.01,750.15
2018,5,26,14,45,782.5,162.0,4.25,17.45,781.5,980.69,751.3
2018,5,26,15,0,802.0,143.0,4.3,17.3,755.0,983.44,755.33
2018,5,26,15,15,809.5,130.0,4.3,17.3,719.5,977.03,752.41
2018,5,26,15,30,817.0,117.0,4.3,17.3,684.0,967.03,747.2
2018,5,26,15,45,808.5,112.0,4.35,16.95,642.5,947.28,736.58
2018,5,26,16,0,800.0,107.0,4.4,16.6,601.0,924.71,724.14
2018,5,26,16,15,782.5,103.5,4.4,16.35,554.5,892.7,704.15
2018,5,26,16,30,765.0,100.0,4.4,16.1,508.0,858.52,682.42
2018,5,26,16,45,736.5,96.0,4.4,15.85,457.5,817.14,655.08
2018,5,26,17,0,708.0,92.0,4.4,15.6,407.0,769.7,622.67
2018,5,26,17,15,670.5,86.5,4.35,15.2,356.0,711.87,581.63
2018,5,26,17,30,633.0,81.0,4.3,14.8,305.0,654.19,539.51
2018,5,26,17,45,580.5,75.0,4.25,14.45,255.5,584.55,486.35
2018,5,26,18,0,528.0,69.0,4.2,14.1,206.0,516.78,432.63
2018,5,26,18,15,454.5,60.5,4.1,13.65,160.5,433.38,363.07
2018,5,26,18,30,381.0,52.0,4.0,13.2,115.0,354.31,294.19
2018,5,26,18,45,275.5,41.0,3.9,12.8,78.5,259.2,208.73
2018,5,26,19,0,170.0,30.0,3.8,12.4,42.0,167.83,100.23
2018,5,26,19,15,88.5,16.0,3.75,12.2,22.0,62.01,0.0
2018,5,26,19,30,7.0,2.0,3.7,12.0,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.6,11.75,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,27,4,45,14.5,4.0,2.0,11.0,4.0,0.0,0.0
2018,5,27,5,0,29.0,8.0,1.9,11.2,8.0,7.28,0.0
2018,5,27,5,15,16.5,20.5,1.85,11.85,20.5,17.62,0.0
2018,5,27,5,30,4.0,33.0,1.8,12.5,33.0,28.36,18.25
2018,5,27,5,45,57.0,50.5,1.7,13.1,61.5,41.09,30.5
2018,5,27,6,0,110.0,68.0,1.6,13.7,90.0,54.59,42.92
2018,5,27,6,15,356.5,66.5,1.55,14.2,165.5,49.27,38.43
2018,5,27,6,30,603.0,65.0,1.5,14.7,241.0,47.77,37.13
2018,5,27,6,45,655.5,69.0,1.5,15.2,293.5,49.36,38.43
2018,5,27,7,0,708.0,73.0,1.5,15.7,346.0,55.9,44.03
2018,5,27,7,15,739.0,76.5,1.5,16.2,396.5,57.09,44.84
2018,5,27,7,30,770.0,80.0,1.5,16.7,447.0,58.24,45.59
2018,5,27,7,45,793.0,83.0,1.45,17.15,496.5,58.9,45.91
2018,5,27,8,0,816.0,86.0,1.4,17.6,546.0,59.51,46.18
2018,5,27,8,15,833.0,89.0,1.45,17.95,593.0,95.94,51.89
2018,5,27,8,30,850.0,92.0,1.5,18.3,640.0,154.7,86.06
2018,5,27,8,45,863.5,93.5,1.5,18.7,683.0,204.22,121.78
2018,5,27,9,0,877.0,95.0,1.5,19.1,726.0,255.24,163.45
2018,5,27,9,15,887.0,97.5,1.6,19.4,765.0,307.38,208.36
2018,5,27,9,30,897.0,100.0,1.7,19.7,804.0,360.31,254.34
2018,5,27,9,45,905.0,101.0,1.75,19.95,837.0,411.99,298.93
2018,5,27,10,0,913.0,102.0,1.8,20.2,870.0,463.83,342.68
2018,5,27,10,15,918.5,103.5,1.85,20.4,897.0,514.83,384.75
2018,5,27,10,30,924.0,105.0,1.9,20.6,924.0,565.36,425.26
2018,5,27,10,45,927.5,105.5,2.0,20.8,944.0,613.29,463.04
2018,5,27,11,0,931.0,106.0,2.1,21.0,964.0,660.16,499.09
2018,5,27,11,15,933.5,106.0,2.2,21.15,977.0,704.71,532.79
2018,5,27,11,30,936.0,106.0,2.3,21.3,990.0,747.74,564.72
2018,5,27,11,45,936.5,107.0,2.35,21.4,996.0,788.47,592.96
2018,5,27,12,0,937.0,108.0,2.4,21.5,1002.0,827.25,619.13
2018,5,27,12,15,937.5,107.5,2.45,21.55,1001.0,862.6,642.97
2018,5,27,12,30,938.0,107.0,2.5,21.6,1000.0,895.63,665.19
2018,5,27,12,45,938.5,104.0,2.6,21.65,991.0,923.83,684.6
2018,5,27,13,0,939.0,101.0,2.7,21.7,982.0,949.26,702.24
2018,5,27,13,15,935.5,101.5,2.7,21.7,966.5,971.51,717.13
2018,5,27,13,30,932.0,102.0,2.7,21.7,951.0,990.71,730.1
2018,5,27,13,45,927.0,100.5,2.75,21.7,927.5,1003.29,739.3
2018,5,27,14,0,922.0,99.0,2.8,21.7,904.0,1012.56,746.52
2018,5,27,14,15,915.0,98.0,2.8,21.7,874.5,1017.07,750.34
2018,5,27,14,30,908.0,97.0,2.8,21.7,845.0,1018.27,752.17
2018,5,27,14,45,898.5,96.5,2.8,21.7,810.0,1014.27,750.76
2018,5,27,15,0,889.0,96.0,2.8,21.7,775.0,1007.07,747.43
2018,5,27,15,15,877.5,94.0,2.8,21.7,734.5,993.04,739.74
2018,5,27,15,30,866.0,92.0,2.8,21.7,694.0,976.0,730.2
2018,5,27,15,45,851.0,90.0,2.8,21.6,649.5,952.67,716.79
2018,5,27,16,0,836.0,88.0,2.8,21.5,605.0,926.74,701.64
2018,5,27,16,15,817.0,85.5,2.8,21.35,557.5,903.72,688.58
2018,5,27,16,30,798.0,83.0,2.8,21.2,510.0,868.72,667.08
2018,5,27,16,45,773.0,79.5,2.8,21.05,460.0,825.11,639.29
2018,5,27,17,0,748.0,76.0,2.8,20.9,410.0,780.15,610.02
2018,5,27,17,15,714.0,72.5,2.75,20.35,360.0,726.44,574.25
2018,5,27,17,30,680.0,69.0,2.7,19.8,310.0,677.26,540.71
2018,5,27,17,45,632.5,63.5,2.7,19.25,260.5,610.81,492.93
2018,5,27,18,0,585.0,58.0,2.7,18.7,211.0,546.03,444.31
2018,5,27,18,15,516.0,51.5,2.65,18.05,165.0,466.68,381.73
2018,5,27,18,30,447.0,45.0,2.6,17.4,119.0,391.55,318.36
2018,5,27,18,45,341.0,36.5,2.6,16.75,82.0,295.52,234.48
2018,5,27,19,0,235.0,28.0,2.6,16.1,45.0,200.99,124.54
2018,5,27,19,15,124.5,15.0,2.55,15.85,23.5,80.55,0.0
2018,5,27,19,30,14.0,2.0,2.5,15.6,2.0,0.0,0.0
2018,5,27,19,45,7.0,1.0,2.45,15.4,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,4,45,36.0,5.0,1.0,14.1,5.5,0.0,0.0
2018,5,28,5,0,72.0,10.0,1.0,14.1,11.0,9.1,0.0
2018,5,28,5,15,204.5,22.0,0.95,14.7,40.0,18.31,0.96
2018,5,28,5,30,337.0,34.0,0.9,15.3,69.0,27.89,17.72
2018,5,28,5,45,429.5,41.0,0.85,15.85,110.5,32.48,22.72
2018,5,28,6,0,522.0,48.0,0.8,16.4,152.0,37.05,27.1
2018,5,28,6,15,582.0,54.0,0.8,16.85,200.0,40.58,30.39
2018,5,28,6,30,642.0,60.0,0.8,17.3,248.0,44.02,33.44
2018,5,28,6,45,684.0,63.5,0.8,17.8,298.0,49.67,38.31
2018,5,28,7,0,726.0,67.0,0.8,18.3,348.0,51.18,39.45
2018,5,28,7,15,755.5,71.0,0.85,18.85,399.0,52.96,40.76
2018,5,28,7,30,785.0,75.0,0.9,19.4,450.0,54.65,41.98
2018,5,28,7,45,807.5,77.5,0.95,19.9,499.5,55.12,42.13
2018,5,28,8,0,830.0,80.0,1.0,20.4,549.0,65.32,50.6
2018,5,28,8,15,846.5,83.0,1.05,20.85,596.0,103.29,56.45
2018,5,28,8,30,863.0,86.0,1.1,21.3,643.0,152.87,82.81
2018,5,28,8,45,875.5,88.0,1.2,21.8,686.0,203.14,118.8
2018,5,28,9,0,888.0,90.0,1.3,22.3,729.0,254.81,160.57
2018,5,28,9,15,897.0,92.0,1.35,22.6,767.5,306.8,204.79
2018,5,28,9,30,906.0,94.0,1.4,22.9,806.0,359.47,249.9
2018,5,28,9,45,912.0,96.5,1.5,23.15,839.0,411.88,294.54
2018,5,28,10,0,918.0,99.0,1.6,23.4,872.0,464.28,338.22
2018,5,28,10,15,923.5,100.5,1.7,23.6,899.5,515.46,379.97
2018,5,28,10,30,929.0,102.0,1.8,23.8,927.0,566.15,420.23
2018,5,28,10,45,933.0,103.0,1.9,24.0,947.5,614.92,458.07
2018,5,28,11,0,937.0,104.0,2.0,24.2,968.0,662.67,494.22
2018,5,28,11,15,939.5,104.5,2.05,24.25,981.5,707.83,527.74
2018,5,28,11,30,942.0,105.0,2.1,24.3,995.0,751.48,559.48
2018,5,28,11,45,942.5,105.5,2.2,24.35,1001.0,791.98,587.51
2018,5,28,12,0,943.0,106.0,2.3,24.4,1007.0,830.5,613.61
2018,5,28,12,15,941.0,107.0,2.35,24.4,1005.0,865.3,636.88
2018,5,28,12,30,939.0,108.0,2.4,24.4,1003.0,897.68,658.49
2018,5,28,12,45,935.0,109.0,2.5,24.4,993.5,925.72,677.69
2018,5,28,13,0,931.0,110.0,2.6,24.4,984.0,950.94,695.12
2018,5,28,13,15,927.0,110.0,2.6,24.35,968.0,972.25,709.34
2018,5,28,13,30,923.0,110.0,2.6,24.3,952.0,990.49,721.66
2018,5,28,13,45,917.5,109.0,2.65,24.25,928.5,1003.13,730.95
2018,5,28,14,0,912.0,108.0,2.7,24.2,905.0,1012.51,738.31
2018,5,28,14,15,904.5,107.0,2.7,24.15,875.5,1016.64,741.97
2018,5,28,14,30,897.0,106.0,2.7,24.1,846.0,1017.48,743.69
2018,5,28,14,45,888.0,104.5,2.7,24.05,811.0,1013.02,742.14
2018,5,28,15,0,879.0,103.0,2.7,24.0,776.0,1005.36,738.71
2018,5,28,15,15,867.5,101.0,2.7,24.0,735.5,991.53,731.23
2018,5,28,15,30,856.0,99.0,2.7,24.0,695.0,974.73,721.94
2018,5,28,15,45,840.0,97.0,2.75,23.7,650.5,950.67,709.18
2018,5,28,16,0,824.0,95.0,2.8,23.4,606.0,934.19,701.49
2018,5,28,16,15,803.5,92.0,2.85,23.15,558.0,899.54,681.19
2018,5,28,16,30,783.0,89.0,2.9,22.9,510.0,862.83,659.3
2018,5,28,16,45,756.5,85.5,2.9,22.65,460.0,818.21,631.12
2018,5,28,17,0,730.0,82.0,2.9,22.4,410.0,772.33,601.49
2018,5,28,17,15,696.5,77.5,2.95,21.8,360.0,723.06,569.63
2018,5,28,17,30,663.0,73.0,3.0,21.2,310.0,669.29,533.25
2018,5,28,17,45,616.0,68.0,3.0,20.6,261.0,604.45,486.76
2018,5,28,18,0,569.0,63.0,3.0,20.0,212.0,541.16,439.37
2018,5,28,18,15,501.0,55.0,3.1,19.35,166.0,460.97,376.35
2018,5,28,18,30,433.0,47.0,3.2,18.7,120.0,384.98,312.64
2018,5,28,18,45,330.0,38.0,3.25,18.05,83.0,290.52,230.4
2018,5,28,19,0,227.0,29.0,3.3,17.4,46.0,201.16,128.75
2018,5,28,19,15,124.0,16.5,3.3,17.1,25.0,81.79,0.0
2018,5,28,19,30,21.0,4.0,3.3,16.8,4.0,0.0,0.0
2018,5,28,19,45,10.5,2.0,3.3,16.55,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,45,43.0,5.5,3.7,13.8,6.5,0.0,0.0
2018,5,29,5,0,86.0,11.0,3.7,13.8,13.0,10.01,0.0
2018,5,29,5,15,214.5,23.0,3.7,14.25,42.0,19.24,2.17
2018,5,29,5,30,343.0,35.0,3.7,14.7,71.0,28.79,18.52
2018,5,29,5,45,434.0,42.5,3.7,15.1,113.0,33.78,23.88
2018,5,29,6,0,525.0,50.0,3.7,15.5,155.0,38.71,28.62
2018,5,29,6,15,585.0,56.0,3.7,15.85,203.5,42.17,31.88
2018,5,29,6,30,645.0,62.0,3.7,16.2,252.0,45.56,34.91
2018,5,29,6,45,685.5,67.0,3.7,16.55,303.0,52.55,41.01
2018,5,29,7,0,726.0,72.0,3.7,16.9,354.0,55.13,43.12
2018,5,29,7,15,756.0,76.0,3.7,17.4,405.0,56.76,44.31
2018,5,29,7,30,786.0,80.0,3.7,17.9,456.0,58.31,45.4
2018,5,29,7,45,808.0,83.5,3.75,18.35,506.0,59.33,46.03
2018,5,29,8,0,830.0,87.0,3.8,18.8,556.0,60.27,46.59
2018,5,29,8,15,847.5,89.5,3.85,19.15,603.5,108.57,60.86
2018,5,29,8,30,865.0,92.0,3.9,19.5,651.0,158.01,87.73
2018,5,29,8,45,878.0,94.0,4.0,19.85,694.5,208.51,124.7
2018,5,29,9,0,891.0,96.0,4.1,20.2,738.0,260.45,167.7
2018,5,29,9,15,904.5,96.0,4.15,20.45,778.0,312.37,212.92
2018,5,29,9,30,918.0,96.0,4.2,20.7,818.0,365.39,259.6
2018,5,29,9,45,930.5,94.5,4.25,21.0,853.0,417.8,305.47
2018,5,29,10,0,943.0,93.0,4.3,21.3,888.0,470.76,350.91
2018,5,29,10,15,948.5,94.5,4.35,21.45,915.5,523.08,395.06
2018,5,29,10,30,954.0,96.0,4.4,21.6,943.0,574.89,437.66
2018,5,29,10,45,958.0,96.0,4.5,21.8,963.5,623.94,477.24
2018,5,29,11,0,962.0,96.0,4.6,22.0,984.0,671.9,515.07
2018,5,29,11,15,964.0,97.5,4.65,22.05,998.0,718.52,551.16
2018,5,29,11,30,966.0,99.0,4.7,22.1,1012.0,763.56,585.36
2018,5,29,11,45,966.5,99.5,4.75,22.15,1018.0,804.89,614.69
2018,5,29,12,0,967.0,100.0,4.8,22.2,1024.0,844.19,642.19
2018,5,29,12,15,966.0,101.0,4.85,22.1,1023.0,880.52,667.91
2018,5,29,12,30,965.0,102.0,4.9,22.0,1022.0,914.42,691.93
2018,5,29,12,45,963.0,101.5,4.95,21.95,1013.0,943.46,712.45
2018,5,29,13,0,961.0,101.0,5.0,21.9,1004.0,969.63,731.08
2018,5,29,13,15,958.0,100.5,5.05,21.7,988.0,991.88,747.55
2018,5,29,13,30,955.0,100.0,5.1,21.5,972.0,1011.0,762.03
2018,5,29,13,45,951.0,99.0,5.15,21.35,949.5,1025.42,773.3
2018,5,29,14,0,947.0,98.0,5.2,21.2,927.0,1036.52,782.49
2018,5,29,14,15,940.5,97.5,5.2,20.95,897.5,1042.35,788.15
2018,5,29,14,30,934.0,97.0,5.2,20.7,868.0,1044.81,791.72
2018,5,29,14,45,925.5,95.5,5.2,20.5,832.5,1040.82,790.88
2018,5,29,15,0,917.0,94.0,5.2,20.3,797.0,1033.51,787.95
2018,5,29,15,15,906.5,92.0,5.2,20.3,756.5,1020.4,780.53
2018,5,29,15,30,896.0,90.0,5.2,20.3,716.0,1004.17,771.09
2018,5,29,15,45,881.5,88.5,5.2,19.65,671.0,981.65,759.28
2018,5,29,16,0,867.0,87.0,5.2,19.0,626.0,956.44,745.53
2018,5,29,16,15,847.0,85.0,5.2,18.55,577.5,922.88,725.1
2018,5,29,16,30,827.0,83.0,5.2,18.1,529.0,896.77,709.88
2018,5,29,16,45,800.0,81.0,5.2,17.65,478.0,852.64,681.13
2018,5,29,17,0,773.0,79.0,5.2,17.2,427.0,807.16,650.85
2018,5,29,17,15,737.5,75.5,5.2,16.6,375.5,751.43,612.34
2018,5,29,17,30,702.0,72.0,5.2,16.0,324.0,700.59,576.39
2018,5,29,17,45,652.0,67.5,5.2,15.45,273.0,632.73,525.49
2018,5,29,18,0,602.0,63.0,5.2,14.9,222.0,566.53,473.81
2018,5,29,18,15,532.0,56.0,5.15,14.4,175.0,484.86,406.89
2018,5,29,18,30,462.0,49.0,5.1,13.9,128.0,407.25,339.22
2018,5,29,18,45,354.0,40.0,5.05,13.45,89.0,307.95,250.34
2018,5,29,19,0,246.0,31.0,5.0,13.0,50.0,216.66,146.12
2018,5,29,19,15,135.0,18.0,5.0,12.75,27.5,89.25,0.0
2018,5,29,19,30,24.0,5.0,5.0,12.5,5.0,0.0,0.0
2018,5,29,19,45,12.0,2.5,4.95,12.2,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.05,10.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.1,10.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.1,10.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.25,10.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.3,10.35,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,5.4,10.3,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,5.4,10.3,12.0,10.01,0.0
2018,5,30,5,15,124.5,26.0,5.45,10.45,38.0,20.51,3.63
2018,5,30,5,30,215.0,41.0,5.5,10.6,64.0,31.94,21.61
2018,5,30,5,45,290.5,50.0,5.5,10.75,98.0,38.34,28.38
2018,5,30,6,0,366.0,59.0,5.5,10.9,132.0,44.59,34.46
2018,5,30,6,15,408.0,70.0,5.55,11.1,173.0,52.0,41.36
2018,5,30,6,30,450.0,81.0,5.6,11.3,214.0,59.11,47.83
2018,5,30,6,45,488.0,92.0,5.6,11.55,260.5,66.19,54.1
2018,5,30,7,0,526.0,103.0,5.6,11.8,307.0,72.16,59.25
2018,5,30,7,15,590.0,107.0,5.6,12.15,366.0,72.63,59.4
2018,5,30,7,30,654.0,111.0,5.6,12.5,425.0,73.16,59.57
2018,5,30,7,45,638.5,126.5,5.6,12.8,460.0,80.96,66.16
2018,5,30,8,0,623.0,142.0,5.6,13.1,495.0,88.15,72.16
2018,5,30,8,15,671.5,142.0,5.6,13.4,551.5,118.85,75.35
2018,5,30,8,30,720.0,142.0,5.6,13.7,608.0,161.66,98.8
2018,5,30,8,45,729.5,150.5,5.55,14.05,650.0,209.66,135.28
2018,5,30,9,0,739.0,159.0,5.5,14.4,692.0,259.04,176.94
2018,5,30,9,15,641.5,212.5,5.5,14.6,693.0,313.84,228.3
2018,5,30,9,30,544.0,266.0,5.5,14.8,694.0,360.94,272.19
2018,5,30,9,45,546.5,282.0,5.45,15.0,727.5,406.38,311.17
2018,5,30,10,0,549.0,298.0,5.4,15.2,761.0,452.25,349.82
2018,5,30,10,15,670.0,245.5,5.4,15.3,828.5,500.14,389.47
2018,5,30,10,30,791.0,193.0,5.4,15.4,896.0,563.34,441.25
2018,5,30,10,45,855.0,160.5,5.35,15.5,936.5,615.11,483.92
2018,5,30,11,0,919.0,128.0,5.3,15.6,977.0,671.41,529.45
2018,5,30,11,15,922.0,129.5,5.3,15.6,991.5,717.16,565.91
2018,5,30,11,30,925.0,131.0,5.3,15.6,1006.0,761.54,600.64
2018,5,30,11,45,926.5,131.0,5.3,15.6,1012.5,802.05,631.29
2018,5,30,12,0,928.0,131.0,5.3,15.6,1019.0,840.72,659.21
2018,5,30,12,15,928.0,132.0,5.3,15.6,1019.0,877.05,685.3
2018,5,30,12,30,928.0,133.0,5.3,15.6,1019.0,911.15,709.7
2018,5,30,12,45,926.5,133.0,5.25,15.55,1011.0,940.65,730.58
2018,5,30,13,0,925.0,133.0,5.2,15.5,1003.0,967.46,749.54
2018,5,30,13,15,921.5,133.0,5.2,15.4,987.5,989.6,765.74
2018,5,30,13,30,918.0,133.0,5.2,15.3,972.0,1008.72,779.92
2018,5,30,13,45,911.5,133.0,5.2,15.2,949.0,1021.84,790.02
2018,5,30,14,0,905.0,133.0,5.2,15.1,926.0,1031.72,798.01
2018,5,30,14,15,897.0,132.5,5.2,14.95,896.5,1036.36,802.66
2018,5,30,14,30,889.0,132.0,5.2,14.8,867.0,1037.73,805.21
2018,5,30,14,45,875.5,131.0,5.2,14.6,829.5,1029.85,801.57
2018,5,30,15,0,862.0,130.0,5.2,14.4,792.0,1030.28,804.02
2018,5,30,15,15,840.5,126.5,5.2,14.4,744.0,1005.33,787.92
2018,5,30,15,30,819.0,123.0,5.2,14.4,696.0,977.42,769.88
2018,5,30,15,45,808.0,121.5,5.15,13.9,656.5,959.43,760.09
2018,5,30,16,0,797.0,120.0,5.1,13.4,617.0,938.69,748.25
2018,5,30,16,15,722.5,125.5,5.1,13.15,549.0,869.61,700.31
2018,5,30,16,30,648.0,131.0,5.1,12.9,481.0,794.61,647.14
2018,5,30,16,45,588.0,130.0,5.05,12.65,424.5,725.51,597.03
2018,5,30,17,0,528.0,129.0,5.0,12.4,368.0,649.43,540.24
2018,5,30,17,15,422.0,126.0,5.0,12.15,302.5,542.24,456.02
2018,5,30,17,30,316.0,123.0,5.0,11.9,237.0,422.43,358.56
2018,5,30,17,45,372.5,101.5,4.95,11.65,215.5,449.11,382.38
2018,5,30,18,0,429.0,80.0,4.9,11.4,194.0,452.23,385.7
2018,5,30,18,15,376.0,70.0,4.85,11.15,155.0,387.18,329.37
2018,5,30,18,30,323.0,60.0,4.8,10.9,116.0,325.96,274.46
2018,5,30,18,45,225.5,48.0,4.75,10.7,81.0,238.35,195.05
2018,5,30,19,0,128.0,36.0,4.7,10.5,46.0,147.66,101.32
2018,5,30,19,15,67.0,20.0,4.7,10.4,25.0,54.44,0.0
2018,5,30,19,30,6.0,4.0,4.7,10.3,4.0,3.64,0.0
2018,5,30,19,45,3.0,2.0,4.7,10.25,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.75,10.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.05,10.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.15,10.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.95,9.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.7,9.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.45,9.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,5,31,4,45,16.0,5.5,4.4,9.65,6.0,0.0,0.0
2018,5,31,5,0,32.0,11.0,4.4,9.7,12.0,10.01,0.0
2018,5,31,5,15,118.5,26.0,4.4,9.9,37.5,20.49,4.33
2018,5,31,5,30,205.0,41.0,4.4,10.1,63.0,31.9,21.69
2018,5,31,5,45,315.5,51.5,4.4,10.25,105.5,39.55,29.54
2018,5,31,6,0,426.0,62.0,4.4,10.4,148.0,48.79,38.32
2018,5,31,6,15,494.0,69.5,4.4,10.75,195.5,52.97,42.31
2018,5,31,6,30,562.0,77.0,4.4,11.1,243.0,57.05,46.02
2018,5,31,6,45,611.5,81.5,4.4,11.4,293.5,58.52,47.23
2018,5,31,7,0,661.0,86.0,4.4,11.7,344.0,59.99,48.38
2018,5,31,7,15,696.5,90.0,4.35,12.1,395.0,60.96,49.01
2018,5,31,7,30,732.0,94.0,4.3,12.5,446.0,61.88,49.57
2018,5,31,7,45,712.0,110.0,4.3,12.85,482.0,70.19,56.65
2018,5,31,8,0,692.0,126.0,4.3,13.2,518.0,77.9,63.13
2018,5,31,8,15,695.5,136.5,4.3,13.55,559.0,117.03,72.83
2018,5,31,8,30,699.0,147.0,4.3,13.9,600.0,163.44,100.84
2018,5,31,8,45,710.5,155.0,4.3,14.25,642.0,210.31,136.26
2018,5,31,9,0,722.0,163.0,4.3,14.6,684.0,258.76,176.83
2018,5,31,9,15,801.0,138.0,4.3,14.85,745.0,309.1,218.53
2018,5,31,9,30,880.0,113.0,4.3,15.1,806.0,366.8,267.49
2018,5,31,9,45,888.0,115.0,4.35,15.35,839.5,418.31,313.46
2018,5,31,10,0,896.0,117.0,4.4,15.6,873.0,470.01,358.75
2018,5,31,10,15,902.5,118.0,4.45,15.75,900.5,520.26,402.04
2018,5,31,10,30,909.0,119.0,4.5,15.9,928.0,570.14,443.97
2018,5,31,10,45,913.5,120.0,4.55,16.0,948.5,618.34,483.68
2018,5,31,11,0,918.0,121.0,4.6,16.1,969.0,665.61,521.76
2018,5,31,11,15,921.0,121.5,4.6,16.2,983.0,710.39,556.95
2018,5,31,11,30,924.0,122.0,4.6,16.3,997.0,753.77,590.34
2018,5,31,11,45,925.5,122.5,4.6,16.35,1003.5,794.49,620.38
2018,5,31,12,0,927.0,123.0,4.6,16.4,1010.0,833.38,647.93
2018,5,31,12,15,925.5,124.0,4.6,16.4,1009.0,868.28,672.61
2018,5,31,12,30,924.0,125.0,4.6,16.4,1008.0,900.87,695.58
2018,5,31,12,45,919.5,127.0,4.6,16.4,999.0,929.26,715.55
2018,5,31,13,0,915.0,129.0,4.6,16.4,990.0,954.91,733.63
2018,5,31,13,15,913.5,127.0,4.6,16.35,974.5,976.68,749.19
2018,5,31,13,30,912.0,125.0,4.6,16.3,959.0,995.46,762.77
2018,5,31,13,45,908.5,123.0,4.55,16.25,937.0,1009.21,772.54
2018,5,31,14,0,905.0,121.0,4.5,16.2,915.0,1019.75,780.23
2018,5,31,14,15,899.0,119.0,4.5,16.1,886.0,1024.58,784.75
2018,5,31,14,30,893.0,117.0,4.5,16.0,857.0,1026.11,787.19
2018,5,31,14,45,884.0,115.5,4.5,15.9,822.0,1021.93,785.87
2018,5,31,15,0,875.0,114.0,4.5,15.8,787.0,1014.57,782.53
2018,5,31,15,15,863.0,112.0,4.5,15.8,746.5,1000.55,774.4
2018,5,31,15,30,851.0,110.0,4.5,15.8,706.0,994.3,771.87
2018,5,31,15,45,836.5,106.5,4.5,15.45,661.5,970.15,757.83
2018,5,31,16,0,822.0,103.0,4.5,15.1,617.0,943.29,741.93
2018,5,31,16,15,803.5,100.0,4.45,14.85,569.5,910.7,721.12
2018,5,31,16,30,785.0,97.0,4.4,14.6,522.0,875.94,698.59
2018,5,31,16,45,759.0,92.5,4.4,14.4,471.5,830.56,668.16
2018,5,31,17,0,733.0,88.0,4.4,14.2,421.0,788.93,640.02
2018,5,31,17,15,698.0,83.5,4.35,13.85,370.0,733.9,601.04
2018,5,31,17,30,663.0,79.0,4.3,13.5,319.0,678.81,560.98
2018,5,31,17,45,614.0,73.0,4.3,13.15,269.0,610.95,509.66
2018,5,31,18,0,565.0,67.0,4.3,12.8,219.0,544.73,457.63
2018,5,31,18,15,494.0,59.5,4.15,12.4,172.5,462.9,389.87
2018,5,31,18,30,423.0,52.0,4.0,12.0,126.0,385.18,322.14
2018,5,31,18,45,319.0,41.5,3.9,11.6,87.5,288.15,235.76
2018,5,31,19,0,215.0,31.0,3.8,11.2,49.0,200.28,141.58
2018,5,31,19,15,117.0,18.0,3.75,10.95,27.0,79.81,0.0
2018,5,31,19,30,19.0,5.0,3.7,10.7,5.0,4.55,0.0
2018,5,31,19,45,9.5,2.5,3.7,10.5,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,1,4,45,35.0,6.0,3.0,9.35,7.0,0.0,0.0
2018,6,1,5,0,70.0,12.0,3.0,9.6,14.0,10.91,0.0
2018,6,1,5,15,189.0,24.5,3.0,10.15,42.5,19.35,4.32
2018,6,1,5,30,308.0,37.0,3.0,10.7,71.0,30.45,20.46
2018,6,1,5,45,401.5,45.5,2.95,11.3,112.5,36.24,26.52
2018,6,1,6,0,495.0,54.0,2.9,11.9,154.0,41.91,31.96
2018,6,1,6,15,557.0,60.0,2.8,12.45,202.0,45.21,35.08
2018,6,1,6,30,619.0,66.0,2.7,13.0,250.0,48.45,37.98
2018,6,1,6,45,663.0,70.5,2.65,13.55,300.5,50.35,39.56
2018,6,1,7,0,707.0,75.0,2.6,14.1,351.0,57.32,45.56
2018,6,1,7,15,738.0,78.5,2.55,14.6,401.5,58.46,46.32
2018,6,1,7,30,769.0,82.0,2.5,15.1,452.0,59.55,47.02
2018,6,1,7,45,792.5,85.0,2.4,15.65,501.5,60.16,47.27
2018,6,1,8,0,816.0,88.0,2.3,16.2,551.0,60.72,47.48
2018,6,1,8,15,834.0,90.5,2.25,16.6,598.5,101.08,54.69
2018,6,1,8,30,852.0,93.0,2.2,17.0,646.0,159.42,89.81
2018,6,1,8,45,866.0,95.0,2.15,17.4,689.5,209.27,126.6
2018,6,1,9,0,880.0,97.0,2.1,17.8,733.0,260.68,169.16
2018,6,1,9,15,893.0,97.0,2.05,18.1,772.0,311.78,213.49
2018,6,1,9,30,906.0,97.0,2.0,18.4,811.0,363.92,259.01
2018,6,1,9,45,917.0,96.5,2.0,18.75,845.5,415.8,303.85
2018,6,1,10,0,928.0,96.0,2.0,19.1,880.0,468.1,347.99
2018,6,1,10,15,934.0,96.5,2.05,19.35,907.0,519.05,390.23
2018,6,1,10,30,940.0,97.0,2.1,19.6,934.0,569.53,430.92
2018,6,1,10,45,943.5,97.5,2.15,19.8,954.0,617.94,469.05
2018,6,1,11,0,947.0,98.0,2.2,20.0,974.0,665.25,505.35
2018,6,1,11,15,949.5,98.5,2.3,20.15,987.5,710.64,539.77
2018,6,1,11,30,952.0,99.0,2.4,20.3,1001.0,754.51,572.4
2018,6,1,11,45,953.0,99.5,2.5,20.45,1007.5,795.58,600.88
2018,6,1,12,0,954.0,100.0,2.6,20.6,1014.0,834.7,627.62
2018,6,1,12,15,953.0,100.5,2.7,20.65,1012.5,870.08,651.96
2018,6,1,12,30,952.0,101.0,2.8,20.7,1011.0,903.06,674.66
2018,6,1,12,45,949.0,101.5,2.95,20.7,1002.0,931.74,694.97
2018,6,1,13,0,946.0,102.0,3.1,20.7,993.0,957.59,713.49
2018,6,1,13,15,942.5,101.5,3.25,20.65,977.0,979.06,729.31
2018,6,1,13,30,939.0,101.0,3.4,20.6,961.0,997.43,743.19
2018,6,1,13,45,934.5,100.0,3.5,20.55,938.5,1011.15,753.75
2018,6,1,14,0,930.0,99.0,3.6,20.5,916.0,1021.59,762.29
2018,6,1,14,15,923.5,98.5,3.7,20.4,887.0,1027.3,767.99
2018,6,1,14,30,917.0,98.0,3.8,20.3,858.0,1029.72,771.67
2018,6,1,14,45,908.5,96.0,3.85,20.25,822.5,1025.19,770.35
2018,6,1,15,0,900.0,94.0,3.9,20.2,787.0,1017.38,767.0
2018,6,1,15,15,889.0,92.5,3.9,20.2,747.0,1004.48,759.86
2018,6,1,15,30,878.0,91.0,3.9,20.2,707.0,988.55,750.8
2018,6,1,15,45,864.0,88.5,4.0,19.85,662.5,965.59,738.6
2018,6,1,16,0,850.0,86.0,4.1,19.5,618.0,939.95,724.47
2018,6,1,16,15,832.0,83.5,4.15,19.25,570.5,908.0,705.22
2018,6,1,16,30,814.0,81.0,4.2,19.0,523.0,883.44,691.06
2018,6,1,16,45,790.0,77.5,4.2,18.7,473.0,840.48,663.23
2018,6,1,17,0,766.0,74.0,4.2,18.4,423.0,796.1,633.93
2018,6,1,17,15,734.0,70.5,4.2,17.9,372.5,743.71,598.39
2018,6,1,17,30,702.0,67.0,4.2,17.4,322.0,690.94,561.47
2018,6,1,17,45,657.5,62.0,4.15,16.85,272.5,626.3,513.91
2018,6,1,18,0,613.0,57.0,4.1,16.3,223.0,568.23,469.56
2018,6,1,18,15,547.0,51.0,4.05,15.75,176.5,490.48,407.25
2018,6,1,18,30,481.0,45.0,4.0,15.2,130.0,416.7,344.48
2018,6,1,18,45,379.0,37.0,4.0,14.65,91.0,322.04,261.16
2018,6,1,19,0,277.0,29.0,4.0,14.1,52.0,234.1,167.28
2018,6,1,19,15,156.0,17.0,3.9,13.9,28.5,100.21,0.0
2018,6,1,19,30,35.0,5.0,3.8,13.7,5.0,22.05,0.0
2018,6,1,19,45,17.5,2.5,3.75,13.45,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,2,4,45,52.5,6.0,2.65,13.9,7.0,0.0,0.0
2018,6,2,5,0,105.0,12.0,2.6,14.0,14.0,10.91,0.0
2018,6,2,5,15,239.0,22.5,2.6,14.55,44.0,18.59,4.19
2018,6,2,5,30,373.0,33.0,2.6,15.1,74.0,26.78,17.0
2018,6,2,5,45,460.5,40.0,2.55,15.65,116.5,31.49,21.89
2018,6,2,6,0,548.0,47.0,2.5,16.2,159.0,36.12,26.3
2018,6,2,6,15,604.5,52.0,2.5,16.75,206.5,38.92,28.91
2018,6,2,6,30,661.0,57.0,2.5,17.3,254.0,45.54,34.74
2018,6,2,6,45,700.0,61.5,2.45,17.85,304.5,47.98,36.77
2018,6,2,7,0,739.0,66.0,2.4,18.4,355.0,50.35,38.67
2018,6,2,7,15,767.5,69.5,2.4,19.0,405.5,51.79,39.69
2018,6,2,7,30,796.0,73.0,2.4,19.6,456.0,53.16,40.63
2018,6,2,7,45,817.5,75.0,2.4,20.2,505.0,62.34,48.26
2018,6,2,8,0,839.0,77.0,2.4,20.8,554.0,63.38,48.85
2018,6,2,8,15,855.5,79.5,2.45,21.25,601.0,105.17,56.16
2018,6,2,8,30,872.0,82.0,2.5,21.7,648.0,154.61,83.47
2018,6,2,8,45,885.0,84.0,2.55,22.15,691.5,205.15,120.39
2018,6,2,9,0,898.0,86.0,2.6,22.6,735.0,257.16,162.98
2018,6,2,9,15,904.0,89.0,2.65,22.85,772.5,309.34,208.04
2018,6,2,9,30,910.0,92.0,2.7,23.1,810.0,361.9,253.76
2018,6,2,9,45,913.0,96.5,2.75,23.4,842.5,414.67,299.09
2018,6,2,10,0,916.0,101.0,2.8,23.7,875.0,467.16,343.17
2018,6,2,10,15,922.0,102.5,2.8,23.95,902.5,518.3,385.02
2018,6,2,10,30,928.0,104.0,2.8,24.2,930.0,569.01,425.34
2018,6,2,10,45,932.5,104.0,2.8,24.45,950.5,617.07,462.61
2018,6,2,11,0,937.0,104.0,2.8,24.7,971.0,664.15,498.13
2018,6,2,11,15,939.5,104.5,2.85,24.85,984.5,709.16,531.67
2018,6,2,11,30,942.0,105.0,2.9,25.0,998.0,752.67,563.43
2018,6,2,11,45,943.5,105.0,2.95,25.1,1004.5,793.37,591.33
2018,6,2,12,0,945.0,105.0,3.0,25.2,1011.0,832.17,617.36
2018,6,2,12,15,945.0,105.0,3.05,25.25,1010.0,867.69,641.17
2018,6,2,12,30,945.0,105.0,3.1,25.3,1009.0,900.89,663.37
2018,6,2,12,45,943.5,104.5,3.2,25.3,1000.5,929.82,683.18
2018,6,2,13,0,942.0,104.0,3.3,25.3,992.0,955.99,701.23
2018,6,2,13,15,938.5,103.5,3.35,25.25,976.0,977.43,716.03
2018,6,2,13,30,935.0,103.0,3.4,25.2,960.0,995.77,728.93
2018,6,2,13,45,930.5,101.5,3.45,25.15,937.0,1008.97,738.59
2018,6,2,14,0,926.0,100.0,3.5,25.1,914.0,1018.89,746.28
2018,6,2,14,15,919.0,99.5,3.55,25.0,885.0,1024.1,751.2
2018,6,2,14,30,912.0,99.0,3.6,24.9,856.0,1026.03,754.15
2018,6,2,14,45,903.5,97.0,3.65,24.8,820.5,1021.53,753.04
2018,6,2,15,0,895.0,95.0,3.7,24.7,785.0,1013.77,749.96
2018,6,2,15,15,883.5,93.5,3.7,24.7,745.0,1000.43,742.67
2018,6,2,15,30,872.0,92.0,3.7,24.7,705.0,984.09,733.51
2018,6,2,15,45,858.0,89.5,3.75,24.35,661.0,961.24,721.35
2018,6,2,16,0,844.0,87.0,3.8,24.0,617.0,935.72,707.36
2018,6,2,16,15,826.0,84.5,3.75,23.65,569.5,903.92,688.35
2018,6,2,16,30,808.0,82.0,3.7,23.3,522.0,879.56,674.4
2018,6,2,16,45,784.5,78.5,3.7,23.0,472.5,837.22,647.67
2018,6,2,17,0,761.0,75.0,3.7,22.7,423.0,793.44,619.5
2018,6,2,17,15,729.0,71.5,3.65,22.05,373.0,741.21,585.03
2018,6,2,17,30,697.0,68.0,3.6,21.4,323.0,688.6,549.22
2018,6,2,17,45,652.0,63.5,3.55,20.8,273.5,629.21,506.79
2018,6,2,18,0,607.0,59.0,3.5,20.2,224.0,566.94,460.31
2018,6,2,18,15,541.0,52.5,3.4,19.5,177.5,488.66,399.04
2018,6,2,18,30,475.0,46.0,3.3,18.8,131.0,414.34,337.21
2018,6,2,18,45,374.0,38.0,3.25,18.1,92.0,320.38,256.24
2018,6,2,19,0,273.0,30.0,3.2,17.4,53.0,233.87,167.08
2018,6,2,19,15,153.5,17.5,3.15,17.15,29.0,99.48,0.0
2018,6,2,19,30,34.0,5.0,3.1,16.9,5.0,21.58,0.0
2018,6,2,19,45,17.0,2.5,3.05,16.65,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
