Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,3,4,45,49.5,6.5,2.8,15.3,7.5,0.0,0.0
2018,6,3,5,0,99.0,13.0,2.8,15.4,15.0,11.82,0.0
2018,6,3,5,15,230.5,23.5,2.8,15.95,44.5,19.5,5.0
2018,6,3,5,30,362.0,34.0,2.8,16.5,74.0,27.65,17.63
2018,6,3,5,45,450.5,41.5,2.8,17.0,116.5,32.74,22.85
2018,6,3,6,0,539.0,49.0,2.8,17.5,159.0,37.74,27.56
2018,6,3,6,15,596.5,54.5,2.75,18.0,207.0,40.86,30.45
2018,6,3,6,30,654.0,60.0,2.7,18.5,255.0,43.91,33.13
2018,6,3,6,45,693.5,64.5,2.7,19.0,305.5,50.38,38.69
2018,6,3,7,0,733.0,69.0,2.7,19.5,356.0,52.65,40.48
2018,6,3,7,15,761.5,72.5,2.7,20.05,406.5,53.99,41.41
2018,6,3,7,30,790.0,76.0,2.7,20.6,457.0,55.27,42.27
2018,6,3,7,45,811.0,79.0,2.75,21.1,506.0,56.05,42.69
2018,6,3,8,0,832.0,82.0,2.8,21.6,555.0,66.6,51.43
2018,6,3,8,15,847.5,84.5,2.85,22.0,601.5,108.61,58.79
2018,6,3,8,30,863.0,87.0,2.9,22.4,648.0,157.56,85.93
2018,6,3,8,45,875.0,89.5,3.0,22.8,691.0,207.85,122.73
2018,6,3,9,0,887.0,92.0,3.1,23.2,734.0,259.51,165.08
2018,6,3,9,15,897.0,93.5,3.15,23.4,772.5,311.11,209.55
2018,6,3,9,30,907.0,95.0,3.2,23.6,811.0,363.48,255.06
2018,6,3,9,45,915.0,96.5,3.3,23.75,844.5,415.7,300.19
2018,6,3,10,0,923.0,98.0,3.4,23.9,878.0,468.09,344.6
2018,6,3,10,15,928.5,99.5,3.4,24.05,905.5,519.28,386.89
2018,6,3,10,30,934.0,101.0,3.4,24.2,933.0,569.98,427.66
2018,6,3,10,45,938.0,101.5,3.45,24.35,953.5,618.38,465.79
2018,6,3,11,0,942.0,102.0,3.5,24.5,974.0,665.74,502.21
2018,6,3,11,15,944.0,103.0,3.5,24.55,987.5,711.0,536.27
2018,6,3,11,30,946.0,104.0,3.5,24.6,1001.0,754.73,568.49
2018,6,3,11,45,947.0,104.5,3.55,24.7,1007.5,795.61,596.75
2018,6,3,12,0,948.0,105.0,3.6,24.8,1014.0,834.56,623.14
2018,6,3,12,15,948.0,104.5,3.65,24.75,1013.0,869.74,647.2
2018,6,3,12,30,948.0,104.0,3.7,24.7,1012.0,902.57,669.64
2018,6,3,12,45,946.0,104.0,3.75,24.65,1003.5,931.6,689.52
2018,6,3,13,0,944.0,104.0,3.8,24.6,995.0,957.86,707.59
2018,6,3,13,15,941.5,103.0,3.85,24.45,979.5,979.79,723.13
2018,6,3,13,30,939.0,102.0,3.9,24.3,964.0,998.65,736.76
2018,6,3,13,45,866.0,141.5,3.95,24.15,921.5,986.78,730.11
2018,6,3,14,0,793.0,181.0,4.0,24.0,879.0,982.74,729.0
2018,6,3,14,15,765.5,189.5,4.05,23.8,845.0,984.84,732.21
2018,6,3,14,30,738.0,198.0,4.1,23.6,811.0,976.98,728.81
2018,6,3,14,45,795.0,158.5,4.15,23.35,794.0,991.34,740.73
2018,6,3,15,0,852.0,119.0,4.2,23.1,777.0,997.73,747.31
2018,6,3,15,15,866.5,104.5,4.2,23.1,744.0,996.35,747.83
2018,6,3,15,30,881.0,90.0,4.2,23.1,711.0,990.97,745.87
2018,6,3,15,45,867.5,88.0,4.2,22.5,667.0,969.12,734.54
2018,6,3,16,0,854.0,86.0,4.2,21.9,623.0,944.58,721.43
2018,6,3,16,15,837.5,83.0,4.2,21.5,575.5,913.44,703.07
2018,6,3,16,30,821.0,80.0,4.2,21.1,528.0,889.57,689.69
2018,6,3,16,45,799.0,76.5,4.2,20.7,478.5,848.32,663.65
2018,6,3,17,0,777.0,73.0,4.2,20.3,429.0,805.54,636.07
2018,6,3,17,15,746.0,69.0,4.15,19.75,378.5,753.09,600.81
2018,6,3,17,30,715.0,65.0,4.1,19.2,328.0,700.21,564.19
2018,6,3,17,45,672.0,61.0,4.1,18.6,278.5,637.66,519.05
2018,6,3,18,0,629.0,57.0,4.1,18.0,229.0,581.32,476.79
2018,6,3,18,15,564.5,51.0,4.05,17.4,182.0,503.97,415.57
2018,6,3,18,30,500.0,45.0,4.0,16.8,135.0,430.45,353.89
2018,6,3,18,45,399.5,37.5,3.95,16.15,95.5,336.41,271.94
2018,6,3,19,0,299.0,30.0,3.9,15.5,56.0,250.33,182.85
2018,6,3,19,15,170.0,18.0,3.9,15.2,31.0,133.18,0.0
2018,6,3,19,30,41.0,6.0,3.9,14.9,6.0,26.04,0.0
2018,6,3,19,45,20.5,3.0,3.9,14.55,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,4,45,47.5,6.5,4.25,11.85,7.5,0.0,0.0
2018,6,4,5,0,95.0,13.0,4.3,11.9,15.0,11.82,0.0
2018,6,4,5,15,212.5,24.0,4.3,12.2,43.5,19.92,5.72
2018,6,4,5,30,330.0,35.0,4.3,12.5,72.0,28.48,18.69
2018,6,4,5,45,413.0,44.0,4.35,12.8,113.5,34.82,25.1
2018,6,4,6,0,496.0,53.0,4.4,13.1,155.0,40.95,30.95
2018,6,4,6,15,574.5,57.5,4.45,13.45,206.0,43.16,33.09
2018,6,4,6,30,653.0,62.0,4.5,13.8,257.0,45.43,35.14
2018,6,4,6,45,694.5,66.5,4.5,14.2,308.5,52.02,40.92
2018,6,4,7,0,736.0,71.0,4.5,14.6,360.0,54.24,42.72
2018,6,4,7,15,765.5,74.5,4.5,14.9,411.0,55.53,43.66
2018,6,4,7,30,795.0,78.0,4.5,15.2,462.0,56.76,44.53
2018,6,4,7,45,817.5,81.0,4.5,15.55,512.0,57.5,44.95
2018,6,4,8,0,840.0,84.0,4.5,15.9,562.0,58.18,45.32
2018,6,4,8,15,856.5,86.5,4.45,16.2,609.5,110.92,61.71
2018,6,4,8,30,873.0,89.0,4.4,16.5,657.0,160.44,89.98
2018,6,4,8,45,886.5,91.5,4.4,16.85,701.5,211.48,128.33
2018,6,4,9,0,900.0,94.0,4.4,17.2,746.0,264.05,172.56
2018,6,4,9,15,908.5,97.0,4.4,17.4,785.0,317.0,219.44
2018,6,4,9,30,917.0,100.0,4.4,17.6,824.0,370.59,267.29
2018,6,4,9,45,923.5,102.5,4.4,17.85,857.5,423.53,314.16
2018,6,4,10,0,930.0,105.0,4.4,18.1,891.0,476.51,360.08
2018,6,4,10,15,932.0,108.5,4.45,18.2,918.0,527.96,404.04
2018,6,4,10,30,934.0,112.0,4.5,18.3,945.0,578.63,446.27
2018,6,4,10,45,943.5,110.0,4.55,18.45,967.5,628.3,486.67
2018,6,4,11,0,953.0,108.0,4.6,18.6,990.0,677.39,525.69
2018,6,4,11,15,955.5,108.5,4.6,18.6,1004.0,723.11,561.41
2018,6,4,11,30,958.0,109.0,4.6,18.6,1018.0,767.32,595.28
2018,6,4,11,45,959.0,109.5,4.65,18.6,1024.5,808.75,625.36
2018,6,4,12,0,960.0,110.0,4.7,18.6,1031.0,848.24,653.45
2018,6,4,12,15,959.5,110.0,4.7,18.6,1030.0,883.97,678.45
2018,6,4,12,30,959.0,110.0,4.7,18.6,1029.0,917.32,701.7
2018,6,4,12,45,956.0,110.5,4.75,18.6,1020.0,946.4,722.32
2018,6,4,13,0,953.0,111.0,4.8,18.6,1011.0,972.67,741.03
2018,6,4,13,15,950.5,110.0,4.8,18.55,995.0,994.99,756.85
2018,6,4,13,30,948.0,109.0,4.8,18.5,979.0,1014.22,770.62
2018,6,4,13,45,944.5,107.0,4.8,18.45,956.5,1028.29,780.98
2018,6,4,14,0,941.0,105.0,4.8,18.4,934.0,1039.05,789.22
2018,6,4,14,15,934.5,104.0,4.85,18.25,904.5,1044.55,794.81
2018,6,4,14,30,928.0,103.0,4.9,18.1,875.0,1046.7,798.28
2018,6,4,14,45,920.0,101.0,4.9,17.95,839.5,1042.92,797.41
2018,6,4,15,0,912.0,99.0,4.9,17.8,804.0,1035.83,794.44
2018,6,4,15,15,901.0,97.0,4.9,17.8,763.5,1022.52,786.84
2018,6,4,15,30,890.0,95.0,4.9,17.8,723.0,1006.12,777.23
2018,6,4,15,45,875.5,92.5,4.9,17.35,678.0,982.73,764.15
2018,6,4,16,0,861.0,90.0,4.9,16.9,633.0,956.64,749.13
2018,6,4,16,15,841.0,88.5,4.9,16.6,585.0,933.86,735.98
2018,6,4,16,30,821.0,87.0,4.9,16.3,537.0,898.97,713.93
2018,6,4,16,45,795.5,84.5,4.85,15.95,486.5,855.85,685.38
2018,6,4,17,0,770.0,82.0,4.8,15.6,436.0,811.31,655.31
2018,6,4,17,15,732.5,79.0,4.8,15.15,384.0,754.63,615.85
2018,6,4,17,30,695.0,76.0,4.8,14.7,332.0,703.25,579.34
2018,6,4,17,45,643.0,71.5,4.8,14.3,281.0,633.94,527.26
2018,6,4,18,0,591.0,67.0,4.8,13.9,230.0,566.37,474.58
2018,6,4,18,15,517.5,60.5,4.7,13.45,182.5,482.88,406.32
2018,6,4,18,30,444.0,54.0,4.6,13.0,135.0,403.47,337.61
2018,6,4,18,45,335.0,44.5,4.5,12.6,95.0,302.79,248.67
2018,6,4,19,0,226.0,35.0,4.4,12.2,55.0,215.61,160.7
2018,6,4,19,15,126.0,20.5,4.35,12.0,30.5,113.87,0.0
2018,6,4,19,30,26.0,6.0,4.3,11.8,6.0,18.54,0.0
2018,6,4,19,45,13.0,3.0,4.25,11.55,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,6,5,4,45,24.0,6.0,4.4,10.2,6.5,0.0,0.0
2018,6,5,5,0,48.0,12.0,4.4,10.3,13.0,10.91,0.0
2018,6,5,5,15,140.0,26.5,4.45,10.55,40.0,20.86,6.63
2018,6,5,5,30,232.0,41.0,4.5,10.8,67.0,31.89,21.79
2018,6,5,5,45,293.5,51.0,4.5,11.1,100.5,39.03,29.03
2018,6,5,6,0,355.0,61.0,4.5,11.4,134.0,45.97,35.66
2018,6,5,6,15,428.0,72.0,4.5,11.8,183.5,53.46,42.58
2018,6,5,6,30,501.0,83.0,4.5,12.2,233.0,61.52,49.82
2018,6,5,6,45,546.5,91.5,4.5,12.6,282.5,65.89,53.59
2018,6,5,7,0,592.0,100.0,4.5,13.0,332.0,70.02,57.04
2018,6,5,7,15,611.0,109.0,4.4,13.4,377.0,74.06,60.34
2018,6,5,7,30,630.0,118.0,4.3,13.8,422.0,77.77,63.3
2018,6,5,7,45,629.0,129.0,4.25,14.2,460.0,82.38,67.01
2018,6,5,8,0,628.0,140.0,4.2,14.6,498.0,86.54,70.29
2018,6,5,8,15,690.5,137.0,4.1,15.1,561.0,119.32,73.52
2018,6,5,8,30,753.0,134.0,4.0,15.6,624.0,162.57,96.9
2018,6,5,8,45,712.0,160.0,3.95,16.05,648.0,215.89,139.68
2018,6,5,9,0,671.0,186.0,3.9,16.5,672.0,265.83,183.1
2018,6,5,9,15,653.0,208.5,3.85,16.95,702.0,315.71,226.49
2018,6,5,9,30,635.0,231.0,3.8,17.4,732.0,364.1,268.46
2018,6,5,9,45,623.0,251.0,3.7,17.85,760.0,411.23,308.42
2018,6,5,10,0,611.0,271.0,3.6,18.3,788.0,457.24,346.41
2018,6,5,10,15,686.0,240.0,3.6,18.6,838.0,504.47,384.53
2018,6,5,10,30,761.0,209.0,3.6,18.9,888.0,558.07,427.21
2018,6,5,10,45,694.5,256.0,3.6,19.2,886.5,597.85,457.92
2018,6,5,11,0,628.0,303.0,3.6,19.5,885.0,631.43,482.83
2018,6,5,11,15,720.5,249.5,3.65,19.6,926.5,683.95,523.75
2018,6,5,11,30,813.0,196.0,3.7,19.7,968.0,739.85,566.76
2018,6,5,11,45,876.0,156.0,3.75,19.8,993.0,785.31,601.6
2018,6,5,12,0,939.0,116.0,3.8,19.9,1018.0,837.03,637.77
2018,6,5,12,15,887.5,150.0,3.85,19.9,1001.5,859.69,653.44
2018,6,5,12,30,836.0,184.0,3.9,19.9,985.0,886.75,672.38
2018,6,5,12,45,799.5,205.5,4.0,19.9,966.5,904.32,685.02
2018,6,5,13,0,763.0,227.0,4.1,19.9,948.0,925.26,700.13
2018,6,5,13,15,825.5,183.5,4.15,19.8,952.0,959.36,724.32
2018,6,5,13,30,888.0,140.0,4.2,19.7,956.0,987.53,744.39
2018,6,5,13,45,881.5,139.0,4.25,19.65,932.5,999.39,753.34
2018,6,5,14,0,875.0,138.0,4.3,19.6,909.0,1008.08,760.39
2018,6,5,14,15,870.5,134.5,4.35,19.5,880.5,1013.03,765.21
2018,6,5,14,30,866.0,131.0,4.4,19.4,852.0,1014.75,767.97
2018,6,5,14,45,856.5,127.5,4.45,19.25,816.0,1008.24,765.67
2018,6,5,15,0,847.0,124.0,4.5,19.1,780.0,1009.77,769.06
2018,6,5,15,15,846.0,116.0,4.5,19.1,742.5,1000.22,764.02
2018,6,5,15,30,845.0,108.0,4.5,19.1,705.0,976.71,749.51
2018,6,5,15,45,838.0,103.0,4.55,18.65,664.0,968.98,747.88
2018,6,5,16,0,831.0,98.0,4.6,18.2,623.0,947.69,736.67
2018,6,5,16,15,811.0,95.5,4.6,17.85,575.0,914.27,716.14
2018,6,5,16,30,791.0,93.0,4.6,17.5,527.0,878.74,693.92
2018,6,5,16,45,768.0,89.5,4.6,17.15,478.5,837.35,667.07
2018,6,5,17,0,745.0,86.0,4.6,16.8,430.0,794.46,638.61
2018,6,5,17,15,711.5,81.5,4.55,16.25,379.0,745.11,604.79
2018,6,5,17,30,678.0,77.0,4.5,15.7,328.0,690.94,566.3
2018,6,5,17,45,625.0,72.5,4.45,15.2,277.0,621.39,514.36
2018,6,5,18,0,572.0,68.0,4.4,14.7,226.0,553.67,461.9
2018,6,5,18,15,486.0,60.5,4.35,14.2,176.0,460.6,386.29
2018,6,5,18,30,400.0,53.0,4.3,13.7,126.0,372.91,311.32
2018,6,5,18,45,327.0,43.5,4.2,13.25,91.5,297.28,243.67
2018,6,5,19,0,254.0,34.0,4.1,12.8,57.0,230.32,173.08
2018,6,5,19,15,146.5,21.0,4.0,12.5,32.5,126.47,0.0
2018,6,5,19,30,39.0,8.0,3.9,12.2,8.0,26.93,0.0
2018,6,5,19,45,19.5,4.0,3.85,11.9,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,6,4,45,18.5,5.5,4.0,11.45,6.0,0.0,0.0
2018,6,6,5,0,37.0,11.0,4.0,11.5,12.0,10.01,0.0
2018,6,6,5,15,104.5,25.0,4.0,11.7,35.5,20.27,6.47
2018,6,6,5,30,172.0,39.0,4.0,11.9,59.0,30.18,20.25
2018,6,6,5,45,260.0,52.5,4.0,12.1,98.5,40.08,29.85
2018,6,6,6,0,348.0,66.0,4.0,12.3,138.0,49.69,38.86
2018,6,6,6,15,393.0,77.5,4.0,12.65,179.0,57.34,45.9
2018,6,6,6,30,438.0,89.0,4.0,13.0,220.0,64.67,52.48
2018,6,6,6,45,532.0,92.0,4.0,13.35,280.5,66.18,53.69
2018,6,6,7,0,626.0,95.0,4.0,13.7,341.0,66.37,53.65
2018,6,6,7,15,663.5,99.5,4.0,14.15,392.0,67.4,54.28
2018,6,6,7,30,701.0,104.0,4.0,14.6,443.0,68.37,54.84
2018,6,6,7,45,726.0,108.0,4.0,15.05,491.5,68.8,54.93
2018,6,6,8,0,751.0,112.0,4.0,15.5,540.0,69.16,54.95
2018,6,6,8,15,769.5,116.0,4.0,15.95,586.5,117.66,69.53
2018,6,6,8,30,788.0,120.0,4.0,16.4,633.0,164.29,96.53
2018,6,6,8,45,802.0,123.5,4.05,16.8,675.5,212.2,132.47
2018,6,6,9,0,816.0,127.0,4.1,17.2,718.0,261.85,173.96
2018,6,6,9,15,829.0,128.5,4.1,17.45,756.5,311.32,217.3
2018,6,6,9,30,842.0,130.0,4.1,17.7,795.0,362.04,262.1
2018,6,6,9,45,852.5,131.5,4.1,17.9,829.0,418.47,310.95
2018,6,6,10,0,863.0,133.0,4.1,18.1,863.0,469.03,354.47
2018,6,6,10,15,869.0,134.5,4.15,18.25,890.0,517.76,395.8
2018,6,6,10,30,875.0,136.0,4.2,18.4,917.0,566.13,435.83
2018,6,6,10,45,879.5,137.5,4.25,18.5,937.5,613.13,473.92
2018,6,6,11,0,884.0,139.0,4.3,18.6,958.0,659.28,510.54
2018,6,6,11,15,886.5,140.5,4.3,18.65,972.0,703.13,544.53
2018,6,6,11,30,889.0,142.0,4.3,18.7,986.0,745.66,576.85
2018,6,6,11,45,890.5,142.0,4.3,18.75,992.5,784.79,605.94
2018,6,6,12,0,892.0,142.0,4.3,18.8,999.0,822.21,632.16
2018,6,6,12,15,882.5,148.0,4.3,18.75,995.0,853.87,654.39
2018,6,6,12,30,873.0,154.0,4.3,18.7,991.0,883.0,674.82
2018,6,6,12,45,859.0,162.0,4.3,18.7,980.0,916.52,698.16
2018,6,6,13,0,845.0,170.0,4.3,18.7,969.0,939.38,714.04
2018,6,6,13,15,840.5,169.5,4.3,18.6,953.5,959.78,728.63
2018,6,6,13,30,836.0,169.0,4.3,18.5,938.0,977.24,741.29
2018,6,6,13,45,829.5,168.0,4.3,18.4,915.5,989.26,750.34
2018,6,6,14,0,823.0,167.0,4.3,18.3,893.0,998.15,757.41
2018,6,6,14,15,813.5,165.5,4.3,18.1,864.0,1000.41,760.4
2018,6,6,14,30,804.0,164.0,4.3,17.9,835.0,999.49,761.39
2018,6,6,14,45,791.5,162.5,4.3,17.7,800.0,992.43,758.32
2018,6,6,15,0,779.0,161.0,4.3,17.5,765.0,982.29,753.28
2018,6,6,15,15,765.0,157.5,4.3,17.5,725.5,972.9,748.34
2018,6,6,15,30,751.0,154.0,4.3,17.5,686.0,953.62,736.59
2018,6,6,15,45,730.0,152.0,4.3,16.85,642.0,926.54,721.15
2018,6,6,16,0,709.0,150.0,4.3,16.2,598.0,897.15,704.11
2018,6,6,16,15,681.5,146.5,4.3,15.75,550.5,857.67,679.04
2018,6,6,16,30,654.0,143.0,4.3,15.3,503.0,816.53,652.42
2018,6,6,16,45,621.5,137.5,4.3,14.85,454.0,767.14,619.14
2018,6,6,17,0,589.0,132.0,4.3,14.4,405.0,716.88,584.48
2018,6,6,17,15,549.5,124.0,4.25,14.0,355.5,651.16,536.62
2018,6,6,17,30,510.0,116.0,4.2,13.6,306.0,593.56,493.88
2018,6,6,17,45,458.0,106.5,4.1,13.15,258.0,525.2,440.27
2018,6,6,18,0,406.0,97.0,4.0,12.7,210.0,459.33,386.92
2018,6,6,18,15,336.5,84.0,3.95,12.4,165.0,379.22,319.67
2018,6,6,18,30,267.0,71.0,3.9,12.1,120.0,304.04,254.44
2018,6,6,18,45,188.0,54.5,3.8,11.8,84.0,211.8,173.57
2018,6,6,19,0,109.0,38.0,3.7,11.5,48.0,139.18,103.96
2018,6,6,19,15,58.5,22.0,3.65,11.4,27.0,72.99,0.0
2018,6,6,19,30,8.0,6.0,3.6,11.3,6.0,9.5,0.0
2018,6,6,19,45,4.0,3.0,3.5,11.15,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,7,4,45,15.5,5.5,3.35,10.45,6.0,0.0,0.0
2018,6,7,5,0,31.0,11.0,3.4,10.5,12.0,10.01,0.0
2018,6,7,5,15,115.0,28.0,3.45,10.8,40.0,22.51,8.08
2018,6,7,5,30,199.0,45.0,3.5,11.1,68.0,34.96,24.46
2018,6,7,5,45,291.0,56.5,3.5,11.4,107.5,43.25,32.75
2018,6,7,6,0,383.0,68.0,3.5,11.7,147.0,51.32,40.42
2018,6,7,6,15,451.0,77.5,3.55,12.15,195.0,57.59,46.23
2018,6,7,6,30,519.0,87.0,3.6,12.6,243.0,64.95,52.81
2018,6,7,6,45,570.0,93.5,3.6,13.0,293.5,67.61,55.04
2018,6,7,7,0,621.0,100.0,3.6,13.4,344.0,70.18,57.09
2018,6,7,7,15,658.5,105.0,3.55,13.85,395.5,71.4,57.88
2018,6,7,7,30,696.0,110.0,3.5,14.3,447.0,72.55,58.58
2018,6,7,7,45,724.5,114.0,3.5,14.75,497.0,72.83,58.51
2018,6,7,8,0,753.0,118.0,3.5,15.2,547.0,73.04,58.39
2018,6,7,8,15,775.0,120.5,3.5,15.6,594.5,121.49,72.52
2018,6,7,8,30,797.0,123.0,3.5,16.0,642.0,167.65,98.95
2018,6,7,8,45,815.0,125.0,3.55,16.4,686.5,215.55,134.7
2018,6,7,9,0,833.0,127.0,3.6,16.8,731.0,265.61,176.37
2018,6,7,9,15,850.0,127.0,3.65,17.05,771.5,315.91,220.3
2018,6,7,9,30,867.0,127.0,3.7,17.3,812.0,374.33,271.01
2018,6,7,9,45,882.5,125.0,3.75,17.55,847.5,425.0,315.43
2018,6,7,10,0,898.0,123.0,3.8,17.8,883.0,476.55,359.78
2018,6,7,10,15,906.5,123.0,3.8,17.95,911.0,526.95,402.37
2018,6,7,10,30,915.0,123.0,3.8,18.1,939.0,577.18,443.7
2018,6,7,10,45,922.5,121.5,3.85,18.2,960.5,625.3,482.66
2018,6,7,11,0,930.0,120.0,3.9,18.3,982.0,672.72,520.16
2018,6,7,11,15,933.0,120.5,3.9,18.35,996.0,717.87,555.05
2018,6,7,11,30,936.0,121.0,3.9,18.4,1010.0,761.62,588.17
2018,6,7,11,45,938.0,121.0,3.95,18.45,1017.0,802.65,617.93
2018,6,7,12,0,940.0,121.0,4.0,18.5,1024.0,841.88,645.38
2018,6,7,12,15,938.5,121.5,4.0,18.45,1022.5,876.74,669.65
2018,6,7,12,30,937.0,122.0,4.0,18.4,1021.0,909.26,692.24
2018,6,7,12,45,933.5,122.5,4.0,18.35,1012.0,937.53,711.85
2018,6,7,13,0,930.0,123.0,4.0,18.3,1003.0,963.04,729.59
2018,6,7,13,15,928.0,122.0,3.95,18.25,988.0,985.61,745.07
2018,6,7,13,30,926.0,121.0,3.9,18.2,973.0,1005.2,758.57
2018,6,7,13,45,922.5,119.0,3.9,18.15,951.0,1019.25,768.75
2018,6,7,14,0,919.0,117.0,3.9,18.1,929.0,1030.05,776.89
2018,6,7,14,15,912.5,115.5,3.9,18.0,899.5,1035.14,781.49
2018,6,7,14,30,906.0,114.0,3.9,17.9,870.0,1036.93,784.04
2018,6,7,14,45,898.0,112.0,3.85,17.75,835.5,1033.4,782.97
2018,6,7,15,0,890.0,110.0,3.8,17.6,801.0,1026.64,779.89
2018,6,7,15,15,878.5,107.5,3.8,17.6,760.5,1012.65,771.95
2018,6,7,15,30,867.0,105.0,3.8,17.6,720.0,995.63,762.08
2018,6,7,15,45,851.0,102.5,3.8,17.2,674.5,981.74,755.62
2018,6,7,16,0,835.0,100.0,3.8,16.8,629.0,954.66,739.96
2018,6,7,16,15,815.0,98.0,3.75,16.45,582.0,921.87,719.82
2018,6,7,16,30,795.0,96.0,3.7,16.1,535.0,886.94,697.99
2018,6,7,16,45,769.0,92.5,3.7,15.8,484.5,842.76,669.3
2018,6,7,17,0,743.0,89.0,3.7,15.5,434.0,797.2,639.07
2018,6,7,17,15,709.5,84.5,3.65,15.1,383.0,748.27,605.61
2018,6,7,17,30,676.0,80.0,3.6,14.7,332.0,694.16,567.27
2018,6,7,17,45,630.5,74.0,3.55,14.35,282.0,628.64,518.68
2018,6,7,18,0,585.0,68.0,3.5,14.0,232.0,564.47,469.33
2018,6,7,18,15,518.5,61.0,3.45,13.55,185.0,485.56,406.03
2018,6,7,18,30,452.0,54.0,3.4,13.1,138.0,410.33,341.88
2018,6,7,18,45,354.0,44.0,3.3,12.7,98.0,315.86,259.18
2018,6,7,19,0,256.0,34.0,3.2,12.3,58.0,231.21,176.33
2018,6,7,19,15,147.5,21.0,3.15,12.05,33.0,128.12,0.0
2018,6,7,19,30,39.0,8.0,3.1,11.8,8.0,27.01,0.0
2018,6,7,19,45,19.5,4.0,3.05,11.6,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.0,2.85,10.65,7.0,0.0,0.0
2018,6,8,5,0,69.0,12.0,2.9,10.8,14.0,10.91,0.0
2018,6,8,5,15,177.0,25.5,2.85,11.2,43.0,20.09,6.75
2018,6,8,5,30,285.0,39.0,2.8,11.6,72.0,30.4,20.51
2018,6,8,5,45,372.5,49.0,2.8,12.05,113.0,39.13,29.04
2018,6,8,6,0,460.0,59.0,2.8,12.5,154.0,45.95,35.52
2018,6,8,6,15,521.5,66.0,2.8,13.05,201.0,49.87,39.17
2018,6,8,6,30,583.0,73.0,2.8,13.6,248.0,53.68,42.55
2018,6,8,6,45,628.0,77.5,2.75,14.2,297.5,55.31,43.86
2018,6,8,7,0,673.0,82.0,2.7,14.8,347.0,56.92,45.06
2018,6,8,7,15,706.0,86.0,2.75,15.4,397.5,58.03,45.77
2018,6,8,7,30,739.0,90.0,2.8,16.0,448.0,65.2,51.77
2018,6,8,7,45,764.5,92.5,2.85,16.55,497.0,65.19,51.46
2018,6,8,8,0,790.0,95.0,2.9,17.1,546.0,65.19,51.16
2018,6,8,8,15,809.0,97.0,2.9,17.55,592.0,106.8,58.87
2018,6,8,8,30,828.0,99.0,2.9,18.0,638.0,154.01,85.83
2018,6,8,8,45,843.0,101.0,2.95,18.45,681.5,211.82,129.38
2018,6,8,9,0,858.0,103.0,3.0,18.9,725.0,262.05,171.01
2018,6,8,9,15,870.0,104.0,3.0,19.15,763.5,312.28,214.75
2018,6,8,9,30,882.0,105.0,3.0,19.4,802.0,363.48,259.68
2018,6,8,9,45,892.0,105.0,3.0,19.7,835.5,414.0,303.64
2018,6,8,10,0,902.0,105.0,3.0,20.0,869.0,464.88,346.97
2018,6,8,10,15,908.5,106.0,3.0,20.15,896.5,515.05,388.87
2018,6,8,10,30,915.0,107.0,3.0,20.3,924.0,564.87,429.35
2018,6,8,10,45,919.5,107.5,3.0,20.45,944.5,612.61,467.21
2018,6,8,11,0,924.0,108.0,3.0,20.6,965.0,659.42,503.38
2018,6,8,11,15,927.0,108.0,3.0,20.65,978.5,703.73,537.06
2018,6,8,11,30,930.0,108.0,3.0,20.7,992.0,746.62,568.98
2018,6,8,11,45,931.5,108.0,3.05,20.8,998.5,786.82,597.21
2018,6,8,12,0,933.0,108.0,3.1,20.9,1005.0,825.19,623.46
2018,6,8,12,15,932.0,108.5,3.1,20.85,1004.0,859.97,647.19
2018,6,8,12,30,931.0,109.0,3.1,20.8,1003.0,892.44,669.27
2018,6,8,12,45,928.0,109.5,3.1,20.8,994.5,920.71,688.32
2018,6,8,13,0,925.0,110.0,3.1,20.8,986.0,946.25,705.55
2018,6,8,13,15,923.5,108.5,3.1,20.7,971.0,968.4,720.83
2018,6,8,13,30,922.0,107.0,3.1,20.6,956.0,987.57,734.21
2018,6,8,13,45,919.5,105.0,3.1,20.5,934.5,1002.2,744.68
2018,6,8,14,0,917.0,103.0,3.1,20.4,913.0,1013.63,753.2
2018,6,8,14,15,912.5,100.5,3.05,20.2,885.0,1019.32,757.93
2018,6,8,14,30,908.0,98.0,3.0,20.0,857.0,1021.71,760.66
2018,6,8,14,45,902.5,95.0,3.0,19.85,823.0,1019.25,760.65
2018,6,8,15,0,897.0,92.0,3.0,19.7,789.0,1013.52,758.64
2018,6,8,15,15,886.5,90.5,3.0,19.7,750.0,1001.31,752.04
2018,6,8,15,30,876.0,89.0,3.0,19.7,711.0,986.1,743.57
2018,6,8,15,45,865.0,86.0,2.95,19.2,668.0,965.7,732.68
2018,6,8,16,0,854.0,83.0,2.9,18.7,625.0,942.53,719.93
2018,6,8,16,15,839.0,79.5,2.8,18.45,578.5,912.3,701.2
2018,6,8,16,30,824.0,76.0,2.7,18.2,532.0,879.77,680.81
2018,6,8,16,45,802.5,72.5,2.65,17.9,482.5,848.38,661.53
2018,6,8,17,0,781.0,69.0,2.6,17.6,433.0,806.08,634.12
2018,6,8,17,15,749.5,66.5,2.55,17.2,383.0,755.19,600.16
2018,6,8,17,30,718.0,64.0,2.5,16.8,333.0,703.9,564.97
2018,6,8,17,45,673.5,60.0,2.45,16.45,283.0,640.13,519.01
2018,6,8,18,0,629.0,56.0,2.4,16.1,233.0,582.21,475.76
2018,6,8,18,15,565.0,51.0,2.35,15.65,186.5,506.52,416.64
2018,6,8,18,30,501.0,46.0,2.3,15.2,140.0,434.56,357.16
2018,6,8,18,45,403.0,38.5,2.25,14.8,100.0,341.68,277.21
2018,6,8,19,0,305.0,31.0,2.2,14.4,60.0,256.65,195.08
2018,6,8,19,15,182.0,19.5,2.2,14.15,34.5,145.68,0.0
2018,6,8,19,30,59.0,8.0,2.2,13.9,9.0,37.18,0.0
2018,6,8,19,45,29.5,4.0,2.15,13.65,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,4,45,14.0,5.0,3.0,11.5,5.5,0.0,0.0
2018,6,9,5,0,28.0,10.0,3.1,11.5,11.0,9.1,0.0
2018,6,9,5,15,31.5,24.5,3.15,11.55,27.0,20.45,7.08
2018,6,9,5,30,35.0,39.0,3.2,11.6,43.0,32.81,22.59
2018,6,9,5,45,54.5,57.0,3.2,11.6,66.5,45.87,35.05
2018,6,9,6,0,74.0,75.0,3.2,11.6,90.0,59.45,47.69
2018,6,9,6,15,118.5,94.0,3.2,11.65,126.0,73.51,60.57
2018,6,9,6,30,163.0,113.0,3.2,11.7,162.0,87.3,72.97
2018,6,9,6,45,191.0,133.0,3.25,11.75,200.5,96.74,81.27
2018,6,9,7,0,219.0,153.0,3.3,11.8,239.0,109.3,92.16
2018,6,9,7,15,256.0,169.5,3.3,11.95,283.5,119.25,100.56
2018,6,9,7,30,293.0,186.0,3.3,12.1,328.0,128.79,108.49
2018,6,9,7,45,316.5,204.0,3.3,12.25,372.0,138.67,116.63
2018,6,9,8,0,340.0,222.0,3.3,12.4,416.0,148.06,124.28
2018,6,9,8,15,352.0,241.0,3.35,12.6,456.5,180.5,134.4
2018,6,9,8,30,364.0,260.0,3.4,12.8,497.0,216.32,157.99
2018,6,9,8,45,354.5,282.0,3.4,13.05,525.5,252.32,186.0
2018,6,9,9,0,345.0,304.0,3.4,13.3,554.0,287.92,215.38
2018,6,9,9,15,375.0,311.5,3.45,13.55,596.5,324.05,244.51
2018,6,9,9,30,405.0,319.0,3.5,13.8,639.0,354.72,269.93
2018,6,9,9,45,433.0,323.5,3.55,14.1,678.5,394.69,302.81
2018,6,9,10,0,461.0,328.0,3.6,14.4,718.0,437.52,337.7
2018,6,9,10,15,462.0,342.0,3.7,14.6,743.5,477.27,370.17
2018,6,9,10,30,463.0,356.0,3.8,14.8,769.0,517.19,402.14
2018,6,9,10,45,461.0,368.5,3.9,15.05,788.0,554.41,431.39
2018,6,9,11,0,459.0,381.0,4.0,15.3,807.0,591.38,459.89
2018,6,9,11,15,459.5,389.5,4.05,15.4,821.0,626.58,486.8
2018,6,9,11,30,460.0,398.0,4.1,15.5,835.0,661.54,513.12
2018,6,9,11,45,507.0,382.0,4.15,15.65,867.0,710.58,550.27
2018,6,9,12,0,554.0,366.0,4.2,15.8,899.0,761.67,588.48
2018,6,9,12,15,693.0,278.5,4.25,15.85,944.5,824.59,637.83
2018,6,9,12,30,832.0,191.0,4.3,15.9,990.0,889.07,686.49
2018,6,9,12,45,882.0,157.5,4.4,16.0,998.5,923.16,710.7
2018,6,9,13,0,932.0,124.0,4.5,16.1,1007.0,965.54,740.9
2018,6,9,13,15,832.5,180.5,4.5,16.05,960.0,962.64,739.12
2018,6,9,13,30,733.0,237.0,4.5,16.0,913.0,953.18,733.2
2018,6,9,13,45,703.5,246.0,4.55,15.95,882.0,952.7,734.13
2018,6,9,14,0,674.0,255.0,4.6,15.9,851.0,948.76,732.27
2018,6,9,14,15,669.0,246.0,4.65,15.75,821.5,947.91,733.67
2018,6,9,14,30,664.0,237.0,4.7,15.6,792.0,944.07,732.94
2018,6,9,14,45,718.0,198.0,4.7,15.5,776.0,964.83,749.1
2018,6,9,15,0,772.0,159.0,4.7,15.4,760.0,973.47,756.69
2018,6,9,15,15,815.0,131.5,4.7,15.4,737.0,987.65,768.14
2018,6,9,15,30,858.0,104.0,4.7,15.4,714.0,985.93,768.52
2018,6,9,15,45,853.5,99.0,4.7,15.05,674.0,970.13,760.21
2018,6,9,16,0,849.0,94.0,4.7,14.7,634.0,951.37,749.92
2018,6,9,16,15,825.0,89.5,4.7,14.5,581.5,921.53,731.21
2018,6,9,16,30,801.0,85.0,4.7,14.3,529.0,879.55,703.52
2018,6,9,16,45,773.5,82.5,4.65,14.05,478.5,835.2,673.52
2018,6,9,17,0,746.0,80.0,4.6,13.8,428.0,789.6,642.08
2018,6,9,17,15,705.0,75.0,4.6,13.55,374.0,728.22,598.17
2018,6,9,17,30,664.0,70.0,4.6,13.3,320.0,671.39,556.65
2018,6,9,17,45,618.0,66.5,4.55,13.05,272.5,609.39,509.47
2018,6,9,18,0,572.0,63.0,4.5,12.8,225.0,548.86,461.79
2018,6,9,18,15,503.0,57.5,4.45,12.55,179.5,470.77,397.82
2018,6,9,18,30,434.0,52.0,4.4,12.3,134.0,396.6,333.42
2018,6,9,18,45,335.5,43.5,4.3,12.05,96.0,304.3,251.6
2018,6,9,19,0,237.0,35.0,4.2,11.8,58.0,221.36,171.26
2018,6,9,19,15,135.5,22.0,4.15,11.65,33.5,124.17,0.67
2018,6,9,19,30,34.0,9.0,4.1,11.5,9.0,25.45,0.0
2018,6,9,19,45,17.0,4.5,4.0,11.35,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,6,10,4,45,33.5,6.5,3.0,8.45,7.5,0.0,0.0
2018,6,10,5,0,67.0,13.0,3.0,8.6,15.0,11.82,0.0
2018,6,10,5,15,175.0,25.0,2.95,9.05,42.5,19.68,6.81
2018,6,10,5,30,283.0,37.0,2.9,9.5,70.0,30.12,20.49
2018,6,10,5,45,380.0,47.0,2.9,9.9,113.0,37.3,27.69
2018,6,10,6,0,477.0,57.0,2.9,10.3,156.0,44.24,34.3
2018,6,10,6,15,542.5,64.0,2.8,11.0,205.0,48.27,38.07
2018,6,10,6,30,608.0,71.0,2.7,11.7,254.0,52.19,41.55
2018,6,10,6,45,651.5,75.5,2.65,12.35,304.0,53.92,42.94
2018,6,10,7,0,695.0,80.0,2.6,13.0,354.0,55.6,44.22
2018,6,10,7,15,726.0,84.5,2.6,13.65,404.5,62.92,50.44
2018,6,10,7,30,757.0,89.0,2.6,14.3,455.0,64.59,51.58
2018,6,10,7,45,780.5,91.5,2.55,14.95,504.0,64.61,51.28
2018,6,10,8,0,804.0,94.0,2.5,15.6,553.0,64.63,50.98
2018,6,10,8,15,822.5,96.5,2.45,16.05,600.0,107.38,59.23
2018,6,10,8,30,841.0,99.0,2.4,16.5,647.0,155.51,86.94
2018,6,10,8,45,856.0,100.5,2.35,16.95,690.0,213.59,130.81
2018,6,10,9,0,871.0,102.0,2.3,17.4,733.0,264.09,172.71
2018,6,10,9,15,882.0,103.0,2.35,17.7,771.5,314.66,216.85
2018,6,10,9,30,893.0,104.0,2.4,18.0,810.0,366.1,262.07
2018,6,10,9,45,902.0,104.0,2.45,18.3,842.5,416.75,306.27
2018,6,10,10,0,911.0,104.0,2.5,18.6,875.0,467.67,349.75
2018,6,10,10,15,918.5,103.5,2.6,18.7,902.5,517.57,391.8
2018,6,10,10,30,926.0,103.0,2.7,18.8,930.0,567.16,432.58
2018,6,10,10,45,933.0,101.0,2.8,18.95,950.5,614.79,470.85
2018,6,10,11,0,940.0,99.0,2.9,19.1,971.0,661.63,507.63
2018,6,10,11,15,943.0,98.5,3.05,19.05,984.5,706.1,542.47
2018,6,10,11,30,946.0,98.0,3.2,19.0,998.0,749.09,575.65
2018,6,10,11,45,948.5,97.0,3.3,19.0,1004.5,789.66,604.56
2018,6,10,12,0,951.0,96.0,3.4,19.0,1011.0,828.38,631.83
2018,6,10,12,15,949.5,96.5,3.5,18.95,1009.5,863.18,656.41
2018,6,10,12,30,948.0,97.0,3.6,18.9,1008.0,895.58,679.33
2018,6,10,12,45,945.5,97.0,3.65,18.85,999.5,924.11,699.3
2018,6,10,13,0,943.0,97.0,3.7,18.8,991.0,949.86,717.43
2018,6,10,13,15,941.0,96.0,3.75,18.7,976.0,972.2,733.44
2018,6,10,13,30,939.0,95.0,3.8,18.6,961.0,991.51,747.52
2018,6,10,13,45,935.0,93.5,3.85,18.55,938.5,1005.26,757.81
2018,6,10,14,0,931.0,92.0,3.9,18.5,916.0,1015.76,766.08
2018,6,10,14,15,925.5,91.0,3.9,18.35,888.0,1022.03,771.6
2018,6,10,14,30,920.0,90.0,3.9,18.2,860.0,1025.02,775.09
2018,6,10,14,45,913.0,88.0,3.95,18.05,826.0,1022.12,775.09
2018,6,10,15,0,906.0,86.0,4.0,17.9,792.0,1015.94,773.05
2018,6,10,15,15,896.5,84.0,4.0,17.9,753.0,1004.08,766.49
2018,6,10,15,30,887.0,82.0,4.0,17.9,714.0,989.14,757.97
2018,6,10,15,45,874.5,80.0,4.05,17.5,670.5,968.29,746.88
2018,6,10,16,0,862.0,78.0,4.1,17.1,627.0,944.72,733.88
2018,6,10,16,15,846.0,75.0,4.1,16.8,580.0,913.98,715.17
2018,6,10,16,30,830.0,72.0,4.1,16.5,533.0,880.98,694.69
2018,6,10,16,45,809.0,69.5,4.1,16.2,484.5,842.04,669.61
2018,6,10,17,0,788.0,67.0,4.1,15.9,436.0,810.47,649.56
2018,6,10,17,15,759.0,64.0,4.1,15.55,386.0,760.93,615.68
2018,6,10,17,30,730.0,61.0,4.1,15.2,336.0,710.84,580.52
2018,6,10,17,45,690.5,57.0,4.05,14.85,287.0,650.75,536.24
2018,6,10,18,0,651.0,53.0,4.0,14.5,238.0,591.48,490.92
2018,6,10,18,15,592.0,48.0,3.9,14.1,191.5,517.89,432.07
2018,6,10,18,30,533.0,43.0,3.8,13.7,145.0,453.12,377.49
2018,6,10,18,45,441.0,36.0,3.7,13.3,104.5,363.51,298.8
2018,6,10,19,0,349.0,29.0,3.6,12.9,64.0,281.53,218.47
2018,6,10,19,15,212.5,19.0,3.55,12.65,37.0,163.84,15.42
2018,6,10,19,30,76.0,9.0,3.5,12.4,10.0,46.85,0.0
2018,6,10,19,45,38.0,4.5,3.4,12.2,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,11,4,45,50.5,6.0,2.6,11.4,7.5,0.0,0.0
2018,6,11,5,0,101.0,12.0,2.6,11.5,15.0,10.91,0.0
2018,6,11,5,15,233.0,23.0,2.55,11.95,45.5,18.87,6.22
2018,6,11,5,30,365.0,34.0,2.5,12.4,76.0,27.5,17.98
2018,6,11,5,45,450.5,41.5,2.45,12.8,118.0,32.61,23.22
2018,6,11,6,0,536.0,49.0,2.4,13.2,160.0,37.62,28.01
2018,6,11,6,15,592.5,54.0,2.4,13.85,207.0,40.35,30.56
2018,6,11,6,30,649.0,59.0,2.4,14.5,254.0,47.06,36.52
2018,6,11,6,45,687.5,63.5,2.35,15.15,304.0,49.44,38.48
2018,6,11,7,0,726.0,68.0,2.3,15.8,354.0,51.74,40.31
2018,6,11,7,15,754.5,71.5,2.3,16.45,404.0,53.11,41.27
2018,6,11,7,30,783.0,75.0,2.3,17.1,454.0,54.42,42.15
2018,6,11,7,45,804.5,78.0,2.25,17.75,503.0,55.23,42.58
2018,6,11,8,0,826.0,81.0,2.2,18.4,552.0,65.86,51.47
2018,6,11,8,15,842.0,84.0,2.2,18.85,599.0,109.65,59.88
2018,6,11,8,30,858.0,87.0,2.2,19.3,646.0,158.42,87.62
2018,6,11,8,45,870.5,89.5,2.2,19.75,689.0,208.24,124.5
2018,6,11,9,0,883.0,92.0,2.2,20.2,732.0,259.5,166.79
2018,6,11,9,15,889.0,96.0,2.25,20.55,770.0,311.36,211.68
2018,6,11,9,30,895.0,100.0,2.3,20.9,808.0,363.66,257.16
2018,6,11,9,45,898.5,104.5,2.35,21.25,840.5,415.63,301.87
2018,6,11,10,0,902.0,109.0,2.4,21.6,873.0,467.41,345.38
2018,6,11,10,15,908.5,110.5,2.5,21.85,901.0,517.95,387.08
2018,6,11,10,30,915.0,112.0,2.6,22.1,929.0,568.15,427.43
2018,6,11,10,45,919.5,113.0,2.65,22.35,950.0,616.31,465.07
2018,6,11,11,0,924.0,114.0,2.7,22.6,971.0,663.56,501.05
2018,6,11,11,15,927.5,114.0,2.8,22.8,985.5,708.26,534.71
2018,6,11,11,30,931.0,114.0,2.9,23.0,1000.0,751.61,566.71
2018,6,11,11,45,933.0,114.0,3.0,23.15,1007.0,792.32,595.29
2018,6,11,12,0,935.0,114.0,3.1,23.3,1014.0,831.25,621.8
2018,6,11,12,15,936.5,112.5,3.25,23.35,1013.5,866.53,646.24
2018,6,11,12,30,938.0,111.0,3.4,23.4,1013.0,899.59,669.19
2018,6,11,12,45,939.0,109.0,3.5,23.45,1005.5,929.36,689.63
2018,6,11,13,0,940.0,107.0,3.6,23.5,998.0,956.51,708.34
2018,6,11,13,15,937.0,106.0,3.7,23.45,982.5,978.12,723.72
2018,6,11,13,30,934.0,105.0,3.8,23.4,967.0,996.67,737.2
2018,6,11,13,45,930.0,104.5,3.9,23.4,945.5,1011.63,748.3
2018,6,11,14,0,926.0,104.0,4.0,23.4,924.0,1023.4,757.42
2018,6,11,14,15,920.0,102.5,4.05,23.35,895.5,1028.91,762.37
2018,6,11,14,30,914.0,101.0,4.1,23.3,867.0,1031.1,765.31
2018,6,11,14,45,906.5,99.0,4.15,23.2,832.5,1027.97,765.03
2018,6,11,15,0,899.0,97.0,4.2,23.1,798.0,1021.58,762.74
2018,6,11,15,15,888.5,95.0,4.2,23.1,758.5,1009.02,755.83
2018,6,11,15,30,878.0,93.0,4.2,23.1,719.0,993.41,747.02
2018,6,11,15,45,865.0,90.5,4.25,22.8,675.5,971.83,735.37
2018,6,11,16,0,852.0,88.0,4.3,22.5,632.0,947.54,721.86
2018,6,11,16,15,835.5,85.5,4.3,22.2,585.5,917.37,703.92
2018,6,11,16,30,819.0,83.0,4.3,21.9,539.0,894.59,691.07
2018,6,11,16,45,796.5,80.0,4.3,21.55,489.5,853.86,665.35
2018,6,11,17,0,774.0,77.0,4.3,21.2,440.0,811.58,638.16
2018,6,11,17,15,744.0,73.5,4.25,20.6,390.0,760.9,604.53
2018,6,11,17,30,714.0,70.0,4.2,20.0,340.0,709.66,569.53
2018,6,11,17,45,672.5,65.0,4.2,19.45,290.0,647.06,524.65
2018,6,11,18,0,631.0,60.0,4.2,18.9,240.0,590.7,482.79
2018,6,11,18,15,569.5,54.0,4.1,18.2,193.0,515.2,423.81
2018,6,11,18,30,508.0,48.0,4.0,17.5,146.0,443.18,364.35
2018,6,11,18,45,413.5,40.5,3.95,16.8,105.5,351.89,285.85
2018,6,11,19,0,319.0,33.0,3.9,16.1,65.0,267.82,206.16
2018,6,11,19,15,191.0,21.0,3.9,15.75,37.5,154.37,23.96
2018,6,11,19,30,63.0,9.0,3.9,15.4,10.0,40.29,0.0
2018,6,11,19,45,31.5,4.5,3.85,15.1,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,12,4,45,62.0,7.0,3.2,13.65,8.5,0.0,0.0
2018,6,12,5,0,124.0,14.0,3.2,13.9,17.0,12.73,0.0
2018,6,12,5,15,265.0,23.5,3.1,14.6,48.5,19.38,6.44
2018,6,12,5,30,406.0,33.0,3.0,15.3,80.0,26.67,17.03
2018,6,12,5,45,492.0,39.5,2.95,16.0,123.0,31.0,21.47
2018,6,12,6,0,578.0,46.0,2.9,16.7,166.0,35.28,25.52
2018,6,12,6,15,632.5,51.0,2.9,17.25,214.5,41.64,31.25
2018,6,12,6,30,687.0,56.0,2.9,17.8,263.0,44.73,33.95
2018,6,12,6,45,724.0,60.0,2.9,18.3,313.5,46.83,35.68
2018,6,12,7,0,761.0,64.0,2.9,18.8,364.0,48.87,37.29
2018,6,12,7,15,788.0,67.5,2.9,19.35,414.5,50.38,38.4
2018,6,12,7,30,815.0,71.0,2.9,19.9,465.0,51.82,39.41
2018,6,12,7,45,835.5,73.5,2.95,20.4,514.5,61.47,47.47
2018,6,12,8,0,856.0,76.0,3.0,20.9,564.0,62.87,48.39
2018,6,12,8,15,871.0,78.0,3.05,21.35,610.5,107.19,56.52
2018,6,12,8,30,886.0,80.0,3.1,21.8,657.0,156.54,84.24
2018,6,12,8,45,898.0,82.0,3.15,22.2,700.5,207.26,121.64
2018,6,12,9,0,910.0,84.0,3.2,22.6,744.0,259.37,164.59
2018,6,12,9,15,919.0,86.0,3.3,22.8,783.0,311.89,210.08
2018,6,12,9,30,928.0,88.0,3.4,23.0,822.0,365.11,256.57
2018,6,12,9,45,935.5,89.0,3.45,23.2,855.5,417.52,302.01
2018,6,12,10,0,943.0,90.0,3.5,23.4,889.0,470.05,346.62
2018,6,12,10,15,948.5,91.5,3.55,23.5,917.0,521.94,389.81
2018,6,12,10,30,954.0,93.0,3.6,23.6,945.0,573.36,431.5
2018,6,12,10,45,958.0,93.5,3.7,23.75,966.0,622.45,470.48
2018,6,12,11,0,962.0,94.0,3.8,23.9,987.0,670.51,507.75
2018,6,12,11,15,964.5,95.0,3.85,23.9,1001.5,716.78,543.03
2018,6,12,11,30,967.0,96.0,3.9,23.9,1016.0,761.54,576.51
2018,6,12,11,45,967.5,97.0,3.95,23.95,1023.0,803.16,605.32
2018,6,12,12,0,968.0,98.0,4.0,24.0,1030.0,842.81,632.46
2018,6,12,12,15,968.0,98.0,4.05,23.95,1029.5,879.04,657.39
2018,6,12,12,30,968.0,98.0,4.1,23.9,1029.0,912.93,680.67
2018,6,12,12,45,967.0,97.5,4.2,23.8,1021.0,942.97,701.72
2018,6,12,13,0,966.0,97.0,4.3,23.7,1013.0,970.24,720.98
2018,6,12,13,15,963.5,97.0,4.35,23.6,998.5,993.71,737.5
2018,6,12,13,30,961.0,97.0,4.4,23.5,984.0,1014.12,752.08
2018,6,12,13,45,958.0,95.5,4.45,23.35,962.5,1029.35,763.48
2018,6,12,14,0,955.0,94.0,4.5,23.2,941.0,1041.29,772.83
2018,6,12,14,15,949.5,93.0,4.5,23.0,912.5,1047.95,778.73
2018,6,12,14,30,944.0,92.0,4.5,22.8,884.0,1051.26,782.58
2018,6,12,14,45,936.5,90.5,4.55,22.65,849.5,1048.65,782.99
2018,6,12,15,0,929.0,89.0,4.6,22.5,815.0,1042.72,781.36
2018,6,12,15,15,919.0,87.5,4.6,22.5,775.0,1031.03,775.05
2018,6,12,15,30,909.0,86.0,4.6,22.5,735.0,1016.23,766.79
2018,6,12,15,45,896.5,84.0,4.6,22.0,691.0,995.35,755.99
2018,6,12,16,0,884.0,82.0,4.6,21.5,647.0,971.67,743.27
2018,6,12,16,15,868.0,80.0,4.6,21.2,600.0,942.02,725.73
2018,6,12,16,30,852.0,78.0,4.6,20.9,553.0,910.07,706.45
2018,6,12,16,45,830.5,75.0,4.6,20.55,503.0,878.95,687.66
2018,6,12,17,0,809.0,72.0,4.6,20.2,453.0,836.75,660.49
2018,6,12,17,15,779.0,69.0,4.55,19.7,401.5,785.8,626.38
2018,6,12,17,30,749.0,66.0,4.5,19.2,350.0,734.23,590.89
2018,6,12,17,45,707.0,62.0,4.45,18.7,299.5,671.43,545.6
2018,6,12,18,0,665.0,58.0,4.4,18.2,249.0,609.45,499.2
2018,6,12,18,15,603.5,52.5,4.35,17.6,200.5,538.27,443.55
2018,6,12,18,30,542.0,47.0,4.3,17.0,152.0,465.62,383.72
