Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,18,45,446.0,40.5,4.25,16.35,110.5,373.21,304.01
2018,6,12,19,0,350.0,34.0,4.2,15.7,69.0,287.64,222.78
2018,6,12,19,15,212.0,22.0,4.2,15.3,40.0,167.55,36.19
2018,6,12,19,30,74.0,10.0,4.2,14.9,11.0,46.87,0.0
2018,6,12,19,45,37.0,5.0,4.2,14.5,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,13,4,45,53.5,6.5,4.85,12.35,8.0,0.0,0.0
2018,6,13,5,0,107.0,13.0,4.9,12.5,16.0,11.82,0.0
2018,6,13,5,15,243.0,24.0,4.9,12.95,47.5,19.82,6.8
2018,6,13,5,30,379.0,35.0,4.9,13.4,79.0,28.45,18.68
2018,6,13,5,45,468.5,42.0,4.9,13.9,122.0,33.1,23.5
2018,6,13,6,0,558.0,49.0,4.9,14.4,165.0,37.7,27.9
2018,6,13,6,15,615.0,54.0,4.9,15.0,213.0,40.45,30.47
2018,6,13,6,30,672.0,59.0,4.9,15.6,261.0,47.19,36.44
2018,6,13,6,45,711.0,63.0,4.9,16.2,311.5,49.18,38.07
2018,6,13,7,0,750.0,67.0,4.9,16.8,362.0,51.13,39.59
2018,6,13,7,15,777.5,70.5,4.9,17.35,412.5,52.55,40.61
2018,6,13,7,30,805.0,74.0,4.9,17.9,463.0,53.9,41.54
2018,6,13,7,45,825.0,76.5,4.9,18.4,512.0,54.39,41.73
2018,6,13,8,0,845.0,79.0,4.9,18.9,561.0,64.74,50.41
2018,6,13,8,15,860.5,81.5,4.9,19.3,607.5,108.79,58.72
2018,6,13,8,30,876.0,84.0,4.9,19.7,654.0,158.01,86.74
2018,6,13,8,45,888.0,86.0,4.95,20.15,697.0,208.25,124.19
2018,6,13,9,0,900.0,88.0,5.0,20.6,740.0,259.86,167.29
2018,6,13,9,15,907.5,90.5,4.95,20.85,778.0,311.84,212.95
2018,6,13,9,30,915.0,93.0,4.9,21.1,816.0,364.38,259.48
2018,6,13,9,45,920.0,96.0,4.9,21.4,849.0,416.73,305.44
2018,6,13,10,0,925.0,99.0,4.9,21.7,882.0,469.0,350.39
2018,6,13,10,15,931.0,99.5,4.85,21.9,909.5,519.55,392.98
2018,6,13,10,30,937.0,100.0,4.8,22.1,937.0,569.68,434.06
2018,6,13,10,45,941.5,100.5,4.8,22.3,958.0,618.33,473.07
2018,6,13,11,0,946.0,101.0,4.8,22.5,979.0,666.03,510.35
2018,6,13,11,15,948.5,101.5,4.8,22.5,993.0,711.27,545.37
2018,6,13,11,30,951.0,102.0,4.8,22.5,1007.0,755.04,578.59
2018,6,13,11,45,952.0,102.5,4.8,22.55,1014.0,796.06,607.59
2018,6,13,12,0,953.0,103.0,4.8,22.6,1021.0,835.18,634.7
2018,6,13,12,15,949.0,106.0,4.85,22.55,1019.5,870.4,659.49
2018,6,13,12,30,945.0,109.0,4.9,22.5,1018.0,903.18,682.57
2018,6,13,12,45,938.5,112.0,4.95,22.4,1008.5,931.2,702.51
2018,6,13,13,0,932.0,115.0,5.0,22.3,999.0,956.39,720.58
2018,6,13,13,15,929.0,114.5,5.0,22.15,984.0,978.53,736.43
2018,6,13,13,30,926.0,114.0,5.0,22.0,969.0,997.68,750.33
2018,6,13,13,45,922.0,113.0,5.05,21.8,947.5,1012.27,761.8
2018,6,13,14,0,918.0,112.0,5.1,21.6,926.0,1023.68,771.27
2018,6,13,14,15,912.0,110.0,5.1,21.4,897.5,1028.83,776.24
2018,6,13,14,30,906.0,108.0,5.1,21.2,869.0,1030.67,779.15
2018,6,13,14,45,898.0,106.0,5.05,20.95,834.5,1027.24,778.37
2018,6,13,15,0,890.0,104.0,5.0,20.7,800.0,1020.58,775.54
2018,6,13,15,15,879.0,102.5,5.0,20.7,760.5,1008.34,768.67
2018,6,13,15,30,868.0,101.0,5.0,20.7,721.0,993.11,759.87
2018,6,13,15,45,853.5,98.5,4.95,20.1,677.0,970.39,747.33
2018,6,13,16,0,839.0,96.0,4.9,19.5,633.0,955.21,740.12
2018,6,13,16,15,820.5,93.0,4.85,19.15,585.5,922.76,719.9
2018,6,13,16,30,802.0,90.0,4.8,18.8,538.0,888.11,698.03
2018,6,13,16,45,778.5,86.5,4.75,18.45,488.5,846.28,670.67
2018,6,13,17,0,755.0,83.0,4.7,18.1,439.0,802.96,641.78
2018,6,13,17,15,722.5,79.0,4.7,17.65,388.5,750.0,605.55
2018,6,13,17,30,690.0,75.0,4.7,17.2,338.0,701.59,571.79
2018,6,13,17,45,645.5,70.5,4.65,16.75,288.5,638.5,525.22
2018,6,13,18,0,601.0,66.0,4.6,16.3,239.0,576.66,477.95
2018,6,13,18,15,538.5,59.0,4.55,15.85,192.0,500.05,416.78
2018,6,13,18,30,476.0,52.0,4.5,15.4,145.0,426.95,355.01
2018,6,13,18,45,383.0,43.5,4.4,14.95,105.0,336.31,275.94
2018,6,13,19,0,290.0,35.0,4.3,14.5,65.0,252.69,197.09
2018,6,13,19,15,172.0,22.0,4.3,14.2,37.5,146.26,38.38
2018,6,13,19,30,54.0,9.0,4.3,13.9,10.0,35.8,0.0
2018,6,13,19,45,27.0,4.5,4.25,13.6,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,14,4,45,18.0,4.5,4.05,11.1,5.0,0.0,0.0
2018,6,14,5,0,36.0,9.0,4.0,11.3,10.0,8.19,0.0
2018,6,14,5,15,156.5,23.5,3.9,11.8,40.0,18.45,5.98
2018,6,14,5,30,277.0,38.0,3.8,12.3,70.0,29.59,19.77
2018,6,14,5,45,358.0,46.0,3.7,12.85,107.5,36.34,26.48
2018,6,14,6,0,439.0,54.0,3.6,13.4,145.0,41.5,31.42
2018,6,14,6,15,533.5,60.5,3.5,14.0,200.5,45.34,34.98
2018,6,14,6,30,628.0,67.0,3.4,14.6,256.0,49.14,38.34
2018,6,14,6,45,669.5,71.5,3.3,15.25,306.0,51.01,39.86
2018,6,14,7,0,711.0,76.0,3.2,15.9,356.0,58.04,45.84
2018,6,14,7,15,741.5,80.0,3.1,16.5,406.5,59.54,46.89
2018,6,14,7,30,772.0,84.0,3.0,17.1,457.0,60.97,47.86
2018,6,14,7,45,794.5,87.0,2.9,17.65,506.5,61.52,48.05
2018,6,14,8,0,817.0,90.0,2.8,18.2,556.0,62.01,48.2
2018,6,14,8,15,834.0,93.0,2.7,18.75,603.0,105.12,56.61
2018,6,14,8,30,851.0,96.0,2.6,19.3,650.0,163.2,91.88
2018,6,14,8,45,864.0,98.5,2.55,19.8,693.0,212.78,128.42
2018,6,14,9,0,877.0,101.0,2.5,20.3,736.0,263.83,170.4
2018,6,14,9,15,890.5,101.5,2.55,20.65,776.0,314.91,214.4
2018,6,14,9,30,904.0,102.0,2.6,21.0,816.0,367.12,259.69
2018,6,14,9,45,916.5,100.0,2.6,21.35,850.5,418.06,303.56
2018,6,14,10,0,929.0,98.0,2.6,21.7,885.0,469.56,346.92
2018,6,14,10,15,934.0,100.0,2.7,21.85,912.5,520.97,389.64
2018,6,14,10,30,939.0,102.0,2.8,22.0,940.0,571.89,430.86
2018,6,14,10,45,942.0,103.5,2.9,22.15,961.0,620.6,469.43
2018,6,14,11,0,945.0,105.0,3.0,22.3,982.0,668.24,506.27
2018,6,14,11,15,946.5,106.5,3.1,22.3,996.0,713.66,540.99
2018,6,14,11,30,948.0,108.0,3.2,22.3,1010.0,757.55,573.96
2018,6,14,11,45,948.0,109.0,3.3,22.3,1016.5,798.23,602.85
2018,6,14,12,0,948.0,110.0,3.4,22.3,1023.0,836.98,629.73
2018,6,14,12,15,947.5,110.0,3.5,22.25,1022.0,872.37,654.36
2018,6,14,12,30,947.0,110.0,3.6,22.2,1021.0,905.46,677.4
2018,6,14,12,45,945.0,110.0,3.65,22.15,1013.0,934.77,697.6
2018,6,14,13,0,943.0,110.0,3.7,22.1,1005.0,961.36,716.01
2018,6,14,13,15,939.5,109.5,3.75,22.0,989.5,983.23,731.47
2018,6,14,13,30,936.0,109.0,3.8,21.9,974.0,1002.04,745.0
2018,6,14,13,45,931.0,108.0,3.8,21.85,951.5,1015.77,754.8
2018,6,14,14,0,926.0,107.0,3.8,21.8,929.0,1026.25,762.58
2018,6,14,14,15,920.0,106.0,3.8,21.65,901.0,1032.47,767.99
2018,6,14,14,30,914.0,105.0,3.8,21.5,873.0,1035.41,771.4
2018,6,14,14,45,906.0,103.0,3.8,21.35,838.5,1031.99,770.74
2018,6,14,15,0,898.0,101.0,3.8,21.2,804.0,1025.32,768.09
2018,6,14,15,15,887.5,99.0,3.8,21.2,764.5,1012.97,761.34
2018,6,14,15,30,877.0,97.0,3.8,21.2,725.0,997.58,752.68
2018,6,14,15,45,864.0,95.5,3.8,20.8,682.0,977.4,742.0
2018,6,14,16,0,851.0,94.0,3.8,20.4,639.0,954.56,729.51
2018,6,14,16,15,834.0,91.0,3.75,20.1,592.0,933.49,717.65
2018,6,14,16,30,817.0,88.0,3.7,19.8,545.0,900.03,697.04
2018,6,14,16,45,793.5,85.0,3.7,19.45,495.5,858.53,670.94
2018,6,14,17,0,770.0,82.0,3.7,19.1,446.0,815.5,643.28
2018,6,14,17,15,737.0,78.5,3.7,18.6,395.0,762.35,607.86
2018,6,14,17,30,704.0,75.0,3.7,18.1,344.0,713.69,574.79
2018,6,14,17,45,658.5,71.0,3.7,17.6,294.0,650.01,529.02
2018,6,14,18,0,613.0,67.0,3.7,17.1,244.0,587.57,482.43
2018,6,14,18,15,547.5,61.0,3.65,16.5,196.5,509.54,421.34
2018,6,14,18,30,482.0,55.0,3.6,15.9,149.0,434.97,359.37
2018,6,14,18,45,383.5,46.0,3.55,15.35,108.0,339.56,277.42
2018,6,14,19,0,285.0,37.0,3.5,14.8,67.0,253.33,197.42
2018,6,14,19,15,170.0,24.0,3.45,14.4,39.5,149.01,45.39
2018,6,14,19,30,55.0,11.0,3.4,14.0,12.0,38.18,0.0
2018,6,14,19,45,27.5,5.5,3.35,13.65,6.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,15,4,45,39.5,6.5,3.85,11.6,7.5,0.0,0.0
2018,6,15,5,0,79.0,13.0,3.9,11.8,15.0,11.82,0.0
2018,6,15,5,15,198.5,25.5,3.85,12.2,45.0,20.1,6.95
2018,6,15,5,30,318.0,38.0,3.8,12.6,75.0,31.15,21.07
2018,6,15,5,45,406.5,46.5,3.8,13.0,116.0,36.94,26.98
2018,6,15,6,0,495.0,55.0,3.8,13.4,157.0,42.58,32.38
2018,6,15,6,15,553.5,61.0,3.8,13.85,204.0,45.86,35.46
2018,6,15,6,30,612.0,67.0,3.8,14.3,251.0,49.06,38.31
2018,6,15,6,45,653.0,72.0,3.8,14.75,300.5,51.3,40.19
2018,6,15,7,0,694.0,77.0,3.8,15.2,350.0,53.45,41.91
2018,6,15,7,15,723.5,81.0,3.85,15.55,399.5,60.19,47.65
2018,6,15,7,30,753.0,85.0,3.9,15.9,449.0,61.56,48.61
2018,6,15,7,45,775.0,89.0,3.9,16.3,498.0,62.78,49.42
2018,6,15,8,0,797.0,93.0,3.9,16.7,547.0,63.89,50.13
2018,6,15,8,15,814.5,95.5,3.85,17.05,593.0,105.45,57.99
2018,6,15,8,30,832.0,98.0,3.8,17.4,639.0,152.9,85.15
2018,6,15,8,45,845.0,101.0,3.8,17.75,682.0,211.1,129.24
2018,6,15,9,0,858.0,104.0,3.8,18.1,725.0,261.52,171.31
2018,6,15,9,15,870.0,105.0,3.75,18.35,764.0,311.59,215.15
2018,6,15,9,30,882.0,106.0,3.7,18.6,803.0,362.65,260.24
2018,6,15,9,45,892.5,106.0,3.7,18.9,836.5,413.23,304.6
2018,6,15,10,0,903.0,106.0,3.7,19.2,870.0,464.25,348.42
2018,6,15,10,15,909.0,107.0,3.7,19.35,897.5,514.15,390.55
2018,6,15,10,30,915.0,108.0,3.7,19.5,925.0,563.67,431.28
2018,6,15,10,45,919.5,108.5,3.65,19.65,946.0,611.37,469.44
2018,6,15,11,0,924.0,109.0,3.6,19.8,967.0,658.17,505.9
2018,6,15,11,15,927.0,110.0,3.6,19.85,981.5,703.29,540.56
2018,6,15,11,30,930.0,111.0,3.6,19.9,996.0,747.05,573.47
2018,6,15,11,45,931.0,111.5,3.6,19.95,1003.0,787.39,602.17
2018,6,15,12,0,932.0,112.0,3.6,20.0,1010.0,825.9,628.69
2018,6,15,12,15,931.5,113.0,3.6,19.95,1010.0,861.66,653.37
2018,6,15,12,30,931.0,114.0,3.6,19.9,1010.0,895.2,676.44
2018,6,15,12,45,928.5,114.5,3.65,19.8,1002.0,924.16,696.76
2018,6,15,13,0,926.0,115.0,3.7,19.7,994.0,950.45,715.31
2018,6,15,13,15,923.5,114.0,3.8,19.6,979.5,972.5,731.37
2018,6,15,13,30,921.0,113.0,3.9,19.5,965.0,991.57,745.55
2018,6,15,13,45,916.5,113.0,4.0,19.35,944.0,1006.65,757.32
2018,6,15,14,0,912.0,113.0,4.1,19.2,923.0,1018.59,767.13
2018,6,15,14,15,905.5,112.0,4.1,19.05,895.0,1024.33,772.27
2018,6,15,14,30,899.0,111.0,4.1,18.9,867.0,1026.82,775.42
2018,6,15,14,45,890.0,110.0,4.15,18.75,833.0,1023.6,775.18
2018,6,15,15,0,881.0,109.0,4.2,18.6,799.0,1017.21,772.96
2018,6,15,15,15,870.0,107.0,4.2,18.6,759.5,1004.6,765.88
2018,6,15,15,30,859.0,105.0,4.2,18.6,720.0,989.02,756.89
2018,6,15,15,45,844.0,103.5,4.2,18.2,677.0,977.71,752.13
2018,6,15,16,0,829.0,102.0,4.2,17.8,634.0,953.24,738.19
2018,6,15,16,15,808.0,100.5,4.2,17.55,587.0,920.49,717.99
2018,6,15,16,30,787.0,99.0,4.2,17.3,540.0,885.64,696.14
2018,6,15,16,45,761.0,96.0,4.15,17.0,490.5,842.48,667.86
2018,6,15,17,0,735.0,93.0,4.1,16.7,441.0,803.22,642.01
2018,6,15,17,15,700.5,89.0,4.1,16.3,390.5,749.47,605.19
2018,6,15,17,30,666.0,85.0,4.1,15.9,340.0,695.53,567.24
2018,6,15,17,45,618.5,79.5,4.05,15.5,290.0,629.35,518.35
2018,6,15,18,0,571.0,74.0,4.0,15.1,240.0,564.54,468.78
2018,6,15,18,15,505.5,67.0,3.9,14.6,193.5,486.46,406.27
2018,6,15,18,30,440.0,60.0,3.8,14.1,147.0,411.75,343.04
2018,6,15,18,45,344.5,50.0,3.7,13.6,106.5,318.15,261.88
2018,6,15,19,0,249.0,40.0,3.6,13.1,66.0,236.53,185.71
2018,6,15,19,15,146.0,25.5,3.5,12.8,39.0,138.53,47.24
2018,6,15,19,30,43.0,11.0,3.4,12.5,12.0,32.07,0.0
2018,6,15,19,45,21.5,5.5,3.3,12.25,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,16,4,45,39.0,6.5,0.7,11.75,7.5,0.0,0.0
2018,6,16,5,0,78.0,13.0,0.7,12.1,15.0,11.82,0.0
2018,6,16,5,15,196.0,26.0,0.55,12.55,45.0,20.5,7.16
2018,6,16,5,30,314.0,39.0,0.4,13.0,75.0,32.11,21.94
2018,6,16,5,45,403.0,47.5,0.3,13.5,116.5,37.85,27.83
2018,6,16,6,0,492.0,56.0,0.2,14.0,158.0,43.45,33.19
2018,6,16,6,15,552.0,62.5,0.35,14.5,205.5,47.1,36.56
2018,6,16,6,30,612.0,69.0,0.5,15.0,253.0,50.66,39.68
2018,6,16,6,45,654.5,74.5,0.65,15.5,303.5,53.21,41.81
2018,6,16,7,0,697.0,80.0,0.8,16.0,354.0,55.66,43.76
2018,6,16,7,15,729.0,83.5,0.9,16.45,404.5,62.21,49.25
2018,6,16,7,30,761.0,87.0,1.0,16.9,455.0,63.16,49.8
2018,6,16,7,45,785.5,91.0,1.1,17.35,505.5,64.35,50.56
2018,6,16,8,0,810.0,95.0,1.2,17.8,556.0,65.44,51.22
2018,6,16,8,15,829.0,97.5,1.25,18.15,603.5,107.33,58.87
2018,6,16,8,30,848.0,100.0,1.3,18.5,651.0,155.67,86.06
2018,6,16,8,45,863.0,101.5,1.35,18.9,695.0,213.95,129.32
2018,6,16,9,0,878.0,103.0,1.4,19.3,739.0,264.68,170.77
2018,6,16,9,15,890.5,104.5,1.5,19.5,779.0,316.24,215.07
2018,6,16,9,30,903.0,106.0,1.6,19.7,819.0,368.86,260.63
2018,6,16,9,45,867.5,128.0,1.7,19.95,836.5,419.46,304.96
2018,6,16,10,0,832.0,150.0,1.8,20.2,854.0,461.96,341.91
2018,6,16,10,15,868.5,138.0,1.95,20.25,894.0,517.68,387.33
2018,6,16,10,30,905.0,126.0,2.1,20.3,934.0,571.71,430.79
2018,6,16,10,45,927.5,117.5,2.2,20.4,962.5,622.43,470.8
2018,6,16,11,0,950.0,109.0,2.3,20.5,991.0,673.6,510.3
2018,6,16,11,15,954.5,108.5,2.45,20.5,1006.0,719.65,545.69
2018,6,16,11,30,959.0,108.0,2.6,20.5,1021.0,764.37,579.53
2018,6,16,11,45,962.0,107.5,2.75,20.5,1029.0,806.48,609.66
2018,6,16,12,0,965.0,107.0,2.9,20.5,1037.0,846.81,637.9
2018,6,16,12,15,965.0,108.0,3.05,20.4,1037.5,884.07,664.23
2018,6,16,12,30,965.0,109.0,3.2,20.3,1038.0,919.06,689.02
2018,6,16,12,45,963.0,109.5,3.35,20.25,1030.5,949.4,710.57
2018,6,16,13,0,961.0,110.0,3.5,20.2,1023.0,977.01,730.37
2018,6,16,13,15,959.5,109.0,3.6,20.05,1008.5,1000.76,747.6
2018,6,16,13,30,958.0,108.0,3.7,19.9,994.0,1021.46,762.92
2018,6,16,13,45,956.0,106.0,3.8,19.75,973.0,1037.52,775.3
2018,6,16,14,0,954.0,104.0,3.9,19.6,952.0,1050.31,785.67
2018,6,16,14,15,949.0,103.0,4.0,19.4,924.0,1057.86,792.86
2018,6,16,14,30,944.0,102.0,4.1,19.2,896.0,1062.06,798.01
2018,6,16,14,45,936.5,100.5,4.15,19.0,861.5,1059.85,798.68
2018,6,16,15,0,929.0,99.0,4.2,18.8,827.0,1054.32,797.3
2018,6,16,15,15,919.0,96.5,4.2,18.8,786.5,1041.88,790.45
2018,6,16,15,30,909.0,94.0,4.2,18.8,746.0,1026.26,781.59
2018,6,16,15,45,896.5,92.5,4.3,18.2,702.5,1006.33,772.25
2018,6,16,16,0,884.0,91.0,4.4,17.6,659.0,983.6,761.07
2018,6,16,16,15,866.0,89.0,4.4,17.2,611.0,952.36,742.57
2018,6,16,16,30,848.0,87.0,4.4,16.8,563.0,928.57,729.26
2018,6,16,16,45,823.0,84.5,4.35,16.4,512.0,885.71,701.57
2018,6,16,17,0,798.0,82.0,4.3,16.0,461.0,841.31,672.4
2018,6,16,17,15,763.0,79.5,4.25,15.55,408.5,786.93,635.29
2018,6,16,17,30,728.0,77.0,4.2,15.1,356.0,732.08,596.85
2018,6,16,17,45,678.5,73.0,4.15,14.65,304.0,669.55,551.26
2018,6,16,18,0,629.0,69.0,4.1,14.2,252.0,603.25,500.94
2018,6,16,18,15,556.0,63.5,4.0,13.75,203.0,519.6,434.43
2018,6,16,18,30,483.0,58.0,3.9,13.3,154.0,439.74,367.21
2018,6,16,18,45,375.0,49.5,3.85,12.8,111.5,338.02,279.22
2018,6,16,19,0,267.0,41.0,3.8,12.3,69.0,249.0,196.69
2018,6,16,19,15,158.0,26.5,3.75,11.95,41.0,147.27,55.44
2018,6,16,19,30,49.0,12.0,3.7,11.6,13.0,36.09,0.0
2018,6,16,19,45,24.5,6.0,3.65,11.3,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,17,4,45,26.0,6.5,1.4,11.15,7.0,0.0,0.0
2018,6,17,5,0,52.0,13.0,1.5,11.2,14.0,11.82,0.0
2018,6,17,5,15,151.5,27.5,1.5,11.5,42.5,21.65,7.78
2018,6,17,5,30,251.0,42.0,1.5,11.8,71.0,32.69,22.49
2018,6,17,5,45,313.5,51.5,1.55,12.05,105.0,39.46,29.35
2018,6,17,6,0,376.0,61.0,1.6,12.3,139.0,46.03,35.63
2018,6,17,6,15,465.0,69.5,1.6,12.65,191.5,52.62,41.71
2018,6,17,6,30,554.0,78.0,1.6,13.0,244.0,57.64,46.21
2018,6,17,6,45,599.5,83.5,1.6,13.4,293.0,59.85,48.05
2018,6,17,7,0,645.0,89.0,1.6,13.8,342.0,61.99,49.75
2018,6,17,7,15,678.5,93.5,1.6,14.2,392.0,63.2,50.58
2018,6,17,7,30,712.0,98.0,1.6,14.6,442.0,64.34,51.31
2018,6,17,7,45,738.5,101.0,1.55,14.95,490.5,64.32,51.04
2018,6,17,8,0,765.0,104.0,1.5,15.3,539.0,71.38,56.91
2018,6,17,8,15,784.0,107.0,1.5,15.75,585.5,111.1,64.0
2018,6,17,8,30,803.0,110.0,1.5,16.2,632.0,157.47,90.26
2018,6,17,8,45,818.5,112.5,1.45,16.6,675.5,205.34,125.59
2018,6,17,9,0,834.0,115.0,1.4,17.0,719.0,255.09,166.49
2018,6,17,9,15,847.0,116.5,1.35,17.4,758.0,312.69,215.21
2018,6,17,9,30,860.0,118.0,1.3,17.8,797.0,363.34,258.68
2018,6,17,9,45,871.0,118.5,1.3,18.2,831.0,413.47,301.37
2018,6,17,10,0,882.0,119.0,1.3,18.6,865.0,464.12,343.45
2018,6,17,10,15,887.5,120.5,1.3,18.9,892.0,513.25,383.38
2018,6,17,10,30,893.0,122.0,1.3,19.2,919.0,562.0,421.78
2018,6,17,10,45,897.0,123.0,1.3,19.5,939.5,608.94,457.7
2018,6,17,11,0,901.0,124.0,1.3,19.8,960.0,654.98,491.89
2018,6,17,11,15,903.0,125.5,1.3,19.95,974.0,699.04,524.0
2018,6,17,11,30,905.0,127.0,1.3,20.1,988.0,741.72,554.34
2018,6,17,11,45,905.5,127.5,1.35,20.3,994.5,780.97,581.57
2018,6,17,12,0,906.0,128.0,1.4,20.5,1001.0,818.44,606.22
2018,6,17,12,15,905.5,128.0,1.4,20.5,1000.0,852.75,628.52
2018,6,17,12,30,905.0,128.0,1.4,20.5,999.0,884.9,649.3
2018,6,17,12,45,902.5,128.0,1.45,20.55,991.0,912.98,667.91
2018,6,17,13,0,900.0,128.0,1.5,20.6,983.0,938.46,684.88
2018,6,17,13,15,896.0,127.5,1.55,20.5,968.0,959.33,699.37
2018,6,17,13,30,892.0,127.0,1.6,20.4,953.0,977.27,712.1
2018,6,17,13,45,885.0,127.5,1.6,20.25,931.0,990.29,721.25
2018,6,17,14,0,878.0,128.0,1.6,20.1,909.0,1000.2,728.58
2018,6,17,14,15,871.0,127.0,1.6,19.9,881.0,1005.46,733.25
2018,6,17,14,30,864.0,126.0,1.6,19.7,853.0,1007.58,736.1
2018,6,17,14,45,854.0,124.0,1.6,19.5,818.5,1002.5,734.51
2018,6,17,15,0,844.0,122.0,1.6,19.3,784.0,994.32,731.13
2018,6,17,15,15,832.0,119.5,1.6,19.3,745.0,991.7,730.96
2018,6,17,15,30,820.0,117.0,1.6,19.3,706.0,975.02,721.72
2018,6,17,15,45,806.5,113.5,1.55,18.8,663.0,952.86,709.74
2018,6,17,16,0,793.0,110.0,1.5,18.3,620.0,928.04,696.05
2018,6,17,16,15,776.0,106.0,1.45,17.95,574.5,896.78,677.6
2018,6,17,16,30,759.0,102.0,1.4,17.6,529.0,863.35,657.58
2018,6,17,16,45,736.0,97.5,1.4,17.3,480.5,821.81,632.24
2018,6,17,17,0,713.0,93.0,1.4,17.0,432.0,784.09,609.12
2018,6,17,17,15,681.5,88.5,1.35,16.6,383.0,732.94,575.5
2018,6,17,17,30,650.0,84.0,1.3,16.2,334.0,681.5,540.84
2018,6,17,17,45,607.5,78.0,1.25,15.75,285.5,619.27,497.08
2018,6,17,18,0,565.0,72.0,1.2,15.3,237.0,558.16,452.5
2018,6,17,18,15,504.5,64.5,1.15,14.9,191.0,483.49,395.16
2018,6,17,18,30,444.0,57.0,1.1,14.5,145.0,412.06,336.84
2018,6,17,18,45,356.5,47.0,1.05,14.05,105.5,324.06,262.72
2018,6,17,19,0,269.0,37.0,1.0,13.6,66.0,243.7,189.92
2018,6,17,19,15,164.0,24.0,0.95,13.35,39.0,146.88,58.51
2018,6,17,19,30,59.0,11.0,0.9,13.1,12.0,40.37,0.0
2018,6,17,19,45,29.5,5.5,0.9,12.85,6.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,6,18,4,45,12.0,3.0,0.6,11.45,3.5,0.0,0.0
2018,6,18,5,0,24.0,6.0,0.6,11.7,7.0,5.46,0.0
2018,6,18,5,15,55.0,14.0,0.65,12.2,19.5,11.71,1.53
2018,6,18,5,30,86.0,22.0,0.7,12.7,32.0,18.19,10.0
2018,6,18,5,45,97.0,32.0,0.7,13.15,48.0,26.01,17.41
2018,6,18,6,0,108.0,42.0,0.7,13.6,64.0,33.61,24.45
2018,6,18,6,15,61.0,57.0,0.7,14.1,70.0,47.39,36.86
2018,6,18,6,30,14.0,72.0,0.7,14.6,76.0,62.76,50.48
2018,6,18,6,45,27.5,90.0,0.7,15.05,100.0,75.41,61.44
2018,6,18,7,0,41.0,108.0,0.7,15.5,124.0,89.2,73.2
2018,6,18,7,15,56.5,136.0,0.7,15.95,161.5,109.53,90.36
2018,6,18,7,30,72.0,164.0,0.7,16.4,199.0,129.11,106.55
2018,6,18,7,45,205.5,175.0,0.7,16.85,289.0,120.19,98.37
2018,6,18,8,0,339.0,186.0,0.7,17.3,379.0,126.88,103.55
2018,6,18,8,15,592.5,137.5,0.75,17.75,508.5,113.24,70.58
2018,6,18,8,30,846.0,89.0,0.8,18.2,638.0,156.33,86.74
2018,6,18,8,45,859.0,90.5,0.8,18.65,680.5,204.77,122.01
2018,6,18,9,0,872.0,92.0,0.8,19.1,723.0,254.68,162.64
2018,6,18,9,15,873.5,99.0,0.85,19.45,760.0,306.82,207.26
2018,6,18,9,30,875.0,106.0,0.9,19.8,797.0,358.98,252.02
2018,6,18,9,45,872.0,114.0,0.95,20.15,827.0,410.05,295.37
2018,6,18,10,0,869.0,122.0,1.0,20.5,857.0,460.34,337.0
2018,6,18,10,15,875.5,123.5,1.1,20.65,884.5,509.33,377.0
2018,6,18,10,30,882.0,125.0,1.2,20.8,912.0,558.04,415.79
2018,6,18,10,45,886.5,126.0,1.25,20.95,933.0,604.78,451.88
2018,6,18,11,0,891.0,127.0,1.3,21.1,954.0,650.69,486.43
2018,6,18,11,15,893.5,127.5,1.4,21.15,967.5,693.9,518.9
2018,6,18,11,30,896.0,128.0,1.5,21.2,981.0,735.77,549.84
2018,6,18,11,45,898.0,128.0,1.55,21.25,988.0,775.39,577.79
2018,6,18,12,0,900.0,128.0,1.6,21.3,995.0,813.34,603.18
2018,6,18,12,15,900.5,127.5,1.65,21.25,995.0,847.84,626.38
2018,6,18,12,30,901.0,127.0,1.7,21.2,995.0,880.25,648.17
2018,6,18,12,45,901.5,125.0,1.75,21.15,987.5,909.05,667.58
2018,6,18,13,0,902.0,123.0,1.8,21.1,980.0,935.32,685.4
2018,6,18,13,15,899.0,122.0,1.85,21.0,965.5,956.62,700.19
2018,6,18,13,30,896.0,121.0,1.9,20.9,951.0,975.0,713.23
2018,6,18,13,45,892.0,119.5,1.95,20.85,929.5,988.91,723.38
2018,6,18,14,0,888.0,118.0,2.0,20.8,908.0,999.71,731.69
2018,6,18,14,15,874.0,121.5,2.0,20.65,878.5,1002.64,734.75
2018,6,18,14,30,860.0,125.0,2.0,20.5,849.0,1002.44,736.01
2018,6,18,14,45,860.5,118.0,2.05,20.4,818.0,1002.55,738.12
2018,6,18,15,0,861.0,111.0,2.1,20.3,787.0,999.35,738.2
2018,6,18,15,15,850.0,108.5,2.1,20.3,748.0,986.39,731.18
2018,6,18,15,30,839.0,106.0,2.1,20.3,709.0,970.49,722.42
2018,6,18,15,45,826.0,103.0,2.15,19.9,666.5,959.71,718.81
2018,6,18,16,0,813.0,100.0,2.2,19.5,624.0,935.69,706.3
2018,6,18,16,15,797.0,96.5,2.25,19.25,578.0,905.65,689.29
2018,6,18,16,30,781.0,93.0,2.3,19.0,532.0,873.38,670.56
2018,6,18,16,45,759.0,89.0,2.3,18.75,484.0,832.93,645.36
2018,6,18,17,0,737.0,85.0,2.3,18.5,436.0,790.96,618.67
2018,6,18,17,15,707.5,80.5,2.3,18.15,386.5,740.59,585.48
2018,6,18,17,30,678.0,76.0,2.3,17.8,337.0,694.65,554.65
2018,6,18,17,45,638.0,70.5,2.3,17.45,288.5,634.25,511.8
2018,6,18,18,0,598.0,65.0,2.3,17.1,240.0,574.84,468.05
2018,6,18,18,15,539.0,58.5,2.3,16.6,194.0,501.53,411.63
2018,6,18,18,30,480.0,52.0,2.3,16.1,148.0,431.43,354.35
2018,6,18,18,45,393.0,43.5,2.25,15.65,108.0,344.36,280.13
2018,6,18,19,0,306.0,35.0,2.2,15.2,68.0,263.96,206.45
2018,6,18,19,15,190.0,23.0,2.2,14.9,40.5,160.31,67.85
2018,6,18,19,30,74.0,11.0,2.2,14.6,13.0,48.14,0.0
2018,6,18,19,45,37.0,5.5,2.2,14.3,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,19,4,45,19.0,5.5,1.95,12.85,6.0,0.0,0.0
2018,6,19,5,0,38.0,11.0,1.9,13.1,12.0,10.01,0.0
2018,6,19,5,15,105.5,24.5,1.9,13.6,35.0,19.2,5.87
2018,6,19,5,30,173.0,38.0,1.9,14.1,58.0,29.4,19.41
2018,6,19,5,45,237.5,51.5,1.85,14.6,92.5,39.26,28.83
2018,6,19,6,0,302.0,65.0,1.8,15.1,127.0,48.78,37.63
2018,6,19,6,15,382.5,73.0,1.8,15.35,173.0,54.0,42.47
2018,6,19,6,30,463.0,81.0,1.8,15.6,219.0,59.69,47.53
2018,6,19,6,45,411.0,106.0,1.75,15.9,245.5,75.17,61.06
2018,6,19,7,0,359.0,131.0,1.7,16.2,272.0,90.38,74.09
2018,6,19,7,15,505.0,119.0,1.75,16.4,346.5,81.33,65.91
2018,6,19,7,30,651.0,107.0,1.8,16.6,421.0,70.16,55.94
2018,6,19,7,45,626.0,126.5,1.8,16.85,454.0,80.71,64.83
2018,6,19,8,0,601.0,146.0,1.8,17.1,487.0,90.58,73.01
2018,6,19,8,15,549.0,180.0,1.8,17.5,511.5,141.55,95.25
2018,6,19,8,30,497.0,214.0,1.8,17.9,536.0,189.67,128.07
2018,6,19,8,45,609.0,185.5,1.8,18.3,607.0,215.41,141.74
2018,6,19,9,0,721.0,157.0,1.8,18.7,678.0,253.56,168.79
2018,6,19,9,15,791.5,135.0,1.8,19.25,735.5,303.06,208.58
2018,6,19,9,30,862.0,113.0,1.8,19.8,793.0,359.33,254.58
2018,6,19,9,45,888.0,105.0,1.8,20.35,831.5,408.77,296.45
2018,6,19,10,0,914.0,97.0,1.8,20.9,870.0,459.98,338.88
2018,6,19,10,15,920.5,97.5,1.85,21.25,897.5,510.18,380.03
2018,6,19,10,30,927.0,98.0,1.9,21.6,925.0,560.02,419.72
2018,6,19,10,45,932.0,98.5,2.0,21.95,946.5,608.48,457.5
2018,6,19,11,0,937.0,99.0,2.1,22.3,968.0,656.06,493.65
2018,6,19,11,15,939.5,99.5,2.2,22.35,982.0,700.95,527.63
2018,6,19,11,30,942.0,100.0,2.3,22.4,996.0,744.38,559.92
2018,6,19,11,45,944.0,100.0,2.4,22.45,1003.5,785.43,588.61
2018,6,19,12,0,946.0,100.0,2.5,22.5,1011.0,824.66,615.46
2018,6,19,12,15,944.0,102.0,2.6,22.45,1011.0,860.46,640.14
2018,6,19,12,30,942.0,104.0,2.7,22.4,1011.0,893.94,663.26
2018,6,19,12,45,938.0,105.0,2.85,22.35,1002.5,922.3,683.34
2018,6,19,13,0,934.0,106.0,3.0,22.3,994.0,947.9,701.69
2018,6,19,13,15,931.5,105.5,3.05,22.15,979.5,970.57,717.69
2018,6,19,13,30,929.0,105.0,3.1,22.0,965.0,990.26,731.83
2018,6,19,13,45,925.5,104.0,3.15,21.85,944.0,1005.41,743.12
2018,6,19,14,0,922.0,103.0,3.2,21.7,923.0,1017.4,752.49
2018,6,19,14,15,916.5,101.5,3.25,21.55,895.5,1023.66,758.25
2018,6,19,14,30,911.0,100.0,3.3,21.4,868.0,1026.65,762.04
2018,6,19,14,45,903.5,98.0,3.3,21.2,834.0,1023.82,761.9
2018,6,19,15,0,896.0,96.0,3.3,21.0,800.0,1017.76,759.8
2018,6,19,15,15,886.0,94.0,3.3,21.0,761.0,1006.02,753.48
2018,6,19,15,30,876.0,92.0,3.3,21.0,722.0,991.25,745.28
2018,6,19,15,45,864.0,90.0,3.3,20.55,679.5,971.58,735.14
2018,6,19,16,0,852.0,88.0,3.3,20.1,637.0,949.2,723.17
2018,6,19,16,15,836.5,85.0,3.3,19.75,591.0,919.67,705.94
2018,6,19,16,30,821.0,82.0,3.3,19.4,545.0,897.45,693.72
2018,6,19,16,45,800.0,79.0,3.3,19.1,496.0,858.31,669.21
2018,6,19,17,0,779.0,76.0,3.3,18.8,447.0,817.54,643.21
2018,6,19,17,15,750.5,72.5,3.25,18.35,397.5,768.23,610.47
2018,6,19,17,30,722.0,69.0,3.2,17.9,348.0,718.25,576.37
2018,6,19,17,45,683.0,64.5,3.15,17.45,298.5,658.16,533.47
2018,6,19,18,0,644.0,60.0,3.1,17.0,249.0,603.75,493.31
2018,6,19,18,15,586.5,54.5,3.05,16.5,202.0,531.26,437.13
2018,6,19,18,30,529.0,49.0,3.0,16.0,155.0,461.85,380.48
2018,6,19,18,45,441.5,41.5,2.9,15.5,113.5,373.82,305.03
2018,6,19,19,0,354.0,34.0,2.8,15.0,72.0,292.43,229.8
2018,6,19,19,15,225.0,23.0,2.8,14.65,43.0,180.52,80.77
2018,6,19,19,30,96.0,12.0,2.8,14.3,14.0,60.45,0.0
2018,6,19,19,45,48.0,6.0,2.75,13.95,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,20,4,45,43.5,6.0,2.4,11.1,7.0,0.0,0.0
2018,6,20,5,0,87.0,12.0,2.4,11.3,14.0,10.91,0.0
2018,6,20,5,15,222.0,24.0,2.45,11.7,45.0,19.89,6.17
2018,6,20,5,30,357.0,36.0,2.5,12.1,76.0,29.44,19.6
2018,6,20,5,45,455.5,43.0,2.5,12.55,119.5,34.04,24.48
2018,6,20,6,0,554.0,50.0,2.5,13.0,163.0,38.62,28.91
2018,6,20,6,15,611.5,55.5,2.55,13.5,211.5,41.73,31.83
2018,6,20,6,30,669.0,61.0,2.6,14.0,260.0,48.99,38.31
2018,6,20,6,45,709.0,65.0,2.65,14.5,311.0,50.91,39.9
2018,6,20,7,0,749.0,69.0,2.7,15.0,362.0,52.79,41.38
2018,6,20,7,15,778.0,72.5,2.65,15.4,413.0,54.16,42.38
2018,6,20,7,30,807.0,76.0,2.6,15.8,464.0,55.46,43.3
2018,6,20,7,45,829.5,78.5,2.6,16.2,514.0,55.92,43.47
2018,6,20,8,0,852.0,81.0,2.6,16.6,564.0,66.17,52.13
2018,6,20,8,15,868.5,83.0,2.6,16.95,611.5,107.36,58.96
2018,6,20,8,30,885.0,85.0,2.6,17.3,659.0,156.61,86.23
2018,6,20,8,45,898.5,86.5,2.6,17.65,703.0,207.07,123.43
2018,6,20,9,0,912.0,88.0,2.6,18.0,747.0,259.06,166.6
2018,6,20,9,15,919.0,91.5,2.6,18.25,786.0,312.17,213.01
2018,6,20,9,30,926.0,95.0,2.6,18.5,825.0,365.81,260.24
2018,6,20,9,45,930.0,98.5,2.65,18.75,858.0,418.71,306.5
2018,6,20,10,0,934.0,102.0,2.7,19.0,891.0,471.44,351.63
2018,6,20,10,15,940.5,102.0,2.75,19.15,919.0,522.32,394.36
2018,6,20,10,30,947.0,102.0,2.8,19.3,947.0,572.82,435.67
2018,6,20,10,45,952.0,102.0,2.9,19.45,968.5,621.89,475.0
2018,6,20,11,0,957.0,102.0,3.0,19.6,990.0,670.05,512.69
2018,6,20,11,15,960.0,102.5,3.05,19.6,1004.5,716.21,548.15
2018,6,20,11,30,963.0,103.0,3.1,19.6,1019.0,760.92,581.85
2018,6,20,11,45,965.0,101.5,3.2,19.65,1025.5,801.61,610.83
2018,6,20,12,0,967.0,100.0,3.3,19.7,1032.0,840.4,637.83
2018,6,20,12,15,965.5,101.0,3.35,19.65,1031.5,876.5,662.85
2018,6,20,12,30,964.0,102.0,3.4,19.6,1031.0,910.22,686.19
2018,6,20,12,45,961.0,102.5,3.45,19.55,1022.5,939.65,706.58
2018,6,20,13,0,958.0,103.0,3.5,19.5,1014.0,966.29,725.14
2018,6,20,13,15,956.0,102.0,3.55,19.4,999.5,989.49,741.58
2018,6,20,13,30,954.0,101.0,3.6,19.3,985.0,1009.64,756.08
2018,6,20,13,45,951.0,99.5,3.6,19.2,963.5,1025.17,767.25
2018,6,20,14,0,948.0,98.0,3.6,19.1,942.0,1037.45,776.39
2018,6,20,14,15,943.0,96.5,3.6,18.95,914.0,1044.44,782.32
2018,6,20,14,30,938.0,95.0,3.6,18.8,886.0,1048.08,786.2
2018,6,20,14,45,931.0,93.5,3.65,18.7,852.0,1046.37,786.92
2018,6,20,15,0,924.0,92.0,3.7,18.6,818.0,1041.37,785.61
2018,6,20,15,15,914.5,90.0,3.7,18.6,778.5,1030.04,779.52
2018,6,20,15,30,905.0,88.0,3.7,18.6,739.0,1015.57,771.46
2018,6,20,15,45,892.5,86.0,3.65,18.25,695.5,995.12,760.07
2018,6,20,16,0,880.0,84.0,3.6,17.9,652.0,971.86,746.82
2018,6,20,16,15,863.5,81.5,3.6,17.65,604.5,941.51,728.67
2018,6,20,16,30,847.0,79.0,3.6,17.4,557.0,908.87,708.78
2018,6,20,16,45,825.0,77.0,3.55,17.15,507.5,879.03,690.37
2018,6,20,17,0,803.0,75.0,3.5,16.9,458.0,838.08,663.66
2018,6,20,17,15,775.0,71.0,3.45,16.55,407.0,787.92,629.96
2018,6,20,17,30,747.0,67.0,3.4,16.2,356.0,737.01,594.86
2018,6,20,17,45,707.5,63.0,3.4,15.85,306.0,676.38,551.4
2018,6,20,18,0,668.0,59.0,3.4,15.5,256.0,616.37,506.73
2018,6,20,18,15,611.0,54.0,3.3,15.05,208.0,548.86,453.97
2018,6,20,18,30,554.0,49.0,3.2,14.6,160.0,479.49,397.05
2018,6,20,18,45,466.5,41.5,3.15,14.2,117.5,390.38,320.28
2018,6,20,19,0,379.0,34.0,3.1,13.8,75.0,307.88,243.55
2018,6,20,19,15,243.5,23.5,3.1,13.45,45.0,191.84,89.87
2018,6,20,19,30,108.0,13.0,3.1,13.1,15.0,67.63,0.0
2018,6,20,19,45,54.0,6.5,3.1,12.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,21,4,45,48.5,6.5,3.3,10.9,7.5,0.0,0.0
2018,6,21,5,0,97.0,13.0,3.3,11.1,15.0,11.82,0.0
2018,6,21,5,15,231.5,24.5,3.25,11.5,46.0,20.41,6.24
2018,6,21,5,30,366.0,36.0,3.2,11.9,77.0,29.49,19.62
2018,6,21,5,45,458.5,43.5,3.2,12.3,120.0,34.52,24.91
2018,6,21,6,0,551.0,51.0,3.2,12.7,163.0,39.48,29.7
2018,6,21,6,15,610.5,56.5,3.2,13.35,212.0,42.55,32.58
2018,6,21,6,30,670.0,62.0,3.2,14.0,261.0,45.58,35.25
2018,6,21,6,45,711.5,65.5,3.15,14.65,312.0,51.36,40.27
2018,6,21,7,0,753.0,69.0,3.1,15.3,363.0,52.84,41.37
2018,6,21,7,15,782.5,72.5,3.1,15.95,414.5,54.21,42.33
2018,6,21,7,30,812.0,76.0,3.1,16.6,466.0,55.53,43.21
2018,6,21,7,45,834.0,78.5,3.1,17.3,516.0,55.99,43.33
2018,6,21,8,0,856.0,81.0,3.1,18.0,566.0,66.22,51.88
2018,6,21,8,15,872.5,83.5,3.05,18.65,614.0,107.25,58.64
2018,6,21,8,30,889.0,86.0,3.0,19.3,662.0,157.05,85.87
2018,6,21,8,45,902.5,87.5,2.9,19.95,706.0,207.71,122.74
2018,6,21,9,0,916.0,89.0,2.8,20.6,750.0,259.91,165.47
2018,6,21,9,15,928.0,89.0,2.75,21.1,790.0,312.01,210.31
2018,6,21,9,30,940.0,89.0,2.7,21.6,830.0,365.08,256.3
2018,6,21,9,45,950.0,89.0,2.65,22.1,865.0,418.21,301.82
2018,6,21,10,0,960.0,89.0,2.6,22.6,900.0,471.71,346.52
2018,6,21,10,15,965.5,89.5,2.65,22.85,928.0,523.65,389.41
2018,6,21,10,30,971.0,90.0,2.7,23.1,956.0,575.11,430.72
2018,6,21,10,45,974.0,91.0,2.75,23.35,977.0,624.86,469.63
2018,6,21,11,0,977.0,92.0,2.8,23.6,998.0,673.5,506.66
2018,6,21,11,15,979.0,92.5,2.85,23.65,1012.0,719.77,541.49
2018,6,21,11,30,981.0,93.0,2.9,23.7,1026.0,764.48,574.47
2018,6,21,11,45,981.5,93.5,3.0,23.75,1033.0,806.36,603.43
2018,6,21,12,0,982.0,94.0,3.1,23.8,1040.0,846.23,630.65
2018,6,21,12,15,979.0,96.0,3.2,23.75,1039.0,882.47,655.56
2018,6,21,12,30,976.0,98.0,3.3,23.7,1038.0,916.22,678.79
2018,6,21,12,45,971.0,100.0,3.4,23.7,1029.5,945.62,698.98
2018,6,21,13,0,966.0,102.0,3.5,23.7,1021.0,972.15,717.32
2018,6,21,13,15,963.5,102.0,3.55,23.65,1006.5,996.07,733.82
2018,6,21,13,30,961.0,102.0,3.6,23.6,992.0,1016.94,748.4
2018,6,21,13,45,957.5,100.0,3.65,23.6,970.0,1031.68,758.92
2018,6,21,14,0,954.0,98.0,3.7,23.6,948.0,1043.1,767.42
2018,6,21,14,15,948.0,97.5,3.75,23.55,920.0,1050.29,773.47
2018,6,21,14,30,942.0,97.0,3.8,23.5,892.0,1054.13,777.5
2018,6,21,14,45,934.0,96.0,3.85,23.4,857.5,1052.09,777.98
2018,6,21,15,0,926.0,95.0,3.9,23.3,823.0,1046.75,776.47
2018,6,21,15,15,916.0,93.5,3.9,23.3,783.5,1035.61,770.6
2018,6,21,15,30,906.0,92.0,3.9,23.3,744.0,1021.34,762.81
2018,6,21,15,45,893.5,89.5,4.05,22.95,700.0,1000.41,752.63
2018,6,21,16,0,881.0,87.0,4.2,22.6,656.0,976.65,740.45
2018,6,21,16,15,864.5,84.0,4.2,22.3,608.0,945.77,722.26
2018,6,21,16,30,848.0,81.0,4.2,22.0,560.0,912.56,702.3
2018,6,21,16,45,826.5,78.5,4.15,21.7,510.5,882.62,684.18
2018,6,21,17,0,805.0,76.0,4.1,21.4,461.0,841.46,657.75
2018,6,21,17,15,776.0,72.0,4.05,20.9,409.5,790.39,624.12
2018,6,21,17,30,747.0,68.0,4.0,20.4,358.0,738.63,589.08
2018,6,21,17,45,707.0,64.0,3.9,19.85,307.5,677.58,545.78
2018,6,21,18,0,667.0,60.0,3.8,19.3,257.0,617.16,501.34
2018,6,21,18,15,608.5,54.5,3.7,18.65,208.5,548.03,448.24
2018,6,21,18,30,550.0,49.0,3.6,18.0,160.0,477.02,390.91
2018,6,21,18,45,459.5,41.5,3.5,17.35,117.5,386.09,313.67
2018,6,21,19,0,369.0,34.0,3.4,16.7,75.0,302.06,236.88
2018,6,21,19,15,234.5,23.5,3.4,16.25,45.0,187.25,89.22
2018,6,21,19,30,100.0,13.0,3.4,15.8,15.0,63.55,0.0
2018,6,21,19,45,50.0,6.5,3.4,15.4,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,22,4,45,47.0,6.5,2.9,13.6,7.5,0.0,0.0
2018,6,22,5,0,94.0,13.0,2.9,13.9,15.0,11.82,0.0
2018,6,22,5,15,182.0,25.0,2.9,14.7,41.0,19.72,5.42
2018,6,22,5,30,270.0,37.0,2.9,15.5,67.0,28.84,18.72
2018,6,22,5,45,404.5,44.0,2.9,16.3,114.0,34.85,24.74
2018,6,22,6,0,539.0,51.0,2.9,17.1,161.0,39.47,29.12
2018,6,22,6,15,598.5,57.0,2.85,17.7,209.5,42.93,32.31
2018,6,22,6,30,658.0,63.0,2.8,18.3,258.0,46.31,35.27
2018,6,22,6,45,699.0,67.5,2.7,18.9,309.0,52.97,40.98
2018,6,22,7,0,740.0,72.0,2.6,19.5,360.0,55.17,42.68
2018,6,22,7,15,769.5,75.5,2.55,20.15,411.0,56.43,43.52
2018,6,22,7,30,799.0,79.0,2.5,20.8,462.0,57.64,44.28
2018,6,22,7,45,821.5,81.5,2.45,21.5,512.0,58.01,44.3
2018,6,22,8,0,844.0,84.0,2.4,22.2,562.0,58.34,44.29
2018,6,22,8,15,860.5,86.5,2.4,22.7,609.5,107.91,58.79
2018,6,22,8,30,877.0,89.0,2.4,23.2,657.0,157.11,85.1
2018,6,22,8,45,890.5,91.0,2.4,23.65,701.0,207.52,121.17
2018,6,22,9,0,904.0,93.0,2.4,24.1,745.0,259.5,163.08
2018,6,22,9,15,914.0,94.0,2.4,24.4,784.0,311.21,207.08
2018,6,22,9,30,924.0,95.0,2.4,24.7,823.0,363.73,252.14
2018,6,22,9,45,931.5,97.0,2.45,25.05,857.5,416.7,297.13
2018,6,22,10,0,939.0,99.0,2.5,25.4,892.0,469.83,341.27
2018,6,22,10,15,945.0,99.5,2.55,25.55,920.0,521.09,383.2
2018,6,22,10,30,951.0,100.0,2.6,25.7,948.0,571.93,423.69
2018,6,22,10,45,955.0,101.5,2.6,25.9,970.0,621.83,462.09
2018,6,22,11,0,959.0,103.0,2.6,26.1,992.0,670.75,498.7
2018,6,22,11,15,961.0,103.5,2.7,26.15,1006.0,716.4,532.88
2018,6,22,11,30,963.0,104.0,2.8,26.2,1020.0,760.53,565.32
2018,6,22,11,45,963.0,104.5,2.85,26.3,1026.5,801.51,593.35
2018,6,22,12,0,963.0,105.0,2.9,26.4,1033.0,840.51,619.26
2018,6,22,12,15,962.0,105.5,3.0,26.4,1032.5,876.59,643.67
2018,6,22,12,30,961.0,106.0,3.1,26.4,1032.0,910.33,666.49
