Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,7,30,652.0,106.0,0.7,20.2,412.0,70.15,55.14
2018,7,2,7,45,720.5,100.0,0.75,20.8,473.0,64.12,49.68
2018,7,2,8,0,789.0,94.0,0.8,21.4,534.0,65.1,50.22
2018,7,2,8,15,808.0,97.5,0.8,22.0,581.5,93.63,52.92
2018,7,2,8,30,827.0,101.0,0.8,22.6,629.0,141.31,76.01
2018,7,2,8,45,843.0,102.5,0.85,23.2,673.0,189.59,108.78
2018,7,2,9,0,859.0,104.0,0.9,23.8,717.0,248.33,154.52
2018,7,2,9,15,856.5,113.5,1.0,24.1,753.5,300.74,198.41
2018,7,2,9,30,854.0,123.0,1.1,24.4,790.0,352.82,242.54
2018,7,2,9,45,845.0,135.0,1.2,24.65,819.0,398.16,281.52
2018,7,2,10,0,836.0,147.0,1.3,24.9,848.0,449.23,323.68
2018,7,2,10,15,846.0,147.5,1.4,24.9,877.5,498.82,363.88
2018,7,2,10,30,856.0,148.0,1.5,24.9,907.0,548.65,403.32
2018,7,2,10,45,865.0,147.0,1.65,24.9,930.0,598.15,441.89
2018,7,2,11,0,874.0,146.0,1.8,24.9,953.0,644.86,477.77
2018,7,2,11,15,880.5,145.0,1.85,24.8,969.0,689.39,511.03
2018,7,2,11,30,887.0,144.0,1.9,24.7,985.0,732.95,542.97
2018,7,2,11,45,892.5,142.5,1.95,24.65,994.5,774.25,572.71
2018,7,2,12,0,898.0,141.0,2.0,24.6,1004.0,814.16,599.81
2018,7,2,12,15,901.5,139.0,2.0,24.45,1005.5,850.48,623.88
2018,7,2,12,30,905.0,137.0,2.0,24.3,1007.0,884.89,646.6
2018,7,2,12,45,907.5,134.0,2.05,24.2,1001.5,915.43,667.1
2018,7,2,13,0,910.0,131.0,2.1,24.1,996.0,943.54,686.07
2018,7,2,13,15,910.5,128.5,2.1,23.95,983.0,967.65,702.11
2018,7,2,13,30,911.0,126.0,2.1,23.8,970.0,988.91,716.4
2018,7,2,13,45,910.5,123.0,2.1,23.65,950.5,1005.73,727.96
2018,7,2,14,0,910.0,120.0,2.1,23.5,931.0,1019.43,737.67
2018,7,2,14,15,907.5,116.5,2.1,23.3,904.5,1027.45,744.06
2018,7,2,14,30,905.0,113.0,2.1,23.1,878.0,1032.17,748.55
2018,7,2,14,45,901.5,109.0,2.15,22.9,845.5,1032.04,750.75
2018,7,2,15,0,898.0,105.0,2.2,22.7,813.0,1028.6,751.01
2018,7,2,15,15,887.5,103.0,2.2,22.7,774.0,1017.12,745.08
2018,7,2,15,30,877.0,101.0,2.2,22.7,735.0,1002.57,737.35
2018,7,2,15,45,868.0,97.0,2.25,22.3,692.5,984.21,728.91
2018,7,2,16,0,859.0,93.0,2.3,21.9,650.0,962.93,718.55
2018,7,2,16,15,847.0,88.5,2.35,21.6,604.0,935.38,703.66
2018,7,2,16,30,835.0,84.0,2.4,21.3,558.0,914.96,693.49
2018,7,2,16,45,816.0,80.5,2.45,21.05,509.0,877.11,670.99
2018,7,2,17,0,797.0,77.0,2.5,20.8,460.0,837.44,646.9
2018,7,2,17,15,767.5,74.0,2.5,20.4,409.5,787.67,615.01
2018,7,2,17,30,738.0,71.0,2.5,20.0,359.0,737.16,581.71
2018,7,2,17,45,697.0,66.5,2.55,19.6,308.0,675.01,538.85
2018,7,2,18,0,656.0,62.0,2.6,19.2,257.0,618.84,498.7
2018,7,2,18,15,594.5,57.0,2.6,18.6,209.0,543.51,441.86
2018,7,2,18,30,533.0,52.0,2.6,18.0,161.0,471.36,384.43
2018,7,2,18,45,438.5,44.5,2.6,17.4,118.0,377.97,306.11
2018,7,2,19,0,344.0,37.0,2.6,16.8,75.0,291.31,228.38
2018,7,2,19,15,216.0,25.0,2.6,16.4,45.0,179.72,90.61
2018,7,2,19,30,88.0,13.0,2.6,16.0,15.0,57.72,0.0
2018,7,2,19,45,44.0,6.5,2.6,15.6,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,4,45,28.5,4.5,2.65,13.05,5.0,0.0,0.0
2018,7,3,5,0,57.0,9.0,2.6,13.3,10.0,8.19,0.0
2018,7,3,5,15,175.5,21.5,2.5,14.0,36.5,17.02,0.0
2018,7,3,5,30,294.0,34.0,2.4,14.7,63.0,28.1,17.57
2018,7,3,5,45,386.0,43.5,2.35,15.4,103.5,34.91,24.73
2018,7,3,6,0,478.0,53.0,2.3,16.1,144.0,41.5,30.95
2018,7,3,6,15,539.0,59.5,2.2,16.6,190.5,45.21,34.44
2018,7,3,6,30,600.0,66.0,2.1,17.1,237.0,48.84,37.68
2018,7,3,6,45,642.0,71.5,1.95,17.6,286.5,51.46,39.9
2018,7,3,7,0,684.0,77.0,1.8,18.1,336.0,53.98,41.93
2018,7,3,7,15,715.0,81.5,1.75,18.6,386.0,55.58,43.1
2018,7,3,7,30,746.0,86.0,1.7,19.1,436.0,62.9,49.19
2018,7,3,7,45,769.0,90.5,1.6,19.6,485.5,64.46,50.25
2018,7,3,8,0,792.0,95.0,1.5,20.1,535.0,65.9,51.19
2018,7,3,8,15,808.0,98.0,1.5,20.5,581.0,92.8,53.21
2018,7,3,8,30,824.0,101.0,1.5,20.9,627.0,139.85,75.87
2018,7,3,8,45,835.5,105.0,1.5,21.25,670.0,189.09,109.93
2018,7,3,9,0,847.0,109.0,1.5,21.6,713.0,248.25,156.79
2018,7,3,9,15,845.0,118.0,1.5,21.9,748.5,292.24,194.72
2018,7,3,9,30,843.0,127.0,1.5,22.2,784.0,344.49,239.51
2018,7,3,9,45,834.0,139.0,1.5,22.5,813.0,396.21,283.4
2018,7,3,10,0,825.0,151.0,1.5,22.8,842.0,446.8,325.29
2018,7,3,10,15,831.5,153.0,1.6,22.95,869.5,495.46,365.04
2018,7,3,10,30,838.0,155.0,1.7,23.1,897.0,544.06,403.76
2018,7,3,10,45,842.0,157.0,1.8,23.25,918.0,591.04,440.37
2018,7,3,11,0,846.0,159.0,1.9,23.4,939.0,637.35,475.63
2018,7,3,11,15,848.5,160.5,2.0,23.45,953.5,681.47,508.76
2018,7,3,11,30,851.0,162.0,2.1,23.5,968.0,724.46,540.46
2018,7,3,11,45,851.5,163.5,2.2,23.5,975.5,764.72,569.84
2018,7,3,12,0,852.0,165.0,2.3,23.5,983.0,803.39,597.53
2018,7,3,12,15,852.5,164.5,2.4,23.45,983.5,838.55,621.73
2018,7,3,12,30,853.0,164.0,2.5,23.4,984.0,871.73,644.58
2018,7,3,12,45,852.0,163.0,2.55,23.3,977.0,900.96,664.55
2018,7,3,13,0,851.0,162.0,2.6,23.2,970.0,927.71,682.91
2018,7,3,13,15,848.0,160.5,2.65,23.1,956.0,949.49,698.08
2018,7,3,13,30,845.0,159.0,2.7,23.0,942.0,968.39,711.47
2018,7,3,13,45,841.5,156.5,2.7,22.9,921.5,982.83,721.63
2018,7,3,14,0,838.0,154.0,2.7,22.8,901.0,994.19,729.91
2018,7,3,14,15,833.5,151.5,2.7,22.65,875.0,1001.44,735.82
2018,7,3,14,30,829.0,149.0,2.7,22.5,849.0,1005.55,739.84
2018,7,3,14,45,823.0,144.5,2.7,22.35,816.5,1002.85,739.59
2018,7,3,15,0,817.0,140.0,2.7,22.2,784.0,996.97,737.44
2018,7,3,15,15,804.5,137.5,2.7,22.2,745.5,983.68,730.13
2018,7,3,15,30,792.0,135.0,2.7,22.2,707.0,967.45,721.03
2018,7,3,15,45,781.0,129.5,2.75,21.7,665.0,946.51,710.66
2018,7,3,16,0,770.0,124.0,2.8,21.2,623.0,922.83,698.4
2018,7,3,16,15,756.5,118.5,2.8,20.9,578.5,894.15,681.69
2018,7,3,16,30,743.0,113.0,2.8,20.6,534.0,869.01,667.33
2018,7,3,16,45,722.0,107.0,2.8,20.25,486.0,828.47,642.06
2018,7,3,17,0,701.0,101.0,2.8,19.9,438.0,786.41,615.33
2018,7,3,17,15,671.0,95.0,2.7,19.45,388.5,735.23,581.02
2018,7,3,17,30,641.0,89.0,2.6,19.0,339.0,683.61,545.54
2018,7,3,17,45,600.5,82.0,2.55,18.55,290.5,622.07,501.7
2018,7,3,18,0,560.0,75.0,2.5,18.1,242.0,561.47,456.95
2018,7,3,18,15,501.0,67.0,2.45,17.6,195.5,487.28,399.57
2018,7,3,18,30,442.0,59.0,2.4,17.1,149.0,416.15,341.18
2018,7,3,18,45,357.0,48.5,2.3,16.55,108.5,328.81,267.18
2018,7,3,19,0,272.0,38.0,2.2,16.0,68.0,248.55,194.94
2018,7,3,19,15,166.5,25.0,2.2,15.65,40.5,152.51,75.16
2018,7,3,19,30,61.0,12.0,2.2,15.3,13.0,42.73,0.0
2018,7,3,19,45,30.5,6.0,2.2,14.9,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,7,4,4,45,17.5,3.5,1.5,11.5,3.5,0.0,0.0
2018,7,4,5,0,35.0,7.0,1.5,11.7,7.0,6.37,0.0
2018,7,4,5,15,91.5,16.5,1.5,12.1,23.5,12.95,0.0
2018,7,4,5,30,148.0,26.0,1.5,12.5,40.0,20.14,11.08
2018,7,4,5,45,136.5,30.0,1.45,12.9,49.0,22.75,14.36
2018,7,4,6,0,125.0,34.0,1.4,13.3,58.0,25.23,16.88
2018,7,4,6,15,62.5,41.5,1.35,13.65,53.5,35.42,26.16
2018,7,4,6,30,0.0,49.0,1.3,14.0,49.0,43.24,33.2
2018,7,4,6,45,0.0,60.5,1.25,14.4,60.5,53.44,42.22
2018,7,4,7,0,0.0,72.0,1.2,14.8,72.0,63.67,51.09
2018,7,4,7,15,0.0,91.0,1.2,15.15,91.0,79.48,64.72
2018,7,4,7,30,0.0,110.0,1.2,15.5,110.0,95.04,77.91
2018,7,4,7,45,0.0,123.0,1.2,15.8,123.0,105.77,86.75
2018,7,4,8,0,0.0,136.0,1.2,16.1,136.0,116.4,95.42
2018,7,4,8,15,0.5,144.5,1.25,16.4,145.0,123.78,96.73
2018,7,4,8,30,1.0,153.0,1.3,16.7,154.0,131.38,102.44
2018,7,4,8,45,2.0,160.0,1.3,17.0,161.5,137.91,107.21
2018,7,4,9,0,3.0,167.0,1.3,17.3,169.0,144.53,112.05
2018,7,4,9,15,5.5,185.0,1.35,17.5,189.0,160.51,124.33
2018,7,4,9,30,8.0,203.0,1.4,17.7,209.0,176.86,136.83
2018,7,4,9,45,12.5,239.5,1.45,17.85,249.5,209.2,161.75
2018,7,4,10,0,17.0,276.0,1.5,18.0,290.0,242.18,186.87
2018,7,4,10,15,38.0,331.5,1.5,18.15,364.5,289.58,222.57
2018,7,4,10,30,59.0,387.0,1.5,18.3,439.0,347.75,265.92
2018,7,4,10,45,78.0,416.0,1.55,18.45,486.5,387.69,295.34
2018,7,4,11,0,97.0,445.0,1.6,18.6,534.0,430.17,326.51
2018,7,4,11,15,144.5,456.5,1.6,18.65,592.0,475.48,359.98
2018,7,4,11,30,192.0,468.0,1.6,18.7,650.0,530.46,400.12
2018,7,4,11,45,322.5,419.5,1.6,18.8,728.0,598.51,451.05
2018,7,4,12,0,453.0,371.0,1.6,18.9,806.0,678.3,509.46
2018,7,4,12,15,623.0,281.5,1.6,18.9,880.0,759.88,569.61
2018,7,4,12,30,793.0,192.0,1.6,18.9,954.0,846.08,630.99
2018,7,4,12,45,851.5,159.0,1.6,18.9,972.0,887.55,657.78
2018,7,4,13,0,910.0,126.0,1.6,18.9,990.0,937.85,690.61
2018,7,4,13,15,908.5,124.0,1.6,18.9,976.0,960.57,705.13
2018,7,4,13,30,907.0,122.0,1.6,18.9,962.0,980.36,718.13
2018,7,4,13,45,904.0,120.0,1.6,18.85,941.5,995.69,728.49
2018,7,4,14,0,901.0,118.0,1.6,18.8,921.0,1007.89,736.99
2018,7,4,14,15,896.0,115.5,1.6,18.7,893.5,1014.4,742.15
2018,7,4,14,30,891.0,113.0,1.6,18.6,866.0,1017.65,745.42
2018,7,4,14,45,883.5,111.0,1.6,18.5,832.5,1015.7,745.54
2018,7,4,15,0,876.0,109.0,1.6,18.4,799.0,1010.55,743.8
2018,7,4,15,15,865.5,106.5,1.6,18.4,760.5,998.69,737.61
2018,7,4,15,30,855.0,104.0,1.6,18.4,722.0,983.82,729.64
2018,7,4,15,45,843.0,100.5,1.6,18.05,679.0,963.39,719.08
2018,7,4,16,0,831.0,97.0,1.6,17.7,636.0,950.43,713.55
2018,7,4,16,15,816.5,93.0,1.6,17.45,590.0,921.45,696.97
2018,7,4,16,30,802.0,89.0,1.6,17.2,544.0,890.08,678.81
2018,7,4,16,45,782.0,85.0,1.6,16.9,495.5,851.45,655.53
2018,7,4,17,0,762.0,81.0,1.6,16.6,447.0,811.11,630.67
2018,7,4,17,15,734.5,76.5,1.6,16.25,397.5,762.13,599.17
2018,7,4,17,30,707.0,72.0,1.6,15.9,348.0,712.39,566.24
2018,7,4,17,45,669.0,67.5,1.6,15.55,299.0,658.48,529.0
2018,7,4,18,0,631.0,63.0,1.6,15.2,250.0,601.01,487.5
2018,7,4,18,15,576.0,56.5,1.6,14.85,203.0,529.36,433.04
2018,7,4,18,30,521.0,50.0,1.6,14.5,156.0,460.58,377.89
2018,7,4,18,45,437.5,42.0,1.55,14.1,114.5,374.5,304.99
2018,7,4,19,0,354.0,34.0,1.5,13.7,73.0,294.81,232.27
2018,7,4,19,15,226.0,23.0,1.5,13.45,43.5,183.65,90.33
2018,7,4,19,30,98.0,12.0,1.5,13.2,14.0,62.05,0.0
2018,7,4,19,45,49.0,6.0,1.45,12.95,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,5,4,45,43.0,4.5,0.75,11.05,5.0,0.0,0.0
2018,7,5,5,0,86.0,9.0,0.8,11.3,10.0,8.19,0.0
2018,7,5,5,15,230.0,19.0,0.85,11.75,37.5,15.77,0.0
2018,7,5,5,30,374.0,29.0,0.9,12.2,65.0,23.66,13.94
2018,7,5,5,45,465.5,35.5,0.95,12.7,106.0,28.08,19.05
2018,7,5,6,0,557.0,42.0,1.0,13.2,147.0,35.42,25.96
2018,7,5,6,15,615.0,46.5,1.0,13.65,194.0,38.21,28.65
2018,7,5,6,30,673.0,51.0,1.0,14.1,241.0,41.0,31.19
2018,7,5,6,45,713.0,54.5,1.0,14.55,291.0,42.85,32.77
2018,7,5,7,0,753.0,58.0,1.0,15.0,341.0,44.67,34.26
2018,7,5,7,15,781.0,61.0,1.0,15.45,391.0,45.99,35.25
2018,7,5,7,30,809.0,64.0,1.0,15.9,441.0,55.14,43.08
2018,7,5,7,45,830.0,66.5,1.0,16.3,490.5,56.78,44.27
2018,7,5,8,0,851.0,69.0,1.0,16.7,540.0,58.32,45.36
2018,7,5,8,15,867.5,70.5,1.0,17.1,587.0,83.73,46.63
2018,7,5,8,30,884.0,72.0,1.0,17.5,634.0,132.28,68.94
2018,7,5,8,45,896.5,74.0,1.0,17.85,678.0,182.7,103.56
2018,7,5,9,0,909.0,76.0,1.0,18.2,722.0,234.62,145.15
2018,7,5,9,15,919.0,76.5,1.05,18.45,761.0,286.15,189.32
2018,7,5,9,30,929.0,77.0,1.1,18.7,800.0,338.52,234.96
2018,7,5,9,45,937.5,78.0,1.1,19.0,835.0,391.38,280.49
2018,7,5,10,0,946.0,79.0,1.1,19.3,870.0,444.53,325.21
2018,7,5,10,15,952.0,79.5,1.1,19.55,898.5,496.24,367.66
2018,7,5,10,30,958.0,80.0,1.1,19.8,927.0,547.56,408.47
2018,7,5,10,45,962.0,80.5,1.15,20.0,949.0,597.18,447.21
2018,7,5,11,0,966.0,81.0,1.2,20.2,971.0,645.81,484.13
2018,7,5,11,15,968.5,81.5,1.2,20.4,986.0,692.3,518.11
2018,7,5,11,30,971.0,82.0,1.2,20.6,1001.0,737.29,550.12
2018,7,5,11,45,972.5,82.0,1.25,20.75,1009.0,779.47,578.64
2018,7,5,12,0,974.0,82.0,1.3,20.9,1017.0,819.72,605.11
2018,7,5,12,15,970.5,85.0,1.35,20.95,1017.0,856.6,629.44
2018,7,5,12,30,967.0,88.0,1.4,21.0,1017.0,891.01,652.08
2018,7,5,12,45,961.0,92.0,1.4,21.1,1009.5,921.61,671.39
2018,7,5,13,0,955.0,96.0,1.4,21.2,1002.0,949.39,688.85
2018,7,5,13,15,954.5,94.5,1.4,21.2,989.0,973.93,704.52
2018,7,5,13,30,954.0,93.0,1.4,21.2,976.0,995.49,718.35
2018,7,5,13,45,951.5,91.5,1.45,21.2,955.5,1012.03,729.91
2018,7,5,14,0,949.0,90.0,1.5,21.2,935.0,1025.32,739.59
2018,7,5,14,15,945.5,88.0,1.5,21.15,908.0,1033.8,745.76
2018,7,5,14,30,942.0,86.0,1.5,21.1,881.0,1038.91,750.01
2018,7,5,14,45,937.0,84.0,1.5,21.1,848.5,1039.16,751.23
2018,7,5,15,0,932.0,82.0,1.5,21.1,816.0,1036.05,750.56
2018,7,5,15,15,923.0,80.5,1.5,21.1,777.5,1026.22,745.81
2018,7,5,15,30,914.0,79.0,1.5,21.1,739.0,1013.21,739.23
2018,7,5,15,45,903.5,76.5,1.55,20.95,696.0,994.44,730.27
2018,7,5,16,0,893.0,74.0,1.6,20.8,653.0,972.73,719.44
2018,7,5,16,15,879.5,71.5,1.6,20.65,606.5,945.35,704.15
2018,7,5,16,30,866.0,69.0,1.6,20.5,560.0,915.48,687.15
2018,7,5,16,45,847.5,66.5,1.6,20.35,511.0,878.71,665.31
2018,7,5,17,0,829.0,64.0,1.6,20.2,462.0,840.14,641.92
2018,7,5,17,15,803.0,61.0,1.65,19.85,411.5,792.81,612.89
2018,7,5,17,30,777.0,58.0,1.7,19.5,361.0,752.99,588.27
2018,7,5,17,45,741.5,54.5,1.7,19.2,310.5,695.55,549.24
2018,7,5,18,0,706.0,51.0,1.7,18.9,260.0,638.5,508.97
2018,7,5,18,15,653.0,46.0,1.7,18.15,211.5,567.21,456.66
2018,7,5,18,30,600.0,41.0,1.7,17.4,163.0,498.41,403.32
2018,7,5,18,45,517.5,35.5,1.7,16.65,120.5,412.42,332.6
2018,7,5,19,0,435.0,30.0,1.7,15.9,78.0,339.83,265.3
2018,7,5,19,15,288.5,21.5,1.8,15.6,47.0,217.49,104.15
2018,7,5,19,30,142.0,13.0,1.9,15.3,16.0,85.91,0.0
2018,7,5,19,45,71.0,6.5,1.95,15.05,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,6,4,45,10.0,2.5,1.7,15.25,2.5,0.0,0.0
2018,7,6,5,0,20.0,5.0,1.7,15.5,5.0,4.55,0.0
2018,7,6,5,15,19.5,18.0,1.7,15.85,19.0,15.21,0.0
2018,7,6,5,30,19.0,31.0,1.7,16.2,33.0,26.39,15.72
2018,7,6,5,45,50.0,49.0,1.75,16.6,57.5,39.76,28.72
2018,7,6,6,0,81.0,67.0,1.8,17.0,82.0,53.51,41.27
2018,7,6,6,15,86.5,83.5,1.8,17.35,104.0,65.91,52.45
2018,7,6,6,30,92.0,100.0,1.8,17.7,126.0,78.02,63.13
2018,7,6,6,45,94.5,118.0,1.85,18.05,149.0,90.78,74.12
2018,7,6,7,0,97.0,136.0,1.9,18.4,172.0,103.19,84.58
2018,7,6,7,15,104.0,157.5,1.95,18.6,201.5,117.41,96.46
2018,7,6,7,30,111.0,179.0,2.0,18.8,231.0,131.15,107.75
2018,7,6,7,45,82.0,197.5,2.0,19.05,238.0,150.72,123.77
2018,7,6,8,0,53.0,216.0,2.0,19.3,245.0,162.89,133.38
2018,7,6,8,15,88.0,248.0,2.1,19.55,301.5,187.35,144.72
2018,7,6,8,30,123.0,280.0,2.2,19.8,358.0,208.09,157.45
2018,7,6,8,45,93.5,287.5,2.25,20.0,349.0,231.23,175.55
2018,7,6,9,0,64.0,295.0,2.3,20.2,340.0,239.96,183.09
2018,7,6,9,15,39.5,271.0,2.3,20.45,299.5,224.99,172.15
2018,7,6,9,30,15.0,247.0,2.3,20.7,259.0,213.82,164.03
2018,7,6,9,45,10.0,209.5,2.35,20.95,217.5,184.01,140.72
2018,7,6,10,0,5.0,172.0,2.4,21.2,176.0,152.09,115.67
2018,7,6,10,15,25.0,264.0,2.4,21.45,286.0,231.66,177.01
2018,7,6,10,30,45.0,356.0,2.4,21.7,396.0,316.88,241.08
2018,7,6,10,45,87.5,400.0,2.4,21.95,480.0,380.23,287.87
2018,7,6,11,0,130.0,444.0,2.4,22.2,564.0,443.35,334.03
2018,7,6,11,15,153.5,456.5,2.4,22.3,600.0,480.74,361.2
2018,7,6,11,30,177.0,469.0,2.4,22.4,636.0,520.45,389.98
2018,7,6,11,45,305.0,441.0,2.45,22.5,732.0,602.89,451.18
2018,7,6,12,0,433.0,413.0,2.5,22.6,828.0,696.87,519.31
2018,7,6,12,15,473.0,398.5,2.55,22.6,852.5,741.92,551.38
2018,7,6,12,30,513.0,384.0,2.6,22.6,877.0,788.0,584.29
2018,7,6,12,45,473.5,392.5,2.6,22.65,845.0,786.43,582.49
2018,7,6,13,0,434.0,401.0,2.6,22.7,813.0,781.26,578.53
2018,7,6,13,15,534.5,339.5,2.65,22.65,839.5,836.07,619.79
2018,7,6,13,30,635.0,278.0,2.7,22.6,866.0,891.86,661.0
2018,7,6,13,45,651.5,259.5,2.75,22.6,851.0,908.79,673.63
2018,7,6,14,0,668.0,241.0,2.8,22.6,836.0,923.03,684.91
2018,7,6,14,15,487.5,290.5,2.85,22.5,717.5,805.04,602.32
2018,7,6,14,30,307.0,340.0,2.9,22.4,599.0,671.2,506.73
2018,7,6,14,45,189.5,327.5,2.95,22.3,485.5,530.34,405.07
2018,7,6,15,0,72.0,315.0,3.0,22.2,372.0,386.11,296.49
2018,7,6,15,15,134.0,318.0,3.0,22.2,417.0,473.31,364.67
2018,7,6,15,30,196.0,321.0,3.0,22.2,462.0,542.77,418.04
2018,7,6,15,45,239.5,292.5,3.1,21.95,454.5,575.27,444.57
2018,7,6,16,0,283.0,264.0,3.2,21.7,447.0,586.55,456.22
2018,7,6,16,15,217.5,252.5,3.2,21.45,387.0,491.39,385.78
2018,7,6,16,30,152.0,241.0,3.2,21.2,327.0,416.59,329.09
2018,7,6,16,45,122.0,216.0,3.25,21.0,281.0,359.87,286.28
2018,7,6,17,0,92.0,191.0,3.3,20.8,235.0,286.82,229.69
2018,7,6,17,15,241.0,149.5,3.25,20.45,247.5,400.02,324.8
2018,7,6,17,30,390.0,108.0,3.2,20.1,260.0,487.27,397.32
2018,7,6,17,45,436.5,92.0,3.2,19.75,239.5,493.67,404.02
2018,7,6,18,0,483.0,76.0,3.2,19.4,219.0,503.08,412.27
2018,7,6,18,15,462.5,64.0,3.15,18.95,180.0,455.37,374.22
2018,7,6,18,30,442.0,52.0,3.1,18.5,141.0,408.07,334.58
2018,7,6,18,45,422.5,41.5,3.05,18.1,108.0,364.11,295.06
2018,7,6,19,0,403.0,31.0,3.0,17.7,75.0,321.54,251.03
2018,7,6,19,15,256.5,21.5,3.0,17.35,44.5,199.03,91.72
2018,7,6,19,30,110.0,12.0,3.0,17.0,14.0,68.3,0.0
2018,7,6,19,45,55.0,6.0,3.0,16.65,7.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,7,4,45,14.0,3.0,3.45,13.05,3.0,0.0,0.0
2018,7,7,5,0,28.0,6.0,3.5,13.3,6.0,5.46,0.0
2018,7,7,5,15,47.5,19.5,3.45,13.85,22.5,15.86,0.0
2018,7,7,5,30,67.0,33.0,3.4,14.4,39.0,27.22,16.37
2018,7,7,5,45,135.0,47.5,3.4,14.95,69.5,37.61,27.0
2018,7,7,6,0,203.0,62.0,3.4,15.5,100.0,48.57,37.17
2018,7,7,6,15,246.0,75.0,3.35,16.05,134.5,58.15,45.89
2018,7,7,6,30,289.0,88.0,3.3,16.6,169.0,63.8,50.93
2018,7,7,6,45,413.0,88.5,3.25,17.15,229.0,63.44,50.5
2018,7,7,7,0,537.0,89.0,3.2,17.7,289.0,62.31,49.3
2018,7,7,7,15,533.5,109.0,3.25,18.25,332.0,74.83,59.94
2018,7,7,7,30,530.0,129.0,3.3,18.8,375.0,87.05,70.15
2018,7,7,7,45,539.0,140.5,3.3,19.4,414.5,92.57,74.44
2018,7,7,8,0,548.0,152.0,3.3,20.0,454.0,95.95,76.88
2018,7,7,8,15,549.0,170.5,3.35,20.4,495.5,122.81,84.87
2018,7,7,8,30,550.0,189.0,3.4,20.8,537.0,166.51,108.62
2018,7,7,8,45,580.5,193.0,3.45,21.25,583.5,203.57,132.79
2018,7,7,9,0,611.0,197.0,3.5,21.7,630.0,245.52,164.73
2018,7,7,9,15,759.0,146.5,3.5,21.9,715.0,287.47,194.99
2018,7,7,9,30,907.0,96.0,3.5,22.1,800.0,343.46,238.83
2018,7,7,9,45,935.5,87.5,3.55,22.35,841.5,395.34,283.76
2018,7,7,10,0,964.0,79.0,3.6,22.6,883.0,449.26,329.78
2018,7,7,10,15,969.0,78.5,3.65,22.7,910.5,500.72,373.49
2018,7,7,10,30,974.0,78.0,3.7,22.8,938.0,551.66,415.66
2018,7,7,10,45,978.5,78.0,3.7,22.9,960.0,601.98,456.12
2018,7,7,11,0,983.0,78.0,3.7,23.0,982.0,651.33,494.77
2018,7,7,11,15,870.5,149.0,3.7,23.05,959.0,681.65,517.14
2018,7,7,11,30,758.0,220.0,3.7,23.1,936.0,706.13,534.09
2018,7,7,11,45,656.5,271.5,3.7,23.15,895.5,712.63,537.95
2018,7,7,12,0,555.0,323.0,3.7,23.2,855.0,714.11,537.65
2018,7,7,12,15,445.0,363.5,3.75,23.15,790.0,689.32,518.88
2018,7,7,12,30,335.0,404.0,3.8,23.1,725.0,653.52,491.89
2018,7,7,12,45,268.0,408.5,3.8,23.1,664.5,618.16,465.88
2018,7,7,13,0,201.0,413.0,3.8,23.1,604.0,570.59,430.76
2018,7,7,13,15,282.5,388.0,3.85,23.0,652.0,641.66,484.9
2018,7,7,13,30,364.0,363.0,3.9,22.9,700.0,706.92,533.95
2018,7,7,13,45,366.0,365.0,3.95,22.75,697.5,724.2,546.79
2018,7,7,14,0,368.0,367.0,4.0,22.6,695.0,740.27,559.11
2018,7,7,14,15,599.0,256.0,4.05,22.35,770.0,883.5,667.1
2018,7,7,14,30,830.0,145.0,4.1,22.1,845.0,1001.09,749.62
2018,7,7,14,45,802.0,151.5,4.15,21.8,806.0,988.36,742.41
2018,7,7,15,0,774.0,158.0,4.2,21.5,767.0,972.43,734.08
2018,7,7,15,15,689.0,181.0,4.2,21.5,703.5,922.7,701.39
2018,7,7,15,30,604.0,204.0,4.2,21.5,640.0,863.13,661.65
2018,7,7,15,45,659.5,168.5,4.25,20.95,618.0,877.32,675.27
2018,7,7,16,0,715.0,133.0,4.3,20.4,596.0,885.37,684.29
2018,7,7,16,15,773.5,104.0,4.3,20.15,571.0,893.26,692.41
2018,7,7,16,30,832.0,75.0,4.3,19.9,546.0,890.89,693.42
2018,7,7,16,45,763.0,84.5,4.3,19.65,486.5,833.13,654.77
2018,7,7,17,0,694.0,94.0,4.3,19.4,427.0,771.04,612.46
2018,7,7,17,15,660.5,87.0,4.25,19.05,375.5,715.69,574.23
2018,7,7,17,30,627.0,80.0,4.2,18.7,324.0,660.16,534.79
2018,7,7,17,45,658.0,65.5,4.2,18.35,289.5,646.82,526.76
2018,7,7,18,0,689.0,51.0,4.2,18.0,255.0,625.32,511.34
2018,7,7,18,15,636.0,46.5,4.15,17.55,207.5,555.34,456.78
2018,7,7,18,30,583.0,42.0,4.1,17.1,160.0,487.79,401.72
2018,7,7,18,45,499.0,36.5,4.05,16.6,118.0,407.6,332.71
2018,7,7,19,0,415.0,31.0,4.0,16.1,76.0,328.91,258.68
2018,7,7,19,15,272.5,21.5,3.95,15.8,45.5,207.77,93.12
2018,7,7,19,30,130.0,12.0,3.9,15.5,15.0,78.73,0.0
2018,7,7,19,45,65.0,6.0,3.9,15.2,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,8,4,45,43.0,4.0,3.6,12.8,4.5,0.0,0.0
2018,7,8,5,0,86.0,8.0,3.6,12.9,9.0,7.28,0.0
2018,7,8,5,15,232.0,18.0,3.6,13.35,36.0,15.0,0.0
2018,7,8,5,30,378.0,28.0,3.6,13.8,63.0,22.93,12.8
2018,7,8,5,45,470.0,35.0,3.6,14.2,104.0,27.82,18.56
2018,7,8,6,0,562.0,42.0,3.6,14.6,145.0,35.6,25.86
2018,7,8,6,15,620.5,47.5,3.6,15.2,193.0,39.26,29.33
2018,7,8,6,30,679.0,53.0,3.6,15.8,241.0,42.86,32.57
2018,7,8,6,45,718.5,56.5,3.6,16.4,291.0,44.63,34.05
2018,7,8,7,0,758.0,60.0,3.6,17.0,341.0,46.38,35.44
2018,7,8,7,15,786.5,63.0,3.65,17.55,392.0,47.64,36.34
2018,7,8,7,30,815.0,66.0,3.7,18.1,443.0,56.62,43.96
2018,7,8,7,45,836.0,69.0,3.7,18.7,493.0,58.59,45.39
2018,7,8,8,0,857.0,72.0,3.7,19.3,543.0,60.44,46.71
2018,7,8,8,15,873.0,74.0,3.7,19.75,590.5,82.03,47.04
2018,7,8,8,30,889.0,76.0,3.7,20.2,638.0,131.26,68.36
2018,7,8,8,45,901.5,77.5,3.7,20.6,682.0,181.7,102.21
2018,7,8,9,0,914.0,79.0,3.7,21.0,726.0,233.63,143.62
2018,7,8,9,15,923.5,80.5,3.7,21.35,765.5,286.16,188.71
2018,7,8,9,30,933.0,82.0,3.7,21.7,805.0,339.5,235.47
2018,7,8,9,45,939.5,84.0,3.75,22.0,839.5,392.79,282.2
2018,7,8,10,0,946.0,86.0,3.8,22.3,874.0,446.2,328.19
2018,7,8,10,15,952.5,86.5,3.8,22.45,903.0,498.34,372.28
2018,7,8,10,30,959.0,87.0,3.8,22.6,932.0,550.15,414.93
2018,7,8,10,45,964.5,86.0,3.85,22.7,954.0,599.66,454.96
2018,7,8,11,0,970.0,85.0,3.9,22.8,976.0,648.29,493.32
2018,7,8,11,15,972.5,85.0,3.9,22.85,991.0,694.75,529.12
2018,7,8,11,30,975.0,85.0,3.9,22.9,1006.0,739.71,563.0
2018,7,8,11,45,976.5,85.0,3.9,22.95,1014.0,782.25,593.16
2018,7,8,12,0,978.0,85.0,3.9,23.0,1022.0,822.87,620.95
2018,7,8,12,15,976.5,86.5,3.9,23.0,1022.5,860.36,646.52
2018,7,8,12,30,975.0,88.0,3.9,23.0,1023.0,895.46,670.33
2018,7,8,12,45,971.0,89.5,3.95,23.0,1015.5,925.85,691.15
2018,7,8,13,0,967.0,91.0,4.0,23.0,1008.0,953.41,710.08
2018,7,8,13,15,965.5,90.0,4.0,22.95,994.0,977.86,726.82
2018,7,8,13,30,964.0,89.0,4.0,22.9,980.0,999.26,741.58
2018,7,8,13,45,961.0,88.0,4.0,22.85,959.5,1016.08,753.38
2018,7,8,14,0,958.0,87.0,4.0,22.8,939.0,1029.62,763.14
2018,7,8,14,15,953.0,85.0,4.0,22.65,911.0,1036.79,769.13
2018,7,8,14,30,948.0,83.0,4.0,22.5,883.0,1040.53,773.03
2018,7,8,14,45,941.5,81.5,4.0,22.4,849.5,1039.93,774.07
2018,7,8,15,0,935.0,80.0,4.0,22.3,816.0,1035.97,773.06
2018,7,8,15,15,926.0,78.5,4.0,22.3,777.0,1026.2,768.03
2018,7,8,15,30,917.0,77.0,4.0,22.3,738.0,1013.23,761.01
2018,7,8,15,45,905.0,75.5,4.0,21.8,695.0,994.22,751.48
2018,7,8,16,0,893.0,74.0,4.0,21.3,652.0,972.34,740.02
2018,7,8,16,15,878.0,72.0,4.0,20.95,605.0,944.22,723.8
2018,7,8,16,30,863.0,70.0,4.0,20.6,558.0,913.69,705.78
2018,7,8,16,45,843.5,67.0,4.0,20.25,508.5,875.48,682.1
2018,7,8,17,0,824.0,64.0,4.0,19.9,459.0,835.49,656.77
2018,7,8,17,15,797.0,61.5,3.95,19.45,408.5,788.16,625.53
2018,7,8,17,30,770.0,59.0,3.9,19.0,358.0,748.4,599.11
2018,7,8,17,45,733.0,55.5,3.9,18.5,307.5,690.0,557.93
2018,7,8,18,0,696.0,52.0,3.9,18.0,257.0,632.06,515.49
2018,7,8,18,15,641.5,47.5,3.8,17.45,209.0,560.67,460.29
2018,7,8,18,30,587.0,43.0,3.7,16.9,161.0,491.74,404.38
2018,7,8,18,45,502.0,37.0,3.65,16.3,118.5,410.29,334.6
2018,7,8,19,0,417.0,31.0,3.6,15.7,76.0,330.14,259.34
2018,7,8,19,15,273.5,21.5,3.55,15.35,45.5,207.93,88.95
2018,7,8,19,30,130.0,12.0,3.5,15.0,15.0,78.71,0.0
2018,7,8,19,45,65.0,6.0,3.45,14.6,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.0,3.3,12.65,4.0,0.0,0.0
2018,7,9,5,0,88.0,8.0,3.3,12.8,8.0,7.28,0.0
2018,7,9,5,15,235.0,17.5,3.3,13.25,34.5,14.58,0.0
2018,7,9,5,30,382.0,27.0,3.3,13.7,61.0,22.08,11.96
2018,7,9,5,45,473.5,33.5,3.3,14.2,102.0,26.57,17.45
2018,7,9,6,0,565.0,40.0,3.3,14.7,143.0,33.81,24.26
2018,7,9,6,15,622.0,45.0,3.3,15.35,190.0,37.1,27.39
2018,7,9,6,30,679.0,50.0,3.3,16.0,237.0,40.36,30.32
2018,7,9,6,45,718.0,53.0,3.3,16.65,286.5,41.82,31.54
2018,7,9,7,0,757.0,56.0,3.3,17.3,336.0,43.3,32.69
2018,7,9,7,15,784.5,59.0,3.3,18.0,386.0,51.58,39.74
2018,7,9,7,30,812.0,62.0,3.3,18.7,436.0,53.78,41.38
2018,7,9,7,45,832.0,64.5,3.35,19.4,485.0,55.45,42.55
2018,7,9,8,0,852.0,67.0,3.4,20.1,534.0,57.02,43.62
2018,7,9,8,15,867.5,69.0,3.4,20.7,581.0,76.98,43.69
2018,7,9,8,30,883.0,71.0,3.4,21.3,628.0,125.81,64.23
2018,7,9,8,45,894.5,72.5,3.4,21.9,671.0,175.75,97.3
2018,7,9,9,0,906.0,74.0,3.4,22.5,714.0,227.08,137.83
2018,7,9,9,15,913.5,76.5,3.4,22.9,753.0,279.41,182.47
2018,7,9,9,30,921.0,79.0,3.4,23.3,792.0,332.37,228.59
2018,7,9,9,45,926.0,81.5,3.4,23.75,825.5,384.91,274.2
2018,7,9,10,0,931.0,84.0,3.4,24.2,859.0,437.43,318.89
2018,7,9,10,15,937.5,85.0,3.45,24.4,888.0,489.23,362.29
2018,7,9,10,30,944.0,86.0,3.5,24.6,917.0,540.72,404.3
2018,7,9,10,45,949.0,85.5,3.5,24.8,939.0,589.67,443.25
2018,7,9,11,0,954.0,85.0,3.5,25.0,961.0,637.73,480.46
2018,7,9,11,15,958.0,85.0,3.55,25.1,977.0,684.48,516.12
2018,7,9,11,30,962.0,85.0,3.6,25.2,993.0,729.88,550.01
2018,7,9,11,45,964.0,85.0,3.6,25.25,1001.5,772.31,579.83
2018,7,9,12,0,966.0,85.0,3.6,25.3,1010.0,812.88,607.28
2018,7,9,12,15,965.5,85.5,3.65,25.3,1010.5,849.89,632.49
2018,7,9,12,30,965.0,86.0,3.7,25.3,1011.0,884.55,656.03
2018,7,9,12,45,962.5,87.5,3.7,25.3,1004.5,915.94,677.04
2018,7,9,13,0,960.0,89.0,3.7,25.3,998.0,944.61,696.21
2018,7,9,13,15,958.5,87.5,3.7,25.25,984.0,968.38,712.28
2018,7,9,13,30,957.0,86.0,3.7,25.2,970.0,989.11,726.42
2018,7,9,13,45,954.5,84.5,3.75,25.1,949.5,1005.72,738.43
2018,7,9,14,0,952.0,83.0,3.8,25.0,929.0,1019.07,748.44
2018,7,9,14,15,946.5,82.0,3.8,24.8,901.5,1026.71,754.81
2018,7,9,14,30,941.0,81.0,3.8,24.6,874.0,1030.97,759.16
2018,7,9,14,45,934.0,79.0,3.85,24.4,840.0,1029.25,760.08
2018,7,9,15,0,927.0,77.0,3.9,24.2,806.0,1024.17,758.96
2018,7,9,15,15,918.0,76.0,3.9,24.2,768.0,1014.97,754.33
2018,7,9,15,30,909.0,75.0,3.9,24.2,730.0,1002.61,747.76
2018,7,9,15,45,896.5,73.0,3.9,23.65,686.0,982.54,737.68
2018,7,9,16,0,884.0,71.0,3.9,23.1,642.0,959.6,725.7
2018,7,9,16,15,868.0,68.0,3.9,22.75,594.5,929.33,708.05
2018,7,9,16,30,852.0,65.0,3.9,22.4,547.0,896.64,688.59
2018,7,9,16,45,832.5,62.5,3.9,22.05,498.0,859.22,665.54
2018,7,9,17,0,813.0,60.0,3.9,21.7,449.0,820.07,640.86
2018,7,9,17,15,787.0,57.5,3.9,21.3,399.5,773.81,610.58
2018,7,9,17,30,761.0,55.0,3.9,20.9,350.0,735.13,585.1
2018,7,9,17,45,725.5,51.5,3.85,20.45,300.5,678.26,544.91
2018,7,9,18,0,690.0,48.0,3.8,20.0,251.0,621.84,503.57
2018,7,9,18,15,638.5,43.5,3.8,19.55,204.0,553.03,450.75
2018,7,9,18,30,587.0,39.0,3.8,19.1,157.0,486.66,397.2
2018,7,9,18,45,506.5,33.5,3.75,18.6,115.5,402.76,326.15
2018,7,9,19,0,426.0,28.0,3.7,18.1,74.0,324.35,252.56
2018,7,9,19,15,283.5,19.5,3.65,17.75,44.0,211.05,84.16
2018,7,9,19,30,141.0,11.0,3.6,17.4,14.0,83.51,0.0
2018,7,9,19,45,70.5,5.5,3.6,17.1,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.55,16.65,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,10,4,45,32.5,3.0,2.9,13.5,3.0,0.0,0.0
2018,7,10,5,0,65.0,6.0,2.9,13.6,6.0,5.46,0.0
2018,7,10,5,15,222.5,16.5,2.9,14.15,33.0,13.68,0.0
2018,7,10,5,30,380.0,27.0,2.9,14.7,60.0,22.14,11.77
2018,7,10,5,45,473.0,33.5,2.95,15.2,101.0,26.62,17.39
2018,7,10,6,0,566.0,40.0,3.0,15.7,142.0,33.87,24.19
2018,7,10,6,15,624.5,45.0,3.0,16.35,189.5,37.16,27.32
2018,7,10,6,30,683.0,50.0,3.0,17.0,237.0,40.43,30.25
2018,7,10,6,45,722.0,53.5,3.0,17.65,287.0,42.29,31.82
2018,7,10,7,0,761.0,57.0,3.0,18.3,337.0,44.14,33.29
2018,7,10,7,15,789.5,60.0,3.1,19.0,388.0,45.49,34.26
2018,7,10,7,30,818.0,63.0,3.2,19.7,439.0,54.54,41.88
2018,7,10,7,45,838.5,65.5,3.3,20.4,488.5,56.21,43.04
2018,7,10,8,0,859.0,68.0,3.4,21.1,538.0,57.78,44.09
2018,7,10,8,15,875.0,70.0,3.45,21.55,585.5,76.35,43.82
2018,7,10,8,30,891.0,72.0,3.5,22.0,633.0,125.65,64.0
2018,7,10,8,45,903.0,74.0,3.55,22.5,677.0,176.46,97.35
2018,7,10,9,0,915.0,76.0,3.6,23.0,721.0,228.75,138.44
2018,7,10,9,15,923.0,78.0,3.7,23.25,760.5,281.36,183.34
2018,7,10,9,30,931.0,80.0,3.8,23.5,800.0,334.65,229.93
2018,7,10,9,45,937.0,82.5,3.85,23.75,834.5,388.11,276.59
2018,7,10,10,0,943.0,85.0,3.9,24.0,869.0,441.64,322.52
2018,7,10,10,15,949.0,86.0,4.0,24.15,898.0,493.88,366.65
2018,7,10,10,30,955.0,87.0,4.1,24.3,927.0,545.75,409.38
2018,7,10,10,45,959.5,87.5,4.15,24.45,949.5,595.83,449.62
2018,7,10,11,0,964.0,88.0,4.2,24.6,972.0,644.99,488.12
2018,7,10,11,15,967.0,88.0,4.25,24.65,987.5,691.65,524.1
2018,7,10,11,30,970.0,88.0,4.3,24.7,1003.0,736.86,558.27
2018,7,10,11,45,971.5,88.5,4.35,24.8,1011.5,779.79,588.92
2018,7,10,12,0,973.0,89.0,4.4,24.9,1020.0,820.83,617.05
2018,7,10,12,15,972.0,90.0,4.45,24.85,1020.5,858.27,642.92
2018,7,10,12,30,971.0,91.0,4.5,24.8,1021.0,893.35,667.1
2018,7,10,12,45,968.5,91.5,4.55,24.75,1014.0,924.14,688.45
2018,7,10,13,0,966.0,92.0,4.6,24.7,1007.0,952.16,707.97
2018,7,10,13,15,963.5,91.5,4.6,24.55,993.0,976.28,724.82
2018,7,10,13,30,961.0,91.0,4.6,24.4,979.0,997.34,739.69
2018,7,10,13,45,956.5,91.0,4.6,24.3,958.0,1013.83,751.48
2018,7,10,14,0,952.0,91.0,4.6,24.2,937.0,1027.06,761.23
2018,7,10,14,15,946.5,90.0,4.6,24.0,909.5,1034.93,767.88
2018,7,10,14,30,941.0,89.0,4.6,23.8,882.0,1039.43,772.46
2018,7,10,14,45,933.5,88.0,4.6,23.6,848.5,1038.57,773.65
2018,7,10,15,0,926.0,87.0,4.6,23.4,815.0,1034.38,772.8
2018,7,10,15,15,916.5,85.5,4.6,23.4,776.0,1024.35,767.56
2018,7,10,15,30,907.0,84.0,4.6,23.4,737.0,1011.15,760.35
2018,7,10,15,45,894.5,82.0,4.55,22.85,693.5,991.33,749.96
2018,7,10,16,0,882.0,80.0,4.5,22.3,650.0,968.65,737.65
2018,7,10,16,15,866.5,77.5,4.45,21.95,603.0,939.77,720.45
2018,7,10,16,30,851.0,75.0,4.4,21.6,556.0,908.49,701.57
2018,7,10,16,45,830.0,72.5,4.4,21.25,506.5,869.96,677.54
2018,7,10,17,0,809.0,70.0,4.4,20.9,457.0,838.76,658.52
2018,7,10,17,15,781.0,67.0,4.3,20.45,406.0,790.11,626.03
2018,7,10,17,30,753.0,64.0,4.2,20.0,355.0,740.66,592.24
2018,7,10,17,45,714.0,60.0,4.15,19.5,304.5,680.47,549.49
2018,7,10,18,0,675.0,56.0,4.1,19.0,254.0,620.84,505.53
2018,7,10,18,15,617.5,51.0,4.0,18.45,206.0,547.19,448.49
2018,7,10,18,30,560.0,46.0,3.9,17.9,158.0,482.39,395.77
2018,7,10,18,45,470.0,39.5,3.8,17.3,115.5,392.65,319.07
2018,7,10,19,0,380.0,33.0,3.7,16.7,73.0,309.58,241.51
2018,7,10,19,15,243.0,22.5,3.65,16.3,43.5,190.4,70.37
2018,7,10,19,30,106.0,12.0,3.6,15.9,14.0,66.15,0.0
2018,7,10,19,45,53.0,6.0,3.5,15.45,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,11,4,45,23.5,3.0,0.8,13.85,3.0,0.0,0.0
2018,7,11,5,0,47.0,6.0,0.7,14.1,6.0,5.46,0.0
2018,7,11,5,15,185.5,17.5,0.65,14.85,31.5,15.92,0.0
2018,7,11,5,30,324.0,29.0,0.6,15.6,57.0,24.02,13.01
2018,7,11,5,45,424.5,37.0,0.55,16.35,98.0,29.68,19.96
2018,7,11,6,0,525.0,45.0,0.5,17.1,139.0,35.23,25.29
2018,7,11,6,15,588.5,51.0,0.45,17.7,187.0,38.86,28.71
2018,7,11,6,30,652.0,57.0,0.4,18.3,235.0,46.37,35.37
2018,7,11,6,45,695.5,61.0,0.35,18.85,285.5,48.37,37.04
2018,7,11,7,0,739.0,65.0,0.3,19.4,336.0,50.36,38.62
2018,7,11,7,15,770.0,68.5,0.3,20.0,387.5,51.83,39.67
2018,7,11,7,30,801.0,72.0,0.3,20.6,439.0,53.25,40.64
2018,7,11,7,45,824.0,75.0,0.3,21.2,489.5,54.17,41.17
2018,7,11,8,0,847.0,78.0,0.3,21.8,540.0,64.41,49.61
2018,7,11,8,15,865.0,80.0,0.3,22.35,588.5,81.21,48.6
2018,7,11,8,30,883.0,82.0,0.3,22.9,637.0,130.33,67.72
2018,7,11,8,45,897.0,83.5,0.35,23.45,681.5,180.81,99.62
2018,7,11,9,0,911.0,85.0,0.4,24.0,726.0,232.95,139.13
2018,7,11,9,15,915.5,89.5,0.5,24.3,765.0,286.48,183.31
2018,7,11,9,30,920.0,94.0,0.6,24.6,804.0,340.36,228.69
2018,7,11,9,45,921.0,99.0,0.65,24.95,837.0,393.57,273.16
2018,7,11,10,0,922.0,104.0,0.7,25.3,870.0,446.4,316.35
2018,7,11,10,15,928.0,105.5,0.75,25.4,899.0,498.22,357.91
2018,7,11,10,30,934.0,107.0,0.8,25.5,928.0,549.72,398.07
2018,7,11,10,45,937.5,108.5,0.9,25.65,950.0,599.32,436.12
2018,7,11,11,0,941.0,110.0,1.0,25.8,972.0,647.98,472.54
2018,7,11,11,15,943.5,110.5,1.0,25.8,987.0,694.05,505.65
2018,7,11,11,30,946.0,111.0,1.0,25.8,1002.0,738.71,536.94
2018,7,11,11,45,946.5,112.0,1.05,25.85,1010.0,780.77,565.96
2018,7,11,12,0,947.0,113.0,1.1,25.9,1018.0,820.95,591.95
2018,7,11,12,15,950.0,111.0,1.15,25.85,1019.5,858.5,616.34
2018,7,11,12,30,953.0,109.0,1.2,25.8,1021.0,893.93,639.31
2018,7,11,12,45,954.5,106.0,1.25,25.75,1014.5,924.82,659.39
2018,7,11,13,0,956.0,103.0,1.3,25.7,1008.0,953.06,677.85
2018,7,11,13,15,953.5,102.5,1.3,25.55,994.0,977.24,693.34
2018,7,11,13,30,951.0,102.0,1.3,25.4,980.0,998.38,707.02
2018,7,11,13,45,947.0,101.5,1.35,25.3,959.0,1014.96,718.69
2018,7,11,14,0,943.0,101.0,1.4,25.2,938.0,1028.28,728.52
2018,7,11,14,15,937.0,99.5,1.4,24.95,910.0,1035.29,734.24
2018,7,11,14,30,931.0,98.0,1.4,24.7,882.0,1038.92,738.09
2018,7,11,14,45,924.0,96.5,1.4,24.5,848.5,1038.19,739.29
2018,7,11,15,0,917.0,95.0,1.4,24.3,815.0,1034.14,738.63
2018,7,11,15,15,907.0,93.5,1.4,24.3,776.0,1023.83,733.67
2018,7,11,15,30,897.0,92.0,1.4,24.3,737.0,1010.37,726.93
2018,7,11,15,45,885.0,89.5,1.4,23.85,693.5,990.73,717.66
2018,7,11,16,0,873.0,87.0,1.4,23.4,650.0,968.22,706.62
2018,7,11,16,15,857.0,84.5,1.4,23.1,603.0,939.17,690.91
2018,7,11,16,30,841.0,82.0,1.4,22.8,556.0,907.76,673.56
2018,7,11,16,45,819.5,78.5,1.4,22.55,506.0,877.21,656.44
2018,7,11,17,0,798.0,75.0,1.4,22.3,456.0,835.33,631.34
2018,7,11,17,15,770.0,72.0,1.4,21.9,405.5,786.97,601.62
2018,7,11,17,30,742.0,69.0,1.4,21.5,355.0,737.77,570.41
2018,7,11,17,45,702.0,64.0,1.35,21.1,304.0,675.76,528.34
2018,7,11,18,0,662.0,59.0,1.3,20.7,253.0,614.37,485.08
2018,7,11,18,15,603.5,53.5,1.25,19.95,204.5,545.41,434.6
2018,7,11,18,30,545.0,48.0,1.2,19.2,156.0,474.58,379.85
2018,7,11,18,45,454.5,41.0,1.15,18.5,114.0,384.32,305.61
2018,7,11,19,0,364.0,34.0,1.1,17.8,72.0,300.62,229.94
2018,7,11,19,15,227.0,22.0,1.1,17.3,42.0,180.35,59.3
2018,7,11,19,30,90.0,10.0,1.1,16.8,12.0,55.97,0.0
2018,7,11,19,45,45.0,5.0,1.05,16.35,6.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,12,4,45,18.0,2.5,0.45,14.4,2.5,0.0,0.0
2018,7,12,5,0,36.0,5.0,0.5,14.5,5.0,4.55,0.0
