Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,5,15,156.0,17.5,0.55,15.0,29.0,15.92,0.0
2018,7,12,5,30,276.0,30.0,0.6,15.5,53.0,25.0,13.51
2018,7,12,5,45,376.0,38.5,0.65,16.0,92.0,31.01,21.09
2018,7,12,6,0,476.0,47.0,0.7,16.5,131.0,36.89,26.77
2018,7,12,6,15,541.0,53.5,0.75,17.0,177.5,40.8,30.48
2018,7,12,6,30,606.0,60.0,0.8,17.5,224.0,44.63,33.92
2018,7,12,6,45,651.0,65.0,0.8,18.0,274.0,47.07,36.01
2018,7,12,7,0,696.0,70.0,0.8,18.5,324.0,54.2,42.11
2018,7,12,7,15,727.5,74.5,0.85,18.9,374.5,56.25,43.68
2018,7,12,7,30,759.0,79.0,0.9,19.3,425.0,58.21,45.15
2018,7,12,7,45,783.0,82.0,0.9,19.7,474.5,58.89,45.49
2018,7,12,8,0,807.0,85.0,0.9,20.1,524.0,59.53,45.79
2018,7,12,8,15,825.0,88.0,0.95,20.55,571.5,74.05,44.79
2018,7,12,8,30,843.0,91.0,1.0,21.0,619.0,131.71,71.4
2018,7,12,8,45,857.0,93.0,1.0,21.4,663.0,180.61,102.52
2018,7,12,9,0,871.0,95.0,1.0,21.8,707.0,231.15,141.32
2018,7,12,9,15,879.5,98.5,1.05,22.15,746.5,282.94,184.43
2018,7,12,9,30,888.0,102.0,1.1,22.5,786.0,335.49,229.1
2018,7,12,9,45,893.5,104.5,1.1,22.85,819.5,386.86,272.63
2018,7,12,10,0,899.0,107.0,1.1,23.2,853.0,438.28,315.26
2018,7,12,10,15,904.5,109.0,1.15,23.45,881.5,489.18,356.68
2018,7,12,10,30,910.0,111.0,1.2,23.7,910.0,539.73,396.64
2018,7,12,10,45,914.0,112.5,1.25,23.95,932.0,588.55,434.22
2018,7,12,11,0,918.0,114.0,1.3,24.2,954.0,636.5,470.11
2018,7,12,11,15,920.0,115.0,1.3,24.3,969.0,681.73,503.05
2018,7,12,11,30,922.0,116.0,1.3,24.4,984.0,725.56,534.17
2018,7,12,11,45,922.0,117.0,1.35,24.45,991.5,766.4,563.1
2018,7,12,12,0,922.0,118.0,1.4,24.5,999.0,805.39,588.77
2018,7,12,12,15,921.5,118.5,1.4,24.4,999.5,841.56,612.23
2018,7,12,12,30,921.0,119.0,1.4,24.3,1000.0,875.54,634.16
2018,7,12,12,45,731.5,223.0,1.45,24.2,920.0,851.66,619.11
2018,7,12,13,0,542.0,327.0,1.5,24.1,840.0,807.25,586.79
2018,7,12,13,15,510.0,348.5,1.55,23.95,825.5,819.78,595.92
2018,7,12,13,30,478.0,370.0,1.6,23.8,811.0,829.45,602.54
2018,7,12,13,45,508.5,343.0,1.65,23.6,802.5,849.4,618.31
2018,7,12,14,0,539.0,316.0,1.7,23.4,794.0,867.26,632.71
2018,7,12,14,15,591.5,274.5,1.65,23.15,784.5,892.65,651.85
2018,7,12,14,30,644.0,233.0,1.6,22.9,775.0,914.46,668.63
2018,7,12,14,45,711.5,193.0,1.55,22.65,769.5,948.31,691.43
2018,7,12,15,0,779.0,153.0,1.5,22.4,764.0,970.79,706.65
2018,7,12,15,15,754.5,148.5,1.5,22.4,716.5,943.78,690.33
2018,7,12,15,30,730.0,144.0,1.5,22.4,669.0,920.42,676.94
2018,7,12,15,45,670.0,155.0,1.25,21.8,614.0,871.44,644.74
2018,7,12,16,0,610.0,166.0,1.0,21.2,559.0,820.6,611.13
2018,7,12,16,15,547.0,171.0,0.9,20.85,504.0,750.51,565.57
2018,7,12,16,30,484.0,176.0,0.8,20.5,449.0,690.11,525.0
2018,7,12,16,45,528.0,148.5,0.75,20.2,421.0,689.98,528.26
2018,7,12,17,0,572.0,121.0,0.7,19.9,393.0,694.37,533.02
2018,7,12,17,15,566.0,107.5,0.65,19.55,351.5,658.69,509.6
2018,7,12,17,30,560.0,94.0,0.6,19.2,310.0,621.28,484.86
2018,7,12,17,45,550.5,82.0,0.55,18.85,269.0,581.33,457.48
2018,7,12,18,0,541.0,70.0,0.5,18.5,228.0,540.29,428.17
2018,7,12,18,15,477.5,62.5,0.5,18.2,182.5,464.31,371.36
2018,7,12,18,30,414.0,55.0,0.5,17.9,137.0,391.87,313.89
2018,7,12,18,45,321.5,45.0,0.5,17.6,98.0,298.31,237.23
2018,7,12,19,0,229.0,35.0,0.5,17.3,59.0,218.61,166.21
2018,7,12,19,15,133.5,21.5,0.5,17.15,34.0,125.81,34.64
2018,7,12,19,30,38.0,8.0,0.5,17.0,9.0,27.05,0.0
2018,7,12,19,45,19.0,4.0,0.5,16.85,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,16.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,13,4,45,4.0,1.5,0.5,15.25,1.5,0.0,0.0
2018,7,13,5,0,8.0,3.0,0.5,15.3,3.0,2.73,0.0
2018,7,13,5,15,12.0,14.0,0.5,15.7,14.5,12.73,0.0
2018,7,13,5,30,16.0,25.0,0.5,16.1,26.0,21.61,10.61
2018,7,13,5,45,39.5,42.5,0.45,16.5,48.5,35.76,25.09
2018,7,13,6,0,63.0,60.0,0.4,16.9,71.0,48.35,36.7
2018,7,13,6,15,67.0,64.5,0.45,17.3,79.5,52.53,40.71
2018,7,13,6,30,71.0,69.0,0.5,17.7,88.0,56.41,44.23
2018,7,13,6,45,36.0,52.0,0.5,18.05,61.5,45.99,35.05
2018,7,13,7,0,1.0,35.0,0.5,18.4,35.0,30.85,21.65
2018,7,13,7,15,2.5,54.5,0.55,18.8,55.5,48.14,36.69
2018,7,13,7,30,4.0,74.0,0.6,19.2,76.0,65.49,51.48
2018,7,13,7,45,5.0,99.5,0.65,19.55,102.0,87.14,69.7
2018,7,13,8,0,6.0,125.0,0.7,19.9,128.0,107.79,86.78
2018,7,13,8,15,3.0,96.0,0.75,20.25,97.5,84.89,63.95
2018,7,13,8,30,0.0,67.0,0.8,20.6,67.0,59.32,43.03
2018,7,13,8,45,0.0,85.5,0.85,20.9,85.5,75.81,56.22
2018,7,13,9,0,0.0,104.0,0.9,21.2,104.0,91.92,68.88
2018,7,13,9,15,2.0,129.5,0.9,21.45,131.0,113.98,86.04
2018,7,13,9,30,4.0,155.0,0.9,21.7,158.0,136.2,103.12
2018,7,13,9,45,3.0,131.0,0.95,21.95,133.5,116.19,87.16
2018,7,13,10,0,2.0,107.0,1.0,22.2,109.0,95.5,70.75
2018,7,13,10,15,35.0,202.5,1.0,22.35,233.5,186.84,141.5
2018,7,13,10,30,68.0,298.0,1.0,22.5,358.0,282.45,213.2
2018,7,13,10,45,52.0,292.0,1.05,22.6,338.5,274.94,207.19
2018,7,13,11,0,36.0,286.0,1.1,22.7,319.0,265.58,200.15
2018,7,13,11,15,61.5,345.0,1.1,22.85,402.5,334.53,251.3
2018,7,13,11,30,87.0,404.0,1.1,23.0,486.0,406.92,303.48
2018,7,13,11,45,83.5,424.0,1.15,23.1,503.0,429.32,319.01
2018,7,13,12,0,80.0,444.0,1.2,23.2,520.0,451.97,334.94
2018,7,13,12,15,116.0,459.0,1.2,23.25,569.5,504.6,372.68
2018,7,13,12,30,152.0,474.0,1.2,23.3,619.0,558.95,410.94
2018,7,13,12,45,175.5,459.0,1.25,23.3,625.5,577.76,424.8
2018,7,13,13,0,199.0,444.0,1.3,23.3,632.0,596.71,439.12
2018,7,13,13,15,178.5,436.0,1.3,23.25,603.0,582.15,428.95
2018,7,13,13,30,158.0,428.0,1.3,23.2,574.0,565.61,417.63
2018,7,13,13,45,129.5,378.0,1.35,23.2,496.0,497.75,370.73
2018,7,13,14,0,101.0,328.0,1.4,23.2,418.0,426.55,320.63
2018,7,13,14,15,143.5,358.0,1.4,23.1,481.0,504.82,378.74
2018,7,13,14,30,186.0,388.0,1.4,23.0,544.0,584.93,436.05
2018,7,13,14,45,252.5,349.0,1.45,22.9,552.0,632.96,472.21
2018,7,13,15,0,319.0,310.0,1.5,22.8,560.0,662.94,496.37
2018,7,13,15,15,395.5,277.5,1.5,22.8,572.0,726.02,542.47
2018,7,13,15,30,472.0,245.0,1.5,22.8,584.0,769.11,574.62
2018,7,13,15,45,510.0,214.5,1.6,22.6,560.5,772.35,580.62
2018,7,13,16,0,548.0,184.0,1.7,22.4,537.0,771.7,584.48
2018,7,13,16,15,645.0,140.0,1.7,22.25,525.0,817.63,618.03
2018,7,13,16,30,742.0,96.0,1.7,22.1,513.0,841.01,635.74
2018,7,13,16,45,719.5,92.0,1.75,21.9,466.0,801.49,611.37
2018,7,13,17,0,697.0,88.0,1.8,21.7,419.0,765.15,589.34
2018,7,13,17,15,667.0,82.5,1.8,21.4,370.5,714.8,556.52
2018,7,13,17,30,637.0,77.0,1.8,21.1,322.0,664.07,522.56
2018,7,13,17,45,596.5,71.5,1.8,20.8,275.0,604.81,481.05
2018,7,13,18,0,556.0,66.0,1.8,20.5,228.0,546.57,438.67
2018,7,13,18,15,497.0,59.0,1.8,20.0,183.0,474.12,383.61
2018,7,13,18,30,438.0,52.0,1.8,19.5,138.0,404.91,327.59
2018,7,13,18,45,353.0,42.5,1.8,19.05,99.5,319.42,255.74
2018,7,13,19,0,268.0,33.0,1.8,18.6,61.0,240.81,183.72
2018,7,13,19,15,160.5,20.5,1.8,18.3,35.0,138.94,32.04
2018,7,13,19,30,53.0,8.0,1.8,18.0,9.0,34.84,0.0
2018,7,13,19,45,26.5,4.0,1.8,17.65,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,14,4,45,14.5,2.0,1.45,15.3,2.0,0.0,0.0
2018,7,14,5,0,29.0,4.0,1.5,15.4,4.0,3.64,0.0
2018,7,14,5,15,135.0,16.0,1.5,15.8,25.5,14.55,0.0
2018,7,14,5,30,241.0,28.0,1.5,16.2,47.0,23.21,11.42
2018,7,14,5,45,336.5,37.0,1.5,16.6,84.0,29.72,19.81
2018,7,14,6,0,432.0,46.0,1.5,17.0,121.0,36.03,25.9
2018,7,14,6,15,377.5,62.5,1.5,17.5,143.0,46.9,35.71
2018,7,14,6,30,323.0,79.0,1.5,18.0,165.0,57.74,45.33
2018,7,14,6,45,291.5,104.5,1.5,18.5,194.5,78.68,63.52
2018,7,14,7,0,260.0,130.0,1.5,19.0,224.0,95.14,77.49
2018,7,14,7,15,446.0,114.5,1.55,19.4,304.5,78.99,63.23
2018,7,14,7,30,632.0,99.0,1.6,19.8,385.0,65.97,51.73
2018,7,14,7,45,699.0,92.0,1.6,20.2,442.0,59.42,45.85
2018,7,14,8,0,766.0,85.0,1.6,20.6,499.0,59.25,45.46
2018,7,14,8,15,784.5,88.0,1.6,20.95,545.5,70.0,44.0
2018,7,14,8,30,803.0,91.0,1.6,21.3,592.0,116.04,61.03
2018,7,14,8,45,818.0,93.0,1.65,21.65,635.0,172.6,98.23
2018,7,14,9,0,833.0,95.0,1.7,22.0,678.0,221.32,135.55
2018,7,14,9,15,844.5,96.5,1.75,22.25,717.0,270.46,176.67
2018,7,14,9,30,856.0,98.0,1.8,22.5,756.0,320.64,219.82
2018,7,14,9,45,865.0,99.5,1.8,22.75,790.0,370.84,262.96
2018,7,14,10,0,874.0,101.0,1.8,23.0,824.0,421.45,305.69
2018,7,14,10,15,880.5,102.5,1.85,23.05,852.5,471.17,347.15
2018,7,14,10,30,887.0,104.0,1.9,23.1,881.0,520.67,387.38
2018,7,14,10,45,892.5,104.5,1.95,23.2,903.0,568.43,425.22
2018,7,14,11,0,898.0,105.0,2.0,23.3,925.0,615.46,461.55
2018,7,14,11,15,901.5,105.5,2.05,23.3,940.5,660.32,495.64
2018,7,14,11,30,905.0,106.0,2.1,23.3,956.0,703.93,528.1
2018,7,14,11,45,907.0,106.0,2.1,23.25,964.5,744.63,557.49
2018,7,14,12,0,909.0,106.0,2.1,23.2,973.0,783.61,583.71
2018,7,14,12,15,909.0,106.5,2.1,23.15,974.0,819.59,607.73
2018,7,14,12,30,909.0,107.0,2.1,23.1,975.0,853.42,630.19
2018,7,14,12,45,907.5,107.5,2.1,23.05,969.0,883.68,650.19
2018,7,14,13,0,906.0,108.0,2.1,23.0,963.0,911.39,668.5
2018,7,14,13,15,903.5,107.0,2.15,22.9,949.5,934.06,684.18
2018,7,14,13,30,901.0,106.0,2.2,22.8,936.0,953.82,698.08
2018,7,14,13,45,897.5,105.0,2.2,22.7,916.0,969.63,709.01
2018,7,14,14,0,894.0,104.0,2.2,22.6,896.0,982.33,718.07
2018,7,14,14,15,888.5,102.5,2.25,22.45,869.5,989.39,724.31
2018,7,14,14,30,883.0,101.0,2.3,22.3,843.0,993.24,728.67
2018,7,14,14,45,875.5,99.5,2.3,22.15,810.5,991.9,729.29
2018,7,14,15,0,868.0,98.0,2.3,22.0,778.0,987.39,728.04
2018,7,14,15,15,857.5,96.0,2.3,22.0,740.0,976.2,722.15
2018,7,14,15,30,847.0,94.0,2.3,22.0,702.0,962.01,714.45
2018,7,14,15,45,834.5,92.0,2.35,21.6,660.0,942.98,705.22
2018,7,14,16,0,822.0,90.0,2.4,21.2,618.0,921.27,694.19
2018,7,14,16,15,805.5,87.0,2.4,20.95,572.5,901.79,683.79
2018,7,14,16,30,789.0,84.0,2.4,20.7,527.0,870.12,664.94
2018,7,14,16,45,767.5,80.5,2.4,20.45,479.0,831.13,640.84
2018,7,14,17,0,746.0,77.0,2.4,20.2,431.0,790.55,615.21
2018,7,14,17,15,717.0,73.0,2.4,19.85,382.0,741.44,583.07
2018,7,14,17,30,688.0,69.0,2.4,19.5,333.0,691.7,549.57
2018,7,14,17,45,647.5,64.5,2.4,19.15,284.5,636.24,510.58
2018,7,14,18,0,607.0,60.0,2.4,18.8,236.0,577.7,467.63
2018,7,14,18,15,548.0,54.5,2.4,18.45,190.0,505.52,412.03
2018,7,14,18,30,489.0,49.0,2.4,18.1,144.0,436.51,355.81
2018,7,14,18,45,400.5,40.5,2.35,17.75,104.0,348.02,280.47
2018,7,14,19,0,312.0,32.0,2.3,17.4,64.0,266.59,204.21
2018,7,14,19,15,188.5,20.5,2.3,17.1,37.0,155.3,27.75
2018,7,14,19,30,65.0,9.0,2.3,16.8,10.0,41.96,0.0
2018,7,14,19,45,32.5,4.5,2.25,16.5,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,15,4,45,16.5,2.5,1.4,13.85,2.0,0.0,0.0
2018,7,15,5,0,33.0,5.0,1.4,14.0,4.0,0.0,0.0
2018,7,15,5,15,150.0,16.0,1.45,14.45,26.0,14.55,0.0
2018,7,15,5,30,267.0,27.0,1.5,14.9,48.0,22.38,10.5
2018,7,15,5,45,347.0,35.5,1.5,15.35,82.5,28.46,18.8
2018,7,15,6,0,427.0,44.0,1.5,15.8,117.0,34.35,24.54
2018,7,15,6,15,322.0,56.5,1.5,16.2,122.0,42.25,31.81
2018,7,15,6,30,217.0,69.0,1.5,16.6,127.0,49.99,38.76
2018,7,15,6,45,129.5,96.0,1.5,17.05,132.5,76.2,61.73
2018,7,15,7,0,42.0,123.0,1.5,17.5,138.0,98.6,80.97
2018,7,15,7,15,67.5,153.0,1.55,17.9,181.5,119.58,98.63
2018,7,15,7,30,93.0,183.0,1.6,18.3,225.0,139.83,115.37
2018,7,15,7,45,269.0,175.5,1.6,18.75,316.5,121.89,99.53
2018,7,15,8,0,445.0,168.0,1.6,19.2,408.0,107.44,86.83
2018,7,15,8,15,650.0,125.5,1.65,19.55,511.5,83.74,57.63
2018,7,15,8,30,855.0,83.0,1.7,19.9,615.0,122.5,65.28
2018,7,15,8,45,869.5,85.0,1.7,20.2,660.0,172.05,96.28
2018,7,15,9,0,884.0,87.0,1.7,20.5,705.0,223.32,135.71
2018,7,15,9,15,892.0,90.5,1.75,20.65,744.5,275.71,179.92
2018,7,15,9,30,900.0,94.0,1.8,20.8,784.0,328.83,225.98
2018,7,15,9,45,904.0,98.0,1.8,21.0,818.0,381.49,271.62
2018,7,15,10,0,908.0,102.0,1.8,21.2,852.0,434.07,316.36
2018,7,15,10,15,915.5,102.5,1.8,21.25,881.5,485.27,359.1
2018,7,15,10,30,923.0,103.0,1.8,21.3,911.0,536.28,400.53
2018,7,15,10,45,929.0,104.0,1.8,21.35,934.5,586.49,440.16
2018,7,15,11,0,935.0,105.0,1.8,21.4,958.0,635.98,478.14
2018,7,15,11,15,939.5,105.0,1.85,21.35,974.5,682.8,513.76
2018,7,15,11,30,944.0,105.0,1.9,21.3,991.0,728.37,547.72
2018,7,15,11,45,947.0,104.5,1.9,21.3,1000.0,771.02,578.17
2018,7,15,12,0,950.0,104.0,1.9,21.3,1009.0,811.93,605.41
2018,7,15,12,15,948.5,105.5,1.9,21.25,1010.0,849.12,630.06
2018,7,15,12,30,947.0,107.0,1.9,21.2,1011.0,884.0,653.05
2018,7,15,12,45,942.5,109.0,1.95,21.15,1003.5,914.31,673.47
2018,7,15,13,0,938.0,111.0,2.0,21.1,996.0,941.85,692.12
2018,7,15,13,15,936.5,110.0,2.0,21.1,982.5,966.38,708.17
2018,7,15,13,30,935.0,109.0,2.0,21.1,969.0,987.94,722.35
2018,7,15,13,45,931.5,107.5,2.05,21.05,948.5,1004.01,733.83
2018,7,15,14,0,928.0,106.0,2.1,21.0,928.0,1016.84,743.4
2018,7,15,14,15,923.0,105.0,2.1,21.0,901.0,1025.45,749.67
2018,7,15,14,30,918.0,104.0,2.1,21.0,874.0,1030.76,754.0
2018,7,15,14,45,911.0,102.0,2.15,20.95,840.5,1029.68,755.15
2018,7,15,15,0,904.0,100.0,2.2,20.9,807.0,1025.28,754.37
2018,7,15,15,15,894.0,98.0,2.2,20.9,768.0,1014.63,748.95
2018,7,15,15,30,884.0,96.0,2.2,20.9,729.0,1000.85,741.66
2018,7,15,15,45,871.5,93.5,2.3,20.75,685.5,981.0,732.01
2018,7,15,16,0,859.0,91.0,2.4,20.6,642.0,958.32,720.43
2018,7,15,16,15,843.5,87.5,2.4,20.45,595.0,928.88,703.23
2018,7,15,16,30,828.0,84.0,2.4,20.3,548.0,906.68,690.9
2018,7,15,16,45,806.5,80.5,2.45,20.2,498.5,866.89,666.52
2018,7,15,17,0,785.0,77.0,2.5,20.1,449.0,825.36,640.57
2018,7,15,17,15,755.5,73.5,2.55,19.8,398.0,775.41,608.4
2018,7,15,17,30,726.0,70.0,2.6,19.5,347.0,724.72,574.7
2018,7,15,17,45,685.0,65.0,2.6,19.25,296.5,662.42,530.69
2018,7,15,18,0,644.0,60.0,2.6,19.0,246.0,606.14,489.5
2018,7,15,18,15,583.0,54.5,2.6,18.5,198.0,531.1,432.15
2018,7,15,18,30,522.0,49.0,2.6,18.0,150.0,459.29,374.19
2018,7,15,18,45,427.5,41.0,2.6,17.5,108.0,366.1,295.17
2018,7,15,19,0,333.0,33.0,2.6,17.0,66.0,280.09,214.26
2018,7,15,19,15,200.0,21.0,2.55,16.6,38.0,161.34,17.96
2018,7,15,19,30,67.0,9.0,2.5,16.2,10.0,42.97,0.0
2018,7,15,19,45,33.5,4.5,2.5,15.85,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,16,4,45,17.0,2.5,1.9,13.45,2.0,0.0,0.0
2018,7,16,5,0,34.0,5.0,1.9,13.7,4.0,0.0,0.0
2018,7,16,5,15,159.5,16.0,1.9,14.3,26.5,14.55,0.0
2018,7,16,5,30,285.0,27.0,1.9,14.9,49.0,22.5,10.12
2018,7,16,5,45,392.0,35.5,1.9,15.45,88.5,28.64,18.9
2018,7,16,6,0,499.0,44.0,1.9,16.0,128.0,34.65,24.75
2018,7,16,6,15,437.0,60.0,1.9,16.55,151.5,46.28,35.28
2018,7,16,6,30,375.0,76.0,1.9,17.1,175.0,55.9,43.86
2018,7,16,6,45,363.0,96.0,1.85,17.65,208.0,68.97,55.26
2018,7,16,7,0,351.0,116.0,1.8,18.2,241.0,81.36,65.83
2018,7,16,7,15,493.0,108.5,1.85,18.65,314.0,75.38,60.34
2018,7,16,7,30,635.0,101.0,1.9,19.1,387.0,67.63,53.34
2018,7,16,7,45,736.5,88.5,1.9,19.5,457.0,63.55,49.56
2018,7,16,8,0,838.0,76.0,1.9,19.9,527.0,63.07,48.89
2018,7,16,8,15,856.0,78.0,1.9,20.3,575.0,71.45,55.79
2018,7,16,8,30,874.0,80.0,1.9,20.7,623.0,120.17,63.09
2018,7,16,8,45,888.5,81.5,1.9,21.05,668.0,170.35,93.98
2018,7,16,9,0,903.0,83.0,1.9,21.4,713.0,222.26,133.64
2018,7,16,9,15,912.0,85.5,1.9,21.7,753.0,275.17,178.01
2018,7,16,9,30,921.0,88.0,1.9,22.0,793.0,328.88,224.31
2018,7,16,9,45,928.0,90.0,1.9,22.3,828.0,382.16,270.26
2018,7,16,10,0,935.0,92.0,1.9,22.6,863.0,435.61,315.51
2018,7,16,10,15,941.0,93.0,1.9,22.9,892.5,487.84,358.7
2018,7,16,10,30,947.0,94.0,1.9,23.2,922.0,539.72,400.3
2018,7,16,10,45,951.5,95.0,1.9,23.5,945.0,590.23,439.62
2018,7,16,11,0,956.0,96.0,1.9,23.8,968.0,639.85,477.07
2018,7,16,11,15,959.0,96.5,1.9,24.0,983.5,687.03,511.9
2018,7,16,11,30,962.0,97.0,1.9,24.2,999.0,732.79,544.81
2018,7,16,11,45,964.0,97.0,1.9,24.4,1007.5,775.82,574.51
2018,7,16,12,0,966.0,97.0,1.9,24.6,1016.0,816.99,601.09
2018,7,16,12,15,963.5,98.5,1.95,24.7,1016.0,853.92,625.32
2018,7,16,12,30,961.0,100.0,2.0,24.8,1016.0,888.42,647.87
2018,7,16,12,45,956.5,102.0,2.0,24.9,1008.5,919.09,667.36
2018,7,16,13,0,952.0,104.0,2.0,25.0,1001.0,946.94,685.01
2018,7,16,13,15,949.5,103.5,2.05,24.95,987.5,971.28,701.37
2018,7,16,13,30,947.0,103.0,2.1,24.9,974.0,992.58,715.89
2018,7,16,13,45,943.0,102.0,2.1,24.85,953.0,1008.82,726.74
2018,7,16,14,0,939.0,101.0,2.1,24.8,932.0,1021.78,735.65
2018,7,16,14,15,933.5,99.5,2.1,24.65,904.0,1029.43,741.65
2018,7,16,14,30,928.0,98.0,2.1,24.5,876.0,1033.7,745.71
2018,7,16,14,45,920.5,96.5,2.1,24.35,842.5,1032.63,746.56
2018,7,16,15,0,913.0,95.0,2.1,24.2,809.0,1028.22,745.49
2018,7,16,15,15,903.0,93.5,2.1,24.2,770.0,1018.06,740.48
2018,7,16,15,30,893.0,92.0,2.1,24.2,731.0,1004.76,733.63
2018,7,16,15,45,881.0,89.5,2.1,23.8,687.5,985.26,724.02
2018,7,16,16,0,869.0,87.0,2.1,23.4,644.0,962.89,712.59
2018,7,16,16,15,853.5,84.0,2.1,23.15,597.0,933.84,696.29
2018,7,16,16,30,838.0,81.0,2.1,22.9,550.0,902.39,678.29
2018,7,16,16,45,817.0,77.5,2.1,22.6,500.0,872.38,661.18
2018,7,16,17,0,796.0,74.0,2.1,22.3,450.0,831.05,635.94
2018,7,16,17,15,767.0,70.5,2.1,21.9,399.0,781.25,604.45
2018,7,16,17,30,738.0,67.0,2.1,21.5,348.0,730.69,571.48
2018,7,16,17,45,698.0,62.5,2.05,21.05,297.5,669.5,529.26
2018,7,16,18,0,658.0,58.0,2.0,20.6,247.0,608.91,485.76
2018,7,16,18,15,598.5,52.0,2.0,19.95,198.5,538.79,433.38
2018,7,16,18,30,539.0,46.0,2.0,19.3,150.0,466.93,376.65
2018,7,16,18,45,445.5,38.5,1.95,18.7,108.0,374.61,299.2
2018,7,16,19,0,352.0,31.0,1.9,18.1,66.0,289.65,218.97
2018,7,16,19,15,213.5,20.0,1.95,17.7,38.0,167.35,4.71
2018,7,16,19,30,75.0,9.0,2.0,17.3,10.0,47.08,0.0
2018,7,16,19,45,37.5,4.5,2.0,16.95,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.1,14.8,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.1,14.9,2.0,0.0,0.0
2018,7,17,5,15,142.0,14.5,2.1,15.45,24.5,13.19,0.0
2018,7,17,5,30,266.0,27.0,2.1,16.0,47.0,22.58,9.56
2018,7,17,5,45,373.0,36.0,2.1,16.55,86.0,29.15,19.17
2018,7,17,6,0,480.0,45.0,2.1,17.1,125.0,35.55,25.39
2018,7,17,6,15,549.0,51.0,2.05,17.65,172.0,39.11,28.81
2018,7,17,6,30,618.0,57.0,2.0,18.2,219.0,42.62,32.01
2018,7,17,6,45,665.0,62.0,2.0,18.7,269.5,45.17,34.21
2018,7,17,7,0,712.0,67.0,2.0,19.2,320.0,52.18,40.21
2018,7,17,7,15,745.5,70.5,2.0,19.85,371.5,53.55,41.18
2018,7,17,7,30,779.0,74.0,2.0,20.5,423.0,54.9,42.09
2018,7,17,7,45,804.0,76.5,2.0,21.1,473.5,55.39,42.25
2018,7,17,8,0,829.0,79.0,2.0,21.7,524.0,55.86,42.38
2018,7,17,8,15,848.0,81.0,2.0,22.2,572.0,71.58,55.47
2018,7,17,8,30,867.0,83.0,2.0,22.7,620.0,120.03,63.21
2018,7,17,8,45,882.0,85.0,2.0,23.2,665.5,170.33,93.57
2018,7,17,9,0,897.0,87.0,2.0,23.7,711.0,222.42,132.77
2018,7,17,9,15,906.0,89.5,1.95,24.25,751.0,275.1,176.27
2018,7,17,9,30,915.0,92.0,1.9,24.8,791.0,328.59,221.61
2018,7,17,9,45,921.5,94.5,1.9,25.3,826.0,381.86,266.81
2018,7,17,10,0,928.0,97.0,1.9,25.8,861.0,435.26,311.24
2018,7,17,10,15,935.0,97.5,1.9,26.15,890.5,487.31,353.66
2018,7,17,10,30,942.0,98.0,1.9,26.5,920.0,539.09,394.59
2018,7,17,10,45,947.0,98.5,1.95,26.85,943.0,589.35,433.38
2018,7,17,11,0,952.0,99.0,2.0,27.2,966.0,638.75,470.41
2018,7,17,11,15,955.0,99.5,2.0,27.35,982.0,685.84,504.91
2018,7,17,11,30,958.0,100.0,2.0,27.5,998.0,731.53,537.54
2018,7,17,11,45,959.5,100.5,2.05,27.6,1006.5,774.57,567.68
2018,7,17,12,0,961.0,101.0,2.1,27.7,1015.0,815.75,594.68
2018,7,17,12,15,958.0,103.0,2.15,27.75,1015.0,852.67,618.83
2018,7,17,12,30,955.0,105.0,2.2,27.8,1015.0,887.15,641.32
2018,7,17,12,45,949.0,108.0,2.25,27.85,1007.0,917.42,661.04
2018,7,17,13,0,943.0,111.0,2.3,27.9,999.0,944.84,678.95
2018,7,17,13,15,940.5,110.0,2.3,27.8,985.0,968.67,694.55
2018,7,17,13,30,938.0,109.0,2.3,27.7,971.0,989.47,708.28
2018,7,17,13,45,933.5,108.5,2.35,27.65,950.0,1005.74,719.64
2018,7,17,14,0,929.0,108.0,2.4,27.6,929.0,1018.77,729.11
2018,7,17,14,15,923.5,106.5,2.45,27.4,901.5,1026.5,735.82
2018,7,17,14,30,918.0,105.0,2.5,27.2,874.0,1030.87,740.62
2018,7,17,14,45,892.5,111.0,2.55,27.05,834.0,1020.18,735.84
2018,7,17,15,0,867.0,117.0,2.6,26.9,794.0,1006.31,729.26
2018,7,17,15,15,870.0,109.0,2.6,26.9,759.5,1002.37,728.27
2018,7,17,15,30,873.0,101.0,2.6,26.9,725.0,994.98,725.1
2018,7,17,15,45,840.5,102.0,2.65,26.4,672.5,970.12,712.57
2018,7,17,16,0,808.0,103.0,2.7,25.9,620.0,932.66,691.7
2018,7,17,16,15,811.5,95.0,2.75,25.6,581.0,916.71,684.54
2018,7,17,16,30,815.0,87.0,2.8,25.3,542.0,897.6,675.03
2018,7,17,16,45,796.0,83.5,2.85,24.95,494.0,860.42,653.15
2018,7,17,17,0,777.0,80.0,2.9,24.6,446.0,821.4,629.66
2018,7,17,17,15,747.0,76.0,2.9,24.1,395.0,770.58,597.22
2018,7,17,17,30,717.0,72.0,2.9,23.6,344.0,719.04,563.32
2018,7,17,17,45,675.0,67.0,2.9,23.1,293.5,661.28,523.52
2018,7,17,18,0,633.0,62.0,2.9,22.6,243.0,599.9,479.25
2018,7,17,18,15,572.0,56.0,2.85,21.9,195.0,524.57,422.26
2018,7,17,18,30,511.0,50.0,2.8,21.2,147.0,452.43,364.44
2018,7,17,18,45,416.0,41.5,2.75,20.55,105.5,358.72,285.69
2018,7,17,19,0,321.0,33.0,2.7,19.9,64.0,272.22,203.98
2018,7,17,19,15,191.5,20.5,2.7,19.5,36.5,154.32,0.0
2018,7,17,19,30,62.0,8.0,2.7,19.1,9.0,39.39,0.0
2018,7,17,19,45,31.0,4.0,2.7,18.7,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,16.8,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,7,18,5,15,130.5,14.5,1.8,17.7,23.5,13.19,0.0
2018,7,18,5,30,245.0,27.0,1.8,18.4,45.0,22.66,8.83
2018,7,18,5,45,351.5,36.5,1.75,19.1,83.0,29.66,19.32
2018,7,18,6,0,458.0,46.0,1.7,19.8,121.0,36.46,25.85
2018,7,18,6,15,528.0,52.5,1.7,20.3,167.5,40.37,29.56
2018,7,18,6,30,598.0,59.0,1.7,20.8,214.0,44.21,33.02
2018,7,18,6,45,645.0,64.0,1.7,21.3,264.0,46.66,35.13
2018,7,18,7,0,692.0,69.0,1.7,21.8,314.0,53.77,41.15
2018,7,18,7,15,725.5,72.5,1.65,22.45,364.5,55.06,42.02
2018,7,18,7,30,759.0,76.0,1.6,23.1,415.0,56.32,42.84
2018,7,18,7,45,784.0,79.0,1.55,23.7,465.0,57.09,43.23
2018,7,18,8,0,809.0,82.0,1.5,24.3,515.0,57.82,43.57
2018,7,18,8,15,827.5,85.0,1.45,24.8,563.0,62.29,47.08
2018,7,18,8,30,846.0,88.0,1.4,25.3,611.0,120.28,63.88
2018,7,18,8,45,860.0,90.5,1.35,25.8,655.5,169.81,93.05
2018,7,18,9,0,874.0,93.0,1.3,26.3,700.0,221.02,130.81
2018,7,18,9,15,881.5,96.5,1.3,26.55,739.0,272.98,173.16
2018,7,18,9,30,889.0,100.0,1.3,26.8,778.0,325.6,217.3
2018,7,18,9,45,893.0,104.0,1.3,27.1,812.0,377.91,261.19
2018,7,18,10,0,897.0,108.0,1.3,27.4,846.0,430.15,304.16
2018,7,18,10,15,903.5,109.5,1.3,27.45,875.0,481.34,345.54
2018,7,18,10,30,910.0,111.0,1.3,27.5,904.0,532.28,385.54
2018,7,18,10,45,901.5,120.5,1.35,27.55,923.0,580.94,422.98
2018,7,18,11,0,893.0,130.0,1.4,27.6,942.0,627.66,457.97
2018,7,18,11,15,808.0,183.0,1.45,27.55,927.5,660.09,481.45
2018,7,18,11,30,723.0,236.0,1.5,27.5,913.0,686.48,499.85
2018,7,18,11,45,647.5,277.5,1.55,27.45,887.5,703.45,511.47
2018,7,18,12,0,572.0,319.0,1.6,27.4,862.0,717.03,520.27
2018,7,18,12,15,581.0,320.0,1.7,27.3,872.0,753.9,546.52
2018,7,18,12,30,590.0,321.0,1.8,27.2,882.0,790.03,571.86
2018,7,18,12,45,680.5,267.0,1.85,27.05,910.0,844.46,611.0
2018,7,18,13,0,771.0,213.0,1.9,26.9,938.0,900.97,650.17
2018,7,18,13,15,796.5,194.5,2.0,26.8,934.0,926.46,667.63
2018,7,18,13,30,822.0,176.0,2.1,26.7,930.0,955.74,687.91
2018,7,18,13,45,830.0,166.0,2.15,26.6,913.0,974.21,700.79
2018,7,18,14,0,838.0,156.0,2.2,26.5,896.0,989.63,711.95
2018,7,18,14,15,868.0,134.0,2.25,26.4,879.5,999.96,720.03
2018,7,18,14,30,898.0,112.0,2.3,26.3,863.0,1018.06,733.27
2018,7,18,14,45,890.5,110.0,2.35,26.2,830.0,1016.63,734.13
2018,7,18,15,0,883.0,108.0,2.4,26.1,797.0,1011.94,733.24
2018,7,18,15,15,870.0,107.0,2.4,26.1,757.0,999.7,726.84
2018,7,18,15,30,857.0,106.0,2.4,26.1,717.0,984.44,718.66
2018,7,18,15,45,831.0,104.5,2.3,25.85,667.0,963.4,706.52
2018,7,18,16,0,805.0,103.0,2.2,25.6,617.0,929.38,685.91
2018,7,18,16,15,799.0,96.0,2.2,25.35,574.0,905.58,673.07
2018,7,18,16,30,793.0,89.0,2.2,25.1,531.0,879.03,658.19
2018,7,18,16,45,769.5,84.5,2.15,24.8,480.5,836.9,632.24
2018,7,18,17,0,746.0,80.0,2.1,24.5,430.0,793.22,604.88
2018,7,18,17,15,686.0,80.0,2.15,23.95,373.5,726.8,562.08
2018,7,18,17,30,626.0,80.0,2.2,23.4,317.0,657.75,515.9
2018,7,18,17,45,605.5,72.5,2.25,22.85,274.0,612.35,485.35
2018,7,18,18,0,585.0,65.0,2.3,22.3,231.0,566.6,452.79
2018,7,18,18,15,505.5,57.5,2.3,21.6,181.0,477.46,385.09
2018,7,18,18,30,426.0,50.0,2.3,20.9,131.0,393.2,317.24
2018,7,18,18,45,332.0,40.5,2.3,20.15,92.5,302.63,241.15
2018,7,18,19,0,238.0,31.0,2.3,19.4,54.0,218.41,162.47
2018,7,18,19,15,143.0,19.5,2.25,19.0,31.0,125.27,0.0
2018,7,18,19,30,48.0,8.0,2.2,18.6,8.0,32.11,0.0
2018,7,18,19,45,24.0,4.0,2.2,18.2,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,19,4,45,7.5,1.0,2.0,16.15,1.0,0.0,0.0
2018,7,19,5,0,15.0,2.0,1.9,16.3,2.0,0.0,0.0
2018,7,19,5,15,126.0,14.0,1.8,16.7,22.5,12.73,0.0
2018,7,19,5,30,237.0,26.0,1.7,17.1,43.0,21.78,7.61
2018,7,19,5,45,342.0,36.5,1.6,17.45,81.5,29.75,19.48
2018,7,19,6,0,447.0,47.0,1.5,17.8,120.0,37.42,26.89
2018,7,19,6,15,463.5,58.0,1.5,18.1,156.5,44.94,33.84
2018,7,19,6,30,480.0,69.0,1.5,18.4,193.0,52.03,40.23
2018,7,19,6,45,478.0,83.5,1.5,18.7,229.0,61.49,48.5
2018,7,19,7,0,476.0,98.0,1.5,19.0,265.0,69.74,55.55
2018,7,19,7,15,581.5,97.0,1.4,19.3,333.0,67.26,53.18
2018,7,19,7,30,687.0,96.0,1.3,19.6,401.0,64.73,50.75
2018,7,19,7,45,742.0,94.0,1.25,19.9,459.0,68.02,53.33
2018,7,19,8,0,797.0,92.0,1.2,20.2,517.0,64.89,50.39
2018,7,19,8,15,816.5,95.5,1.1,20.5,565.5,67.65,52.51
2018,7,19,8,30,836.0,99.0,1.0,20.8,614.0,115.89,62.34
2018,7,19,8,45,850.5,101.5,0.9,21.1,659.0,165.4,91.72
2018,7,19,9,0,865.0,104.0,0.8,21.4,704.0,225.47,136.73
2018,7,19,9,15,878.5,106.0,0.8,21.75,745.5,277.43,179.03
2018,7,19,9,30,892.0,108.0,0.8,22.1,787.0,330.65,223.67
2018,7,19,9,45,904.0,108.0,0.75,22.45,823.5,383.0,267.47
2018,7,19,10,0,916.0,108.0,0.7,22.8,860.0,436.01,310.84
2018,7,19,10,15,922.0,109.5,0.75,23.1,889.5,488.01,352.92
2018,7,19,10,30,928.0,111.0,0.8,23.4,919.0,539.69,393.53
2018,7,19,10,45,933.0,111.5,0.8,23.7,941.5,589.55,431.21
2018,7,19,11,0,938.0,112.0,0.8,24.0,964.0,638.58,467.07
2018,7,19,11,15,941.0,113.0,0.9,24.2,980.0,685.75,501.82
2018,7,19,11,30,944.0,114.0,1.0,24.4,996.0,731.55,534.86
2018,7,19,11,45,946.0,114.0,1.1,24.55,1005.0,774.29,565.34
2018,7,19,12,0,948.0,114.0,1.2,24.7,1014.0,815.23,592.54
2018,7,19,12,15,949.0,114.0,1.3,24.85,1015.5,853.42,617.71
2018,7,19,12,30,950.0,114.0,1.4,25.0,1017.0,889.41,641.4
2018,7,19,12,45,950.0,113.0,1.45,25.1,1011.0,921.26,661.87
2018,7,19,13,0,950.0,112.0,1.5,25.2,1005.0,950.47,680.68
2018,7,19,13,15,947.0,111.5,1.55,25.2,990.5,974.62,696.61
2018,7,19,13,30,944.0,111.0,1.6,25.2,976.0,995.71,710.74
2018,7,19,13,45,940.0,110.0,1.65,25.15,955.0,1012.2,722.26
2018,7,19,14,0,936.0,109.0,1.7,25.1,934.0,1025.41,731.9
2018,7,19,14,15,929.5,108.0,1.75,24.95,906.0,1032.86,738.41
2018,7,19,14,30,923.0,107.0,1.8,24.8,878.0,1036.94,743.01
2018,7,19,14,45,914.5,105.5,1.85,24.7,844.0,1035.12,743.95
2018,7,19,15,0,906.0,104.0,1.9,24.6,810.0,1029.98,742.99
2018,7,19,15,15,895.5,102.5,1.9,24.6,770.5,1019.59,737.9
2018,7,19,15,30,885.0,101.0,1.9,24.6,731.0,1006.06,730.98
2018,7,19,15,45,871.0,98.5,2.0,24.15,687.0,984.9,721.77
2018,7,19,16,0,857.0,96.0,2.1,23.7,643.0,960.93,710.64
2018,7,19,16,15,839.0,93.5,2.15,23.4,595.0,940.5,700.77
2018,7,19,16,30,821.0,91.0,2.2,23.1,547.0,907.54,682.34
2018,7,19,16,45,798.0,87.0,2.25,22.85,496.5,865.93,657.65
2018,7,19,17,0,775.0,83.0,2.3,22.6,446.0,822.64,631.27
2018,7,19,17,15,742.5,79.5,2.3,22.15,394.5,770.28,597.85
2018,7,19,17,30,710.0,76.0,2.3,21.7,343.0,722.6,566.77
2018,7,19,17,45,665.5,71.0,2.3,21.3,292.0,658.44,522.2
2018,7,19,18,0,621.0,66.0,2.3,20.9,241.0,595.37,476.58
2018,7,19,18,15,557.0,59.0,2.25,20.15,192.5,516.86,417.17
2018,7,19,18,30,493.0,52.0,2.2,19.4,144.0,441.74,356.73
2018,7,19,18,45,396.0,42.5,2.1,18.65,102.5,346.17,276.28
2018,7,19,19,0,299.0,33.0,2.0,17.9,61.0,258.12,191.72
2018,7,19,19,15,177.0,20.5,1.95,17.45,34.5,144.01,0.0
2018,7,19,19,30,55.0,8.0,1.9,17.0,8.0,35.69,0.0
2018,7,19,19,45,27.5,4.0,1.85,16.6,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,0.55,13.15,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,0.6,13.2,2.0,0.0,0.0
2018,7,20,5,15,90.5,14.5,0.7,13.65,20.5,13.19,0.0
2018,7,20,5,30,173.0,27.0,0.8,14.1,39.0,21.31,6.63
2018,7,20,5,45,274.0,39.5,0.9,14.55,75.5,30.78,20.58
2018,7,20,6,0,375.0,52.0,1.0,15.0,112.0,41.92,31.15
2018,7,20,6,15,445.5,61.0,1.05,15.45,157.0,47.63,36.59
2018,7,20,6,30,516.0,70.0,1.1,15.9,202.0,53.16,41.65
2018,7,20,6,45,564.0,78.0,1.15,16.35,251.0,57.53,45.49
2018,7,20,7,0,612.0,86.0,1.2,16.8,300.0,61.7,49.01
2018,7,20,7,15,633.5,94.0,1.2,17.2,346.0,65.46,52.08
2018,7,20,7,30,655.0,102.0,1.2,17.6,392.0,68.94,54.84
2018,7,20,7,45,684.5,108.0,1.2,18.0,442.5,70.8,56.16
2018,7,20,8,0,714.0,114.0,1.2,18.4,493.0,72.49,57.31
2018,7,20,8,15,626.0,143.0,1.2,18.75,498.0,88.47,70.68
2018,7,20,8,30,538.0,172.0,1.2,19.1,503.0,140.63,92.46
2018,7,20,8,45,421.5,221.5,1.2,19.5,492.5,191.16,130.76
2018,7,20,9,0,305.0,271.0,1.2,19.9,482.0,240.34,172.79
2018,7,20,9,15,473.5,234.5,1.15,20.15,584.0,264.68,185.7
2018,7,20,9,30,642.0,198.0,1.1,20.4,686.0,311.97,219.08
2018,7,20,9,45,597.0,228.0,1.1,20.65,698.5,356.78,257.62
2018,7,20,10,0,552.0,258.0,1.1,20.9,711.0,399.59,293.31
2018,7,20,10,15,481.0,306.0,1.1,21.1,710.5,437.28,323.97
2018,7,20,10,30,410.0,354.0,1.1,21.3,710.0,468.52,348.35
2018,7,20,10,45,396.5,369.5,1.1,21.5,721.5,499.94,371.87
2018,7,20,11,0,383.0,385.0,1.1,21.7,733.0,534.97,397.2
2018,7,20,11,15,356.0,406.0,1.1,21.8,733.5,559.13,414.31
2018,7,20,11,30,329.0,427.0,1.1,21.9,734.0,581.15,429.52
2018,7,20,11,45,335.5,431.5,1.1,22.0,747.0,611.35,450.65
2018,7,20,12,0,342.0,436.0,1.1,22.1,760.0,641.69,471.52
2018,7,20,12,15,459.5,377.0,1.1,22.15,813.0,706.24,518.06
2018,7,20,12,30,577.0,318.0,1.1,22.2,866.0,775.56,566.81
2018,7,20,12,45,620.0,291.5,1.1,22.25,876.5,813.45,592.62
2018,7,20,13,0,663.0,265.0,1.1,22.3,887.0,853.1,619.67
2018,7,20,13,15,736.0,220.0,1.15,22.3,901.5,900.99,652.82
2018,7,20,13,30,809.0,175.0,1.2,22.3,916.0,941.5,679.28
2018,7,20,13,45,829.0,158.0,1.25,22.25,902.5,964.09,694.59
2018,7,20,14,0,849.0,141.0,1.3,22.2,889.0,972.96,701.53
2018,7,20,14,15,840.5,139.5,1.35,22.1,860.5,988.54,713.18
2018,7,20,14,30,832.0,138.0,1.4,22.0,832.0,990.25,716.1
2018,7,20,14,45,821.5,135.5,1.5,21.9,798.0,985.67,716.08
2018,7,20,15,0,811.0,133.0,1.6,21.8,764.0,977.9,714.14
2018,7,20,15,15,798.0,131.0,1.6,21.8,725.5,965.12,707.38
2018,7,20,15,30,785.0,129.0,1.6,21.8,687.0,949.38,698.85
2018,7,20,15,45,767.0,125.5,1.65,21.4,643.0,924.19,685.91
2018,7,20,16,0,749.0,122.0,1.7,21.0,599.0,896.42,671.2
2018,7,20,16,15,725.0,119.0,1.75,20.75,552.0,867.1,654.87
2018,7,20,16,30,701.0,116.0,1.8,20.5,505.0,830.29,633.15
2018,7,20,16,45,672.0,111.5,1.8,20.25,456.0,785.4,604.96
2018,7,20,17,0,643.0,107.0,1.8,20.0,407.0,739.42,575.45
2018,7,20,17,15,606.0,101.5,1.8,19.65,358.0,684.46,538.88
2018,7,20,17,30,569.0,96.0,1.8,19.3,309.0,629.47,501.18
2018,7,20,17,45,520.0,88.5,1.8,18.95,261.0,562.73,453.21
2018,7,20,18,0,471.0,81.0,1.8,18.6,213.0,497.46,404.21
2018,7,20,18,15,408.0,70.5,1.75,18.2,168.5,416.86,340.33
2018,7,20,18,30,345.0,60.0,1.7,17.8,124.0,345.98,281.45
2018,7,20,18,45,262.0,47.0,1.7,17.4,87.0,263.41,210.8
2018,7,20,19,0,179.0,34.0,1.7,17.0,50.0,188.76,138.52
2018,7,20,19,15,102.0,20.0,1.65,16.75,28.0,102.13,0.0
2018,7,20,19,30,25.0,6.0,1.6,16.5,6.0,18.36,0.0
2018,7,20,19,45,12.5,3.0,1.6,16.25,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.55,14.15,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,14.2,1.0,0.0,0.0
2018,7,21,5,15,69.0,13.0,0.6,14.6,17.5,11.82,0.0
2018,7,21,5,30,132.0,25.0,0.6,15.0,34.0,19.68,4.69
2018,7,21,5,45,219.5,38.5,0.65,15.35,67.5,29.92,19.7
2018,7,21,6,0,307.0,52.0,0.7,15.7,101.0,39.86,29.25
2018,7,21,6,15,375.0,62.5,0.7,16.1,143.0,47.17,36.09
2018,7,21,6,30,443.0,73.0,0.7,16.5,185.0,55.52,43.63
2018,7,21,6,45,493.5,81.0,0.7,16.9,231.5,59.74,47.33
2018,7,21,7,0,544.0,89.0,0.7,17.3,278.0,63.76,50.72
2018,7,21,7,15,581.0,95.5,0.7,17.7,326.0,66.33,52.73
2018,7,21,7,30,618.0,102.0,0.7,18.1,374.0,68.75,54.56
2018,7,21,7,45,646.0,106.5,0.7,18.45,421.0,69.51,54.94
2018,7,21,8,0,674.0,111.0,0.7,18.8,468.0,70.18,55.24
2018,7,21,8,15,695.5,115.0,0.75,19.2,513.5,70.37,55.11
2018,7,21,8,30,717.0,119.0,0.8,19.6,559.0,111.96,64.2
2018,7,21,8,45,734.5,122.5,0.85,19.95,602.0,163.91,96.1
2018,7,21,9,0,752.0,126.0,0.9,20.3,645.0,210.5,130.43
2018,7,21,9,15,762.0,130.0,0.95,20.6,682.5,257.86,169.25
2018,7,21,9,30,772.0,134.0,1.0,20.9,720.0,306.31,210.29
2018,7,21,9,45,778.5,138.5,1.05,21.2,753.0,354.93,251.66
2018,7,21,10,0,785.0,143.0,1.1,21.5,786.0,403.93,292.69
2018,7,21,10,15,775.0,156.5,1.1,21.75,810.0,452.99,332.73
2018,7,21,10,30,765.0,170.0,1.1,22.0,834.0,500.6,370.37
2018,7,21,10,45,712.5,211.0,1.15,22.2,842.0,542.87,403.04
2018,7,21,11,0,660.0,252.0,1.2,22.4,850.0,583.72,433.29
2018,7,21,11,15,571.5,304.5,1.25,22.5,828.5,609.54,451.73
2018,7,21,11,30,483.0,357.0,1.3,22.6,807.0,624.83,462.09
2018,7,21,11,45,561.5,310.5,1.3,22.7,838.5,670.43,495.61
2018,7,21,12,0,640.0,264.0,1.3,22.8,870.0,717.21,529.44
2018,7,21,12,15,743.0,200.5,1.35,22.8,905.0,770.23,568.48
2018,7,21,12,30,846.0,137.0,1.4,22.8,940.0,822.64,604.23
2018,7,21,12,45,787.5,171.0,1.45,22.8,914.5,841.33,616.65
2018,7,21,13,0,729.0,205.0,1.5,22.8,889.0,854.43,625.84
2018,7,21,13,15,742.5,192.0,1.5,22.7,880.0,873.35,638.65
2018,7,21,13,30,756.0,179.0,1.5,22.6,871.0,895.52,653.56
2018,7,21,13,45,805.0,148.0,1.55,22.5,869.5,930.57,677.46
2018,7,21,14,0,854.0,117.0,1.6,22.4,868.0,953.2,693.23
2018,7,21,14,15,849.0,115.0,1.6,22.25,842.0,960.25,698.72
2018,7,21,14,30,844.0,113.0,1.6,22.1,816.0,964.17,702.51
2018,7,21,14,45,837.0,110.5,1.6,22.0,784.0,962.46,702.72
2018,7,21,15,0,830.0,108.0,1.6,21.9,752.0,957.64,701.12
2018,7,21,15,15,819.0,105.5,1.6,21.9,714.5,945.79,694.86
2018,7,21,15,30,808.0,103.0,1.6,21.9,677.0,931.03,686.88
2018,7,21,15,45,795.5,100.0,1.65,21.5,635.5,921.7,684.27
2018,7,21,16,0,783.0,97.0,1.7,21.1,594.0,899.38,673.01
2018,7,21,16,15,767.0,93.5,1.7,20.85,549.5,870.57,656.44
2018,7,21,16,30,751.0,90.0,1.7,20.6,505.0,839.53,638.25
2018,7,21,16,45,729.0,86.0,1.65,20.4,458.0,800.32,613.54
2018,7,21,17,0,707.0,82.0,1.6,20.2,411.0,759.6,587.43
2018,7,21,17,15,676.0,77.5,1.6,19.85,362.5,713.63,557.78
2018,7,21,17,30,645.0,73.0,1.6,19.5,314.0,663.21,523.99
2018,7,21,17,45,603.0,67.5,1.6,19.2,266.5,602.58,481.26
2018,7,21,18,0,561.0,62.0,1.6,18.9,219.0,543.11,437.61
2018,7,21,18,15,499.5,55.5,1.55,18.5,174.0,469.56,380.82
2018,7,21,18,30,438.0,49.0,1.5,18.1,129.0,399.44,323.17
2018,7,21,18,45,348.5,39.5,1.45,17.75,91.0,311.5,248.28
2018,7,21,19,0,259.0,30.0,1.4,17.4,53.0,231.07,168.16
2018,7,21,19,15,147.5,17.5,1.3,17.15,29.0,122.77,0.0
2018,7,21,19,30,36.0,5.0,1.2,16.9,5.0,23.09,0.0
2018,7,21,19,45,18.0,2.5,1.15,16.65,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
