Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,14.65,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,14.7,1.0,0.0,0.0
2018,7,22,5,15,76.0,13.0,0.45,14.95,17.5,11.82,0.0
2018,7,22,5,30,145.0,25.0,0.5,15.2,34.0,19.72,3.55
2018,7,22,5,45,238.5,37.5,0.55,15.45,68.0,29.2,19.0
2018,7,22,6,0,332.0,50.0,0.6,15.7,102.0,38.43,27.98
2018,7,22,6,15,272.0,57.5,0.65,16.1,110.0,43.07,32.48
2018,7,22,6,30,212.0,65.0,0.7,16.5,118.0,47.38,36.46
2018,7,22,6,45,193.0,91.5,0.75,16.95,148.0,69.32,55.74
2018,7,22,7,0,174.0,118.0,0.8,17.4,178.0,86.83,70.78
2018,7,22,7,15,382.0,112.0,0.85,17.9,271.5,77.38,62.25
2018,7,22,7,30,590.0,106.0,0.9,18.4,365.0,71.61,56.96
2018,7,22,7,45,661.0,101.0,0.95,18.85,423.5,65.9,51.75
2018,7,22,8,0,732.0,96.0,1.0,19.3,482.0,67.44,52.79
2018,7,22,8,15,754.5,98.5,1.05,19.7,529.0,67.26,52.37
2018,7,22,8,30,777.0,101.0,1.1,20.1,576.0,108.67,60.26
2018,7,22,8,45,670.5,152.5,1.15,20.45,584.0,168.47,102.42
2018,7,22,9,0,564.0,204.0,1.2,20.8,592.0,227.93,151.78
2018,7,22,9,15,659.5,175.0,1.25,21.0,655.0,259.38,174.13
2018,7,22,9,30,755.0,146.0,1.3,21.2,718.0,309.28,213.14
2018,7,22,9,45,808.0,127.5,1.35,21.4,765.5,354.96,251.39
2018,7,22,10,0,861.0,109.0,1.4,21.6,813.0,411.67,297.99
2018,7,22,10,15,869.0,110.0,1.45,21.75,842.0,461.52,339.52
2018,7,22,10,30,877.0,111.0,1.5,21.9,871.0,511.3,379.94
2018,7,22,10,45,883.5,111.0,1.55,22.05,893.5,559.25,417.97
2018,7,22,11,0,890.0,111.0,1.6,22.2,916.0,606.57,454.51
2018,7,22,11,15,894.0,111.0,1.6,22.25,931.5,651.53,488.31
2018,7,22,11,30,898.0,111.0,1.6,22.3,947.0,695.26,520.4
2018,7,22,11,45,901.0,110.5,1.65,22.35,956.0,736.49,550.44
2018,7,22,12,0,904.0,110.0,1.7,22.4,965.0,776.07,577.45
2018,7,22,12,15,905.5,109.0,1.7,22.4,966.0,812.23,601.31
2018,7,22,12,30,907.0,108.0,1.7,22.4,967.0,846.27,623.63
2018,7,22,12,45,908.0,106.5,1.75,22.45,961.5,877.14,644.19
2018,7,22,13,0,909.0,105.0,1.8,22.5,956.0,905.5,663.11
2018,7,22,13,15,885.5,117.0,1.85,22.5,936.5,921.99,674.46
2018,7,22,13,30,862.0,129.0,1.9,22.5,917.0,934.97,683.75
2018,7,22,13,45,809.0,158.5,1.9,22.5,884.5,944.45,690.34
2018,7,22,14,0,756.0,188.0,1.9,22.5,852.0,940.43,688.31
2018,7,22,14,15,787.5,161.5,1.95,22.4,834.5,958.75,701.93
2018,7,22,14,30,819.0,135.0,2.0,22.3,817.0,973.11,712.87
2018,7,22,14,45,844.5,114.5,2.0,22.25,792.5,973.74,714.37
2018,7,22,15,0,870.0,94.0,2.0,22.2,768.0,981.26,720.65
2018,7,22,15,15,859.5,92.0,2.0,22.2,730.0,970.16,714.74
2018,7,22,15,30,849.0,90.0,2.0,22.2,692.0,956.01,707.16
2018,7,22,15,45,835.5,87.5,2.05,21.9,649.0,935.42,696.77
2018,7,22,16,0,822.0,85.0,2.1,21.6,606.0,912.11,684.57
2018,7,22,16,15,805.0,82.0,2.1,21.4,560.0,882.32,667.14
2018,7,22,16,30,788.0,79.0,2.1,21.2,514.0,859.79,654.59
2018,7,22,16,45,765.0,76.5,2.15,21.0,466.0,820.77,630.82
2018,7,22,17,0,742.0,74.0,2.2,20.8,418.0,780.23,605.59
2018,7,22,17,15,712.0,70.0,2.2,20.5,368.5,730.4,572.87
2018,7,22,17,30,682.0,66.0,2.2,20.2,319.0,680.02,538.8
2018,7,22,17,45,639.5,61.5,2.2,19.95,270.5,623.11,498.48
2018,7,22,18,0,597.0,57.0,2.2,19.7,222.0,563.46,454.36
2018,7,22,18,15,536.0,51.0,2.15,19.3,176.5,489.77,397.24
2018,7,22,18,30,475.0,45.0,2.1,18.9,131.0,419.56,339.6
2018,7,22,18,45,382.5,37.0,2.1,18.5,92.5,330.33,263.21
2018,7,22,19,0,290.0,29.0,2.1,18.1,54.0,248.67,179.04
2018,7,22,19,15,166.5,17.0,2.1,17.8,29.5,108.31,0.0
2018,7,22,19,30,43.0,5.0,2.1,17.5,5.0,26.66,0.0
2018,7,22,19,45,21.5,2.5,2.1,17.2,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,23,4,45,1.5,0.0,1.85,14.0,0.0,0.0,0.0
2018,7,23,5,0,3.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,23,5,15,108.0,11.0,1.85,14.6,17.5,10.01,0.0
2018,7,23,5,30,213.0,22.0,1.8,15.1,35.0,18.28,1.56
2018,7,23,5,45,322.5,32.0,1.8,15.6,71.5,25.92,16.09
2018,7,23,6,0,432.0,42.0,1.8,16.1,108.0,33.29,23.39
2018,7,23,6,15,461.0,52.0,1.8,16.7,146.0,40.13,29.76
2018,7,23,6,30,490.0,62.0,1.8,17.3,184.0,46.6,35.61
2018,7,23,6,45,513.5,72.5,1.75,17.9,226.0,53.09,41.3
2018,7,23,7,0,537.0,83.0,1.7,18.5,268.0,59.18,46.48
2018,7,23,7,15,618.5,82.0,1.65,19.0,327.5,56.66,44.06
2018,7,23,7,30,700.0,81.0,1.6,19.5,387.0,60.07,46.79
2018,7,23,7,45,740.0,81.0,1.6,20.0,439.0,58.52,45.18
2018,7,23,8,0,780.0,81.0,1.6,20.5,491.0,57.16,43.75
2018,7,23,8,15,799.0,83.5,1.6,20.9,538.0,57.44,43.76
2018,7,23,8,30,818.0,86.0,1.6,21.3,585.0,108.73,59.55
2018,7,23,8,45,832.5,89.0,1.65,21.7,629.5,157.33,86.85
2018,7,23,9,0,847.0,92.0,1.7,22.1,674.0,207.68,123.79
2018,7,23,9,15,859.5,93.5,1.7,22.4,714.0,258.12,165.15
2018,7,23,9,30,872.0,95.0,1.7,22.7,754.0,309.71,209.14
2018,7,23,9,45,881.5,96.0,1.75,23.05,789.0,360.94,253.21
2018,7,23,10,0,891.0,97.0,1.8,23.4,824.0,412.63,297.03
2018,7,23,10,15,898.0,98.0,1.85,23.6,853.0,463.5,339.47
2018,7,23,10,30,905.0,99.0,1.9,23.8,882.0,514.16,380.61
2018,7,23,10,45,910.0,99.5,1.95,24.0,904.5,562.98,419.29
2018,7,23,11,0,915.0,100.0,2.0,24.2,927.0,611.0,456.31
2018,7,23,11,15,918.5,100.5,2.05,24.4,943.0,657.1,491.0
2018,7,23,11,30,922.0,101.0,2.1,24.6,959.0,701.89,523.91
2018,7,23,11,45,924.0,101.0,2.15,24.75,967.5,743.73,554.18
2018,7,23,12,0,926.0,101.0,2.2,24.9,976.0,783.79,580.97
2018,7,23,12,15,925.5,102.0,2.25,24.95,977.0,820.83,605.75
2018,7,23,12,30,925.0,103.0,2.3,25.0,978.0,855.64,628.93
2018,7,23,12,45,922.0,104.0,2.35,25.0,971.5,885.92,649.21
2018,7,23,13,0,919.0,105.0,2.4,25.0,965.0,913.53,667.75
2018,7,23,13,15,916.0,104.5,2.45,24.85,951.0,936.87,683.95
2018,7,23,13,30,913.0,104.0,2.5,24.7,937.0,957.24,698.33
2018,7,23,13,45,908.0,104.0,2.6,24.6,916.5,973.15,710.27
2018,7,23,14,0,903.0,104.0,2.7,24.5,896.0,985.89,720.32
2018,7,23,14,15,897.0,103.0,2.7,24.25,869.0,993.41,726.65
2018,7,23,14,30,891.0,102.0,2.7,24.0,842.0,997.65,731.05
2018,7,23,14,45,770.5,137.0,2.75,23.8,758.5,935.16,691.95
2018,7,23,15,0,650.0,172.0,2.8,23.6,675.0,865.89,648.04
2018,7,23,15,15,695.5,148.0,2.8,23.6,661.5,886.86,664.15
2018,7,23,15,30,741.0,124.0,2.8,23.6,648.0,898.71,673.47
2018,7,23,15,45,785.5,106.0,2.85,23.2,630.5,918.2,689.65
2018,7,23,16,0,830.0,88.0,2.9,22.8,613.0,923.06,696.07
2018,7,23,16,15,815.0,85.0,2.9,22.55,567.5,904.85,686.27
2018,7,23,16,30,800.0,82.0,2.9,22.3,522.0,874.46,668.23
2018,7,23,16,45,778.5,78.0,2.9,22.1,473.0,834.63,643.31
2018,7,23,17,0,757.0,74.0,2.9,21.9,424.0,793.14,616.82
2018,7,23,17,15,727.0,70.5,2.9,21.55,374.5,743.55,584.2
2018,7,23,17,30,697.0,67.0,2.9,21.2,325.0,693.35,550.15
2018,7,23,17,45,655.5,62.0,2.9,20.9,275.5,631.68,506.12
2018,7,23,18,0,614.0,57.0,2.9,20.6,226.0,576.1,464.91
2018,7,23,18,15,553.0,51.0,2.85,20.05,179.5,501.79,407.26
2018,7,23,18,30,492.0,45.0,2.8,19.5,133.0,430.91,349.02
2018,7,23,18,45,398.5,36.5,2.8,19.0,93.5,339.76,270.65
2018,7,23,19,0,305.0,28.0,2.8,18.5,54.0,255.63,181.59
2018,7,23,19,15,175.5,16.5,2.8,18.15,29.5,112.69,0.0
2018,7,23,19,30,46.0,5.0,2.8,17.8,5.0,4.55,0.0
2018,7,23,19,45,23.0,2.5,2.75,17.45,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,5,15,90.5,11.0,2.8,15.45,16.5,10.01,0.0
2018,7,24,5,30,181.0,22.0,2.8,15.8,33.0,17.4,0.0
2018,7,24,5,45,289.0,33.5,2.8,16.15,69.0,27.36,17.13
2018,7,24,6,0,397.0,45.0,2.8,16.5,105.0,36.0,25.64
2018,7,24,6,15,469.5,52.5,2.75,17.0,149.5,40.69,30.17
2018,7,24,6,30,542.0,60.0,2.7,17.5,194.0,45.27,34.39
2018,7,24,6,45,593.0,65.5,2.7,18.0,242.5,48.01,36.81
2018,7,24,7,0,644.0,71.0,2.7,18.5,291.0,50.68,39.04
2018,7,24,7,15,680.0,75.0,2.7,19.25,341.0,52.06,40.02
2018,7,24,7,30,716.0,79.0,2.7,20.0,391.0,58.72,45.53
2018,7,24,7,45,744.0,82.0,2.65,20.7,440.5,59.37,45.78
2018,7,24,8,0,772.0,85.0,2.6,21.4,490.0,60.0,46.02
2018,7,24,8,15,792.0,88.0,2.65,21.95,537.5,60.5,46.17
2018,7,24,8,30,812.0,91.0,2.7,22.5,585.0,100.38,53.39
2018,7,24,8,45,828.5,92.5,2.7,23.05,629.0,157.6,87.14
2018,7,24,9,0,845.0,94.0,2.7,23.6,673.0,207.11,123.0
2018,7,24,9,15,855.0,96.0,2.8,23.9,712.0,257.33,164.25
2018,7,24,9,30,865.0,98.0,2.9,24.2,751.0,308.46,208.1
2018,7,24,9,45,872.0,101.0,2.95,24.55,785.5,360.07,252.67
2018,7,24,10,0,879.0,104.0,3.0,24.9,820.0,411.93,296.86
2018,7,24,10,15,887.0,105.0,3.05,25.15,849.5,462.76,339.45
2018,7,24,10,30,895.0,106.0,3.1,25.4,879.0,513.49,380.88
2018,7,24,10,45,901.5,105.5,3.15,25.6,901.5,561.98,419.67
2018,7,24,11,0,908.0,105.0,3.2,25.8,924.0,609.79,456.95
2018,7,24,11,15,912.5,104.5,3.25,25.9,940.0,655.51,491.97
2018,7,24,11,30,917.0,104.0,3.3,26.0,956.0,699.99,525.32
2018,7,24,11,45,920.0,103.0,3.3,26.15,964.5,741.58,555.65
2018,7,24,12,0,923.0,102.0,3.3,26.3,973.0,781.45,582.58
2018,7,24,12,15,922.0,103.0,3.35,26.3,974.0,818.06,607.5
2018,7,24,12,30,921.0,104.0,3.4,26.3,975.0,852.4,630.82
2018,7,24,12,45,917.5,106.0,3.45,26.3,968.5,883.13,651.65
2018,7,24,13,0,914.0,108.0,3.5,26.3,962.0,911.19,670.72
2018,7,24,13,15,912.5,106.5,3.5,26.2,948.5,934.9,686.9
2018,7,24,13,30,911.0,105.0,3.5,26.1,935.0,955.66,701.21
2018,7,24,13,45,908.5,103.0,3.55,26.0,915.0,971.93,712.98
2018,7,24,14,0,906.0,101.0,3.6,25.9,895.0,985.01,722.82
2018,7,24,14,15,901.5,99.5,3.6,25.75,868.5,993.45,729.56
2018,7,24,14,30,897.0,98.0,3.6,25.6,842.0,998.61,734.33
2018,7,24,14,45,890.5,96.0,3.55,25.45,809.5,997.98,735.1
2018,7,24,15,0,884.0,94.0,3.5,25.3,777.0,994.07,733.9
2018,7,24,15,15,873.5,92.5,3.5,25.3,738.5,983.56,728.4
2018,7,24,15,30,863.0,91.0,3.5,25.3,700.0,969.98,721.03
2018,7,24,15,45,852.5,87.5,3.45,24.75,657.5,951.06,711.38
2018,7,24,16,0,842.0,84.0,3.4,24.2,615.0,929.26,699.83
2018,7,24,16,15,829.0,80.5,3.4,23.95,569.5,902.36,684.27
2018,7,24,16,30,816.0,77.0,3.4,23.7,524.0,873.01,666.92
2018,7,24,16,45,796.5,73.0,3.4,23.4,475.5,844.02,649.76
2018,7,24,17,0,777.0,69.0,3.4,23.1,427.0,803.83,624.34
2018,7,24,17,15,748.0,65.5,3.35,22.65,377.0,754.58,591.92
2018,7,24,17,30,719.0,62.0,3.3,22.2,327.0,704.66,558.09
2018,7,24,17,45,679.5,57.5,3.25,21.8,277.5,644.62,515.32
2018,7,24,18,0,640.0,53.0,3.2,21.4,228.0,585.26,471.29
2018,7,24,18,15,579.5,47.5,3.15,20.9,181.0,515.66,417.24
2018,7,24,18,30,519.0,42.0,3.1,20.4,134.0,445.02,359.33
2018,7,24,18,45,424.0,34.5,3.05,19.85,94.0,353.38,280.32
2018,7,24,19,0,329.0,27.0,3.0,19.3,54.0,267.56,186.28
2018,7,24,19,15,189.5,16.0,3.0,19.0,29.5,119.81,0.0
2018,7,24,19,30,50.0,5.0,3.0,18.7,5.0,4.55,0.0
2018,7,24,19,45,25.0,2.5,2.95,18.4,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,25,5,15,124.5,10.0,2.8,17.75,17.0,9.1,0.0
2018,7,25,5,30,249.0,20.0,2.8,18.4,34.0,16.59,0.0
2018,7,25,5,45,367.0,28.5,2.8,19.0,71.5,22.98,13.18
2018,7,25,6,0,485.0,37.0,2.8,19.6,109.0,29.21,19.44
2018,7,25,6,15,553.0,42.5,2.75,20.1,154.5,35.58,25.32
2018,7,25,6,30,621.0,48.0,2.7,20.6,200.0,39.26,28.7
2018,7,25,6,45,666.0,52.0,2.65,21.1,249.0,41.52,30.67
2018,7,25,7,0,711.0,56.0,2.6,21.6,298.0,43.75,32.52
2018,7,25,7,15,743.0,59.0,2.6,22.3,348.0,45.08,33.48
2018,7,25,7,30,775.0,62.0,2.6,23.0,398.0,46.38,34.39
2018,7,25,7,45,798.5,65.5,2.6,23.65,448.0,56.03,42.39
2018,7,25,8,0,822.0,69.0,2.6,24.3,498.0,58.33,44.05
2018,7,25,8,15,839.5,71.0,2.6,24.85,545.5,59.42,44.71
2018,7,25,8,30,857.0,73.0,2.6,25.4,593.0,98.58,50.83
2018,7,25,8,45,871.0,74.5,2.65,26.0,637.0,148.03,77.11
2018,7,25,9,0,885.0,76.0,2.7,26.6,681.0,199.17,113.73
2018,7,25,9,15,887.5,81.5,2.75,26.9,719.0,252.28,157.11
2018,7,25,9,30,890.0,87.0,2.8,27.2,757.0,305.59,202.49
2018,7,25,9,45,888.0,94.5,2.85,27.5,789.5,358.92,248.26
2018,7,25,10,0,886.0,102.0,2.9,27.8,822.0,411.62,292.85
2018,7,25,10,15,892.5,103.0,2.95,27.9,851.0,462.2,335.03
2018,7,25,10,30,899.0,104.0,3.0,28.0,880.0,512.54,375.98
2018,7,25,10,45,903.0,106.0,3.1,28.15,902.5,561.9,415.19
2018,7,25,11,0,907.0,108.0,3.2,28.3,925.0,610.41,452.77
2018,7,25,11,15,909.5,109.0,3.25,28.3,940.5,656.16,487.64
2018,7,25,11,30,912.0,110.0,3.3,28.3,956.0,700.56,520.77
2018,7,25,11,45,913.0,110.5,3.35,28.25,964.0,741.95,551.28
2018,7,25,12,0,914.0,111.0,3.4,28.2,972.0,781.54,578.77
2018,7,25,12,15,916.0,109.5,3.45,28.1,973.5,818.18,603.8
2018,7,25,12,30,918.0,108.0,3.5,28.0,975.0,852.69,627.34
2018,7,25,12,45,918.5,106.5,3.5,27.9,969.0,883.61,648.18
2018,7,25,13,0,919.0,105.0,3.5,27.8,963.0,911.95,667.29
2018,7,25,13,15,916.5,105.0,3.5,27.65,950.0,936.3,683.93
2018,7,25,13,30,914.0,105.0,3.5,27.5,937.0,957.71,698.72
2018,7,25,13,45,909.5,104.0,3.5,27.35,916.0,973.19,709.72
2018,7,25,14,0,905.0,103.0,3.5,27.2,895.0,985.46,718.77
2018,7,25,14,15,899.5,102.0,3.55,27.0,868.0,993.5,725.71
2018,7,25,14,30,894.0,101.0,3.6,26.8,841.0,998.28,730.7
2018,7,25,14,45,886.5,99.0,3.6,26.6,808.0,996.72,731.36
2018,7,25,15,0,879.0,97.0,3.6,26.4,775.0,991.89,730.06
2018,7,25,15,15,868.5,95.5,3.6,26.4,736.5,981.47,724.63
2018,7,25,15,30,858.0,94.0,3.6,26.4,698.0,967.98,717.34
2018,7,25,15,45,844.5,91.5,3.55,25.85,655.0,947.43,706.62
2018,7,25,16,0,831.0,89.0,3.5,25.3,612.0,924.13,694.09
2018,7,25,16,15,814.0,86.0,3.5,24.9,565.5,904.06,683.64
2018,7,25,16,30,797.0,83.0,3.5,24.5,519.0,871.81,664.67
2018,7,25,16,45,773.5,80.0,3.5,24.1,470.0,831.51,639.84
2018,7,25,17,0,750.0,77.0,3.5,23.7,421.0,789.65,613.43
2018,7,25,17,15,719.5,73.0,3.5,23.2,371.0,739.15,580.31
2018,7,25,17,30,689.0,69.0,3.5,22.7,321.0,688.06,545.71
2018,7,25,17,45,645.5,64.0,3.45,22.25,271.5,630.07,504.31
2018,7,25,18,0,602.0,59.0,3.4,21.8,222.0,568.75,458.59
2018,7,25,18,15,538.0,52.5,3.35,21.25,175.5,492.04,398.81
2018,7,25,18,30,474.0,46.0,3.3,20.7,129.0,418.97,338.32
2018,7,25,18,45,375.0,37.5,3.3,20.2,90.0,325.01,257.32
2018,7,25,19,0,276.0,29.0,3.3,19.7,51.0,235.48,159.9
2018,7,25,19,15,155.0,17.5,3.25,19.4,28.0,101.83,0.0
2018,7,25,19,30,34.0,6.0,3.2,19.1,5.0,0.0,0.0
2018,7,25,19,45,17.0,3.0,3.2,18.8,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.25,18.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.45,17.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.5,17.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,26,5,15,58.0,10.0,3.15,16.55,13.0,9.1,0.0
2018,7,26,5,30,116.0,20.0,3.1,17.2,26.0,15.77,0.0
2018,7,26,5,45,197.0,34.5,3.05,17.85,58.0,26.89,16.33
2018,7,26,6,0,278.0,49.0,3.0,18.5,90.0,37.66,26.77
2018,7,26,6,15,335.0,63.5,2.9,19.05,131.5,48.01,36.23
2018,7,26,6,30,392.0,78.0,2.8,19.6,173.0,57.97,45.13
2018,7,26,6,45,428.5,91.5,2.7,20.1,217.5,66.71,52.75
2018,7,26,7,0,465.0,105.0,2.6,20.6,262.0,75.06,59.83
2018,7,26,7,15,496.5,116.5,2.5,21.2,309.0,81.59,65.15
2018,7,26,7,30,528.0,128.0,2.4,21.8,356.0,87.78,70.06
2018,7,26,7,45,548.5,140.0,2.35,22.35,402.0,93.86,74.8
2018,7,26,8,0,569.0,152.0,2.3,22.9,448.0,99.55,79.16
2018,7,26,8,15,590.0,160.5,2.2,23.4,493.5,101.27,80.15
2018,7,26,8,30,611.0,169.0,2.1,23.9,539.0,133.11,85.61
2018,7,26,8,45,626.0,177.5,2.05,24.45,581.0,175.87,109.25
2018,7,26,9,0,641.0,186.0,2.0,25.0,623.0,220.73,140.97
2018,7,26,9,15,685.0,177.5,2.05,25.35,670.0,261.49,172.08
2018,7,26,9,30,729.0,169.0,2.1,25.7,717.0,307.1,208.89
2018,7,26,9,45,777.5,152.5,2.1,26.1,761.5,358.5,250.64
2018,7,26,10,0,826.0,136.0,2.1,26.5,806.0,407.41,290.64
2018,7,26,10,15,836.0,136.5,2.15,26.7,836.0,457.35,331.7
2018,7,26,10,30,846.0,137.0,2.2,26.9,866.0,510.96,374.3
2018,7,26,10,45,854.5,136.5,2.25,27.1,889.5,558.64,411.66
2018,7,26,11,0,863.0,136.0,2.3,27.3,913.0,605.93,447.78
2018,7,26,11,15,869.0,135.5,2.4,27.3,929.5,651.1,482.11
2018,7,26,11,30,875.0,135.0,2.5,27.3,946.0,695.26,515.05
2018,7,26,11,45,880.0,133.0,2.55,27.3,955.0,736.34,545.04
2018,7,26,12,0,885.0,131.0,2.6,27.3,964.0,775.94,572.97
2018,7,26,12,15,885.5,131.5,2.7,27.25,965.5,812.5,597.97
2018,7,26,12,30,886.0,132.0,2.8,27.2,967.0,846.99,621.54
2018,7,26,12,45,884.5,131.5,2.85,27.15,960.5,876.68,641.59
2018,7,26,13,0,883.0,131.0,2.9,27.1,954.0,903.81,659.99
2018,7,26,13,15,884.5,128.0,2.95,27.0,942.0,928.63,677.04
2018,7,26,13,30,886.0,125.0,3.0,26.9,930.0,950.65,692.36
2018,7,26,13,45,887.5,120.5,3.1,26.8,911.0,968.27,705.3
2018,7,26,14,0,889.0,116.0,3.2,26.7,892.0,982.78,716.38
2018,7,26,14,15,886.5,112.0,3.25,26.6,865.5,990.72,722.95
2018,7,26,14,30,884.0,108.0,3.3,26.5,839.0,995.35,727.57
2018,7,26,14,45,881.5,104.0,3.35,26.35,807.5,996.66,730.34
2018,7,26,15,0,879.0,100.0,3.4,26.2,776.0,994.66,731.11
2018,7,26,15,15,868.0,98.0,3.4,26.2,737.0,983.23,725.04
2018,7,26,15,30,857.0,96.0,3.4,26.2,698.0,968.72,717.1
2018,7,26,15,45,847.0,92.5,3.5,25.75,656.0,950.47,708.69
2018,7,26,16,0,837.0,89.0,3.6,25.3,614.0,929.34,698.32
2018,7,26,16,15,823.0,85.0,3.65,25.0,568.0,910.76,688.92
2018,7,26,16,30,809.0,81.0,3.7,24.7,522.0,879.86,670.9
2018,7,26,16,45,786.5,78.0,3.7,24.4,473.0,840.21,646.28
2018,7,26,17,0,764.0,75.0,3.7,24.1,424.0,798.93,620.07
2018,7,26,17,15,732.0,71.0,3.7,23.55,373.0,746.77,585.9
2018,7,26,17,30,700.0,67.0,3.7,23.0,322.0,694.08,550.27
2018,7,26,17,45,654.5,62.5,3.75,22.5,272.0,634.61,508.15
2018,7,26,18,0,609.0,58.0,3.8,22.0,222.0,572.18,461.81
2018,7,26,18,15,543.0,51.5,3.75,21.45,175.0,493.82,400.52
2018,7,26,18,30,477.0,45.0,3.7,20.9,128.0,419.29,338.65
2018,7,26,18,45,375.0,36.5,3.65,20.3,88.5,323.48,255.79
2018,7,26,19,0,273.0,28.0,3.6,19.7,49.0,231.19,152.7
2018,7,26,19,15,153.5,16.5,3.6,19.35,26.5,99.9,0.0
2018,7,26,19,30,34.0,5.0,3.6,19.0,4.0,0.0,0.0
2018,7,26,19,45,17.0,2.5,3.6,18.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.6,17.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.65,17.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,5,15,84.0,10.0,3.5,15.1,14.5,9.1,0.0
2018,7,27,5,30,168.0,20.0,3.5,15.5,29.0,16.71,0.0
2018,7,27,5,45,278.5,32.0,3.45,15.85,64.5,26.26,15.82
2018,7,27,6,0,389.0,44.0,3.4,16.2,100.0,35.4,25.05
2018,7,27,6,15,461.0,52.5,3.4,16.7,144.5,40.96,30.39
2018,7,27,6,30,533.0,61.0,3.4,17.2,189.0,46.35,35.35
2018,7,27,6,45,581.5,68.5,3.4,17.75,238.5,50.62,39.13
2018,7,27,7,0,630.0,76.0,3.4,18.3,288.0,54.69,42.59
2018,7,27,7,15,665.5,82.0,3.4,19.0,338.5,57.35,44.69
2018,7,27,7,30,701.0,88.0,3.4,19.7,389.0,59.86,46.59
2018,7,27,7,45,725.5,93.5,3.35,20.45,438.5,61.76,47.91
2018,7,27,8,0,750.0,99.0,3.3,21.2,488.0,70.32,54.91
2018,7,27,8,15,770.5,103.5,3.3,21.75,536.5,71.47,55.56
2018,7,27,8,30,791.0,108.0,3.3,22.3,585.0,106.08,60.74
2018,7,27,8,45,806.0,111.5,3.3,22.8,629.5,154.26,86.21
2018,7,27,9,0,821.0,115.0,3.3,23.3,674.0,204.41,122.1
2018,7,27,9,15,829.0,120.0,3.35,23.7,713.5,255.98,164.09
2018,7,27,9,30,837.0,125.0,3.4,24.1,753.0,308.43,208.73
2018,7,27,9,45,841.0,130.5,3.45,24.5,787.0,360.68,253.7
2018,7,27,10,0,845.0,136.0,3.5,24.9,821.0,413.05,298.18
2018,7,27,10,15,855.5,137.0,3.55,25.15,852.0,464.62,341.25
2018,7,27,10,30,866.0,138.0,3.6,25.4,883.0,519.86,385.9
2018,7,27,10,45,875.0,137.5,3.6,25.65,907.0,568.87,424.87
2018,7,27,11,0,884.0,137.0,3.6,25.9,931.0,617.49,462.53
2018,7,27,11,15,889.5,136.5,3.7,25.95,947.5,663.39,497.96
2018,7,27,11,30,895.0,136.0,3.8,26.0,964.0,708.2,531.89
2018,7,27,11,45,899.5,135.0,3.85,26.05,973.5,750.66,563.35
2018,7,27,12,0,904.0,134.0,3.9,26.1,983.0,791.58,592.68
2018,7,27,12,15,905.0,133.0,3.95,26.0,984.0,828.07,617.92
2018,7,27,12,30,906.0,132.0,4.0,25.9,985.0,862.41,641.65
2018,7,27,12,45,905.0,132.0,4.1,25.85,979.0,893.65,663.36
2018,7,27,13,0,904.0,132.0,4.2,25.8,973.0,922.33,683.39
2018,7,27,13,15,903.0,130.0,4.2,25.7,959.5,946.43,700.02
2018,7,27,13,30,902.0,128.0,4.2,25.6,946.0,967.61,714.78
2018,7,27,13,45,900.0,125.5,4.25,25.5,926.0,984.31,726.95
2018,7,27,14,0,898.0,123.0,4.3,25.4,906.0,997.85,737.15
2018,7,27,14,15,893.0,120.0,4.3,25.3,878.0,1004.71,742.8
2018,7,27,14,30,888.0,117.0,4.3,25.2,850.0,1008.23,746.41
2018,7,27,14,45,881.0,115.0,4.3,25.05,817.0,1007.52,747.53
2018,7,27,15,0,874.0,113.0,4.3,24.9,784.0,1003.56,746.65
2018,7,27,15,15,862.5,111.0,4.3,24.9,744.5,991.93,740.35
2018,7,27,15,30,851.0,109.0,4.3,24.9,705.0,987.78,739.28
2018,7,27,15,45,827.5,109.5,4.3,24.55,659.0,961.34,724.16
2018,7,27,16,0,804.0,110.0,4.3,24.2,613.0,932.28,707.31
2018,7,27,16,15,761.0,114.5,4.3,23.85,561.0,886.84,678.89
2018,7,27,16,30,718.0,119.0,4.3,23.5,509.0,846.7,653.89
2018,7,27,16,45,669.0,119.5,4.3,23.15,455.5,789.27,615.95
2018,7,27,17,0,620.0,120.0,4.3,22.8,402.0,731.29,576.81
2018,7,27,17,15,573.5,114.5,4.25,22.2,351.0,668.43,533.33
2018,7,27,17,30,527.0,109.0,4.2,21.6,300.0,600.6,484.68
2018,7,27,17,45,466.5,100.0,4.2,20.95,249.5,525.89,428.71
2018,7,27,18,0,406.0,91.0,4.2,20.3,199.0,454.18,372.34
2018,7,27,18,15,344.0,76.0,4.15,19.7,154.0,376.9,309.26
2018,7,27,18,30,282.0,61.0,4.1,19.1,109.0,303.8,247.23
2018,7,27,18,45,205.5,44.0,4.0,18.5,73.0,223.28,176.65
2018,7,27,19,0,129.0,27.0,3.9,17.9,37.0,142.94,89.97
2018,7,27,19,15,68.0,14.5,3.9,17.55,19.5,50.71,0.0
2018,7,27,19,30,7.0,2.0,3.9,17.2,2.0,0.0,0.0
2018,7,27,19,45,3.5,1.0,3.85,16.8,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.0,3.0,14.95,6.0,4.55,0.0
2018,7,28,5,30,32.0,10.0,3.0,15.4,12.0,8.42,0.0
2018,7,28,5,45,66.0,26.5,3.0,15.9,34.5,21.57,11.84
2018,7,28,6,0,100.0,43.0,3.0,16.4,57.0,34.26,24.01
2018,7,28,6,15,133.5,66.0,2.95,16.95,93.0,51.2,39.29
2018,7,28,6,30,167.0,89.0,2.9,17.5,129.0,67.51,53.85
2018,7,28,6,45,196.5,113.5,2.85,18.05,171.0,84.2,68.46
2018,7,28,7,0,226.0,138.0,2.8,18.6,213.0,100.24,82.18
2018,7,28,7,15,253.0,161.0,2.75,19.0,258.5,114.68,94.28
2018,7,28,7,30,280.0,184.0,2.7,19.4,304.0,128.51,105.64
2018,7,28,7,45,303.5,205.5,2.65,19.8,350.0,140.8,115.51
2018,7,28,8,0,327.0,227.0,2.6,20.2,396.0,152.51,124.75
2018,7,28,8,15,348.0,245.0,2.55,20.65,440.5,161.63,131.69
2018,7,28,8,30,369.0,263.0,2.5,21.1,485.0,189.08,138.03
2018,7,28,8,45,385.0,278.5,2.45,21.6,525.5,225.31,159.2
2018,7,28,9,0,401.0,294.0,2.4,22.1,566.0,263.61,185.96
2018,7,28,9,15,423.0,300.0,2.45,22.6,602.5,290.41,206.01
2018,7,28,9,30,445.0,306.0,2.5,23.1,639.0,328.3,235.82
2018,7,28,9,45,470.5,311.5,2.5,23.6,678.5,369.42,268.3
2018,7,28,10,0,496.0,317.0,2.5,24.1,718.0,413.26,302.71
2018,7,28,10,15,501.5,328.0,2.55,24.3,746.0,455.25,336.06
2018,7,28,10,30,507.0,339.0,2.6,24.5,774.0,497.8,369.16
2018,7,28,10,45,508.5,348.5,2.7,24.65,795.0,537.6,399.83
2018,7,28,11,0,510.0,358.0,2.8,24.8,816.0,577.34,429.83
2018,7,28,11,15,511.0,364.5,2.85,24.8,830.0,614.29,457.44
2018,7,28,11,30,512.0,371.0,2.9,24.8,844.0,650.85,484.31
2018,7,28,11,45,509.0,376.0,2.95,24.75,850.0,682.89,507.7
2018,7,28,12,0,506.0,381.0,3.0,24.7,856.0,713.95,530.11
2018,7,28,12,15,562.5,345.5,3.1,24.8,874.0,755.56,560.99
2018,7,28,12,30,619.0,310.0,3.2,24.9,892.0,796.2,591.07
2018,7,28,12,45,692.5,262.5,3.25,24.95,909.5,844.43,626.44
2018,7,28,13,0,766.0,215.0,3.3,25.0,927.0,891.86,660.44
2018,7,28,13,15,746.0,224.0,3.35,24.95,909.0,908.97,672.33
2018,7,28,13,30,726.0,233.0,3.4,24.9,891.0,922.83,682.38
2018,7,28,13,45,698.0,244.0,3.4,24.85,864.5,927.86,686.24
2018,7,28,14,0,670.0,255.0,3.4,24.8,838.0,929.37,687.49
2018,7,28,14,15,654.0,255.0,3.45,24.65,809.5,928.35,688.21
2018,7,28,14,30,638.0,255.0,3.5,24.5,781.0,924.24,686.95
2018,7,28,14,45,617.0,254.0,3.5,24.35,745.5,911.19,679.39
2018,7,28,15,0,596.0,253.0,3.5,24.2,710.0,891.3,667.4
2018,7,28,15,15,580.5,246.0,3.5,24.2,672.0,872.23,655.78
2018,7,28,15,30,565.0,239.0,3.5,24.2,634.0,850.8,642.52
2018,7,28,15,45,548.5,229.0,3.55,23.65,592.5,822.84,626.38
2018,7,28,16,0,532.0,219.0,3.6,23.1,551.0,792.87,608.64
2018,7,28,16,15,517.0,205.0,3.6,22.65,506.5,757.93,586.8
2018,7,28,16,30,502.0,191.0,3.6,22.2,462.0,721.3,563.4
2018,7,28,16,45,481.5,175.5,3.6,21.8,415.5,676.39,533.33
2018,7,28,17,0,461.0,160.0,3.6,21.4,369.0,630.46,501.86
2018,7,28,17,15,434.0,144.5,3.6,20.85,322.0,578.22,464.92
2018,7,28,17,30,407.0,129.0,3.6,20.3,275.0,525.94,426.81
2018,7,28,17,45,373.0,112.0,3.55,19.75,230.0,466.49,381.56
2018,7,28,18,0,339.0,95.0,3.5,19.2,185.0,408.12,335.46
2018,7,28,18,15,292.0,77.5,3.5,18.7,143.0,341.15,280.37
2018,7,28,18,30,245.0,60.0,3.5,18.2,101.0,277.05,225.59
2018,7,28,18,45,184.0,43.0,3.45,17.75,68.0,208.14,164.29
2018,7,28,19,0,123.0,26.0,3.4,17.3,35.0,136.66,82.0
2018,7,28,19,15,65.0,13.5,3.45,17.0,18.0,48.06,0.0
2018,7,28,19,30,7.0,1.0,3.5,16.7,1.0,0.0,0.0
2018,7,28,19,45,3.5,0.5,3.5,16.45,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.5,2.8,15.65,6.5,5.0,0.0
2018,7,29,5,30,39.0,11.0,2.8,16.0,13.0,9.23,0.0
2018,7,29,5,45,81.5,29.0,2.75,16.35,38.5,23.47,13.15
2018,7,29,6,0,124.0,47.0,2.7,16.7,64.0,37.23,26.49
2018,7,29,6,15,166.0,69.0,2.65,17.05,102.0,53.4,41.17
2018,7,29,6,30,208.0,91.0,2.6,17.4,140.0,69.03,55.19
2018,7,29,6,45,245.5,112.5,2.55,17.75,184.0,83.79,68.17
2018,7,29,7,0,283.0,134.0,2.5,18.1,228.0,98.02,80.41
2018,7,29,7,15,318.5,151.0,2.45,18.4,273.5,108.87,89.49
2018,7,29,7,30,354.0,168.0,2.4,18.7,319.0,119.3,98.04
2018,7,29,7,45,385.5,183.5,2.4,19.0,366.5,128.35,105.29
2018,7,29,8,0,417.0,199.0,2.4,19.3,414.0,128.89,105.25
2018,7,29,8,15,445.5,210.5,2.4,19.85,460.0,133.07,108.18
2018,7,29,8,30,474.0,222.0,2.4,20.4,506.0,158.36,111.99
2018,7,29,8,45,499.5,230.0,2.4,20.95,550.0,195.67,132.05
2018,7,29,9,0,525.0,238.0,2.4,21.5,594.0,236.08,159.93
2018,7,29,9,15,580.5,228.0,2.4,22.05,643.5,273.59,187.51
2018,7,29,9,30,636.0,218.0,2.4,22.6,693.0,314.44,219.69
2018,7,29,9,45,693.0,199.5,2.4,23.2,739.5,356.37,253.71
2018,7,29,10,0,750.0,181.0,2.4,23.8,786.0,404.08,292.42
2018,7,29,10,15,760.5,183.0,2.45,24.0,816.0,452.88,332.74
2018,7,29,10,30,771.0,185.0,2.5,24.2,846.0,506.04,375.23
2018,7,29,10,45,770.0,191.5,2.55,24.35,866.5,552.28,411.8
2018,7,29,11,0,769.0,198.0,2.6,24.5,887.0,597.61,446.76
2018,7,29,11,15,766.0,205.0,2.65,24.4,901.5,640.22,479.38
2018,7,29,11,30,763.0,212.0,2.7,24.3,916.0,683.51,511.72
2018,7,29,11,45,742.0,228.0,2.7,24.2,917.5,720.44,538.45
2018,7,29,12,0,721.0,244.0,2.7,24.1,919.0,754.68,562.78
2018,7,29,12,15,710.5,248.0,2.75,23.95,914.0,783.97,584.06
2018,7,29,12,30,700.0,252.0,2.8,23.8,909.0,810.91,603.53
2018,7,29,12,45,680.0,265.0,2.85,23.6,899.5,835.47,621.01
2018,7,29,13,0,660.0,278.0,2.9,23.4,890.0,857.1,636.38
2018,7,29,13,15,642.5,283.5,2.95,23.2,872.0,871.13,646.82
2018,7,29,13,30,625.0,289.0,3.0,23.0,854.0,882.1,655.25
2018,7,29,13,45,635.0,273.5,3.0,22.8,836.0,896.28,666.52
2018,7,29,14,0,645.0,258.0,3.0,22.6,818.0,907.76,676.03
2018,7,29,14,15,671.5,236.5,3.05,22.35,803.5,926.45,691.42
2018,7,29,14,30,698.0,215.0,3.1,22.1,789.0,942.13,703.82
2018,7,29,14,45,673.5,216.5,3.1,21.9,751.5,928.51,696.15
2018,7,29,15,0,649.0,218.0,3.1,21.7,714.0,911.87,686.75
2018,7,29,15,15,642.5,209.0,3.1,21.7,679.0,899.26,679.66
2018,7,29,15,30,636.0,200.0,3.1,21.7,644.0,883.84,670.69
2018,7,29,15,45,612.0,195.0,3.15,21.05,600.0,852.82,652.93
2018,7,29,16,0,588.0,190.0,3.2,20.4,556.0,813.09,628.86
2018,7,29,16,15,556.5,184.0,3.25,20.1,508.5,770.62,601.38
2018,7,29,16,30,525.0,178.0,3.3,19.8,461.0,727.07,572.38
2018,7,29,16,45,475.5,169.0,3.3,19.45,406.5,662.79,527.12
2018,7,29,17,0,426.0,160.0,3.3,19.1,352.0,599.01,481.16
2018,7,29,17,15,394.5,143.5,3.3,18.75,304.5,542.65,440.16
2018,7,29,17,30,363.0,127.0,3.3,18.4,257.0,486.6,398.13
2018,7,29,17,45,331.5,112.5,3.35,18.05,217.0,433.78,357.27
2018,7,29,18,0,300.0,98.0,3.4,17.7,177.0,367.23,304.14
2018,7,29,18,15,251.0,80.0,3.35,17.45,136.0,300.67,248.4
2018,7,29,18,30,202.0,62.0,3.3,17.2,95.0,237.17,193.48
2018,7,29,18,45,145.5,43.0,3.25,16.9,62.5,170.14,133.75
2018,7,29,19,0,89.0,24.0,3.2,16.6,30.0,99.38,54.86
2018,7,29,19,15,46.5,12.5,3.2,16.45,15.5,36.9,0.0
2018,7,29,19,30,4.0,1.0,3.2,16.3,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,3.2,16.2,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,5,15,12.5,4.5,3.1,14.9,5.0,4.09,0.0
2018,7,30,5,30,25.0,9.0,3.1,15.1,10.0,7.6,0.0
2018,7,30,5,45,58.5,26.0,3.1,15.25,33.0,21.15,11.16
2018,7,30,6,0,92.0,43.0,3.1,15.4,56.0,34.21,23.99
2018,7,30,6,15,129.0,67.5,3.05,15.8,93.5,52.21,40.31
2018,7,30,6,30,166.0,92.0,3.0,16.2,131.0,69.52,55.87
2018,7,30,6,45,201.5,116.5,3.0,16.6,175.0,86.19,70.59
2018,7,30,7,0,237.0,141.0,3.0,17.0,219.0,102.22,84.44
2018,7,30,7,15,271.0,161.5,3.0,17.6,265.0,115.14,95.24
2018,7,30,7,30,305.0,182.0,3.0,18.2,311.0,127.54,105.37
2018,7,30,7,45,336.5,199.0,2.95,18.8,358.0,137.3,113.07
2018,7,30,8,0,368.0,216.0,2.9,19.4,405.0,146.62,120.26
2018,7,30,8,15,389.0,230.5,2.85,20.0,447.5,153.94,125.69
2018,7,30,8,30,410.0,245.0,2.8,20.6,490.0,178.43,129.85
2018,7,30,8,45,426.5,259.5,2.8,21.25,531.5,206.63,143.62
2018,7,30,9,0,443.0,274.0,2.8,21.9,573.0,246.37,171.3
2018,7,30,9,15,452.0,285.5,2.8,22.45,607.0,284.79,200.91
2018,7,30,9,30,461.0,297.0,2.8,23.0,641.0,324.48,232.66
2018,7,30,9,45,465.0,310.0,2.8,23.55,671.0,364.86,265.29
2018,7,30,10,0,469.0,323.0,2.8,24.1,701.0,405.87,298.03
2018,7,30,10,15,469.5,335.5,2.9,24.25,725.5,445.63,329.94
2018,7,30,10,30,470.0,348.0,3.0,24.4,750.0,485.49,361.32
2018,7,30,10,45,464.5,361.5,3.1,24.6,767.5,523.04,390.31
2018,7,30,11,0,459.0,375.0,3.2,24.8,785.0,560.02,418.25
2018,7,30,11,15,458.5,382.0,3.25,24.75,798.0,594.43,444.19
2018,7,30,11,30,458.0,389.0,3.3,24.7,811.0,628.43,469.44
2018,7,30,11,45,453.5,395.5,3.35,24.65,816.5,658.75,491.7
2018,7,30,12,0,449.0,402.0,3.4,24.6,822.0,688.11,513.01
2018,7,30,12,15,497.0,374.0,3.45,24.65,839.5,727.98,542.55
2018,7,30,12,30,545.0,346.0,3.5,24.7,857.0,768.72,572.49
2018,7,30,12,45,607.0,308.0,3.55,24.75,873.5,811.25,603.96
2018,7,30,13,0,669.0,270.0,3.6,24.8,890.0,857.09,637.45
2018,7,30,13,15,641.0,283.0,3.65,24.6,869.5,868.75,645.81
2018,7,30,13,30,613.0,296.0,3.7,24.4,849.0,876.91,652.02
2018,7,30,13,45,574.5,310.0,3.7,24.2,819.0,872.46,649.26
2018,7,30,14,0,536.0,324.0,3.7,24.0,789.0,865.69,644.97
2018,7,30,14,15,515.0,322.0,3.7,23.65,757.0,856.78,640.35
2018,7,30,14,30,494.0,320.0,3.7,23.3,725.0,845.21,633.93
2018,7,30,14,45,466.5,317.0,3.65,23.0,687.0,823.71,620.22
2018,7,30,15,0,439.0,314.0,3.6,22.7,649.0,799.86,604.88
2018,7,30,15,15,425.0,302.0,3.6,22.7,612.5,777.85,590.82
2018,7,30,15,30,411.0,290.0,3.6,22.7,576.0,737.43,564.05
2018,7,30,15,45,392.0,276.0,3.55,22.05,534.5,704.47,543.19
2018,7,30,16,0,373.0,262.0,3.5,21.4,493.0,670.18,521.03
2018,7,30,16,15,358.0,243.5,3.5,21.05,451.0,633.18,496.33
2018,7,30,16,30,343.0,225.0,3.5,20.7,409.0,595.06,470.4
2018,7,30,16,45,327.0,205.0,3.5,20.35,366.5,553.22,441.21
2018,7,30,17,0,311.0,185.0,3.5,20.0,324.0,510.66,410.86
2018,7,30,17,15,292.5,165.0,3.5,19.55,283.0,465.47,377.81
2018,7,30,17,30,274.0,145.0,3.5,19.1,242.0,420.14,343.72
2018,7,30,17,45,252.0,122.5,3.5,18.7,201.0,368.53,303.44
2018,7,30,18,0,230.0,100.0,3.5,18.3,160.0,317.11,261.97
2018,7,30,18,15,196.0,78.5,3.5,17.9,121.5,258.82,213.14
2018,7,30,18,30,162.0,57.0,3.5,17.5,83.0,201.65,163.82
2018,7,30,18,45,120.0,39.0,3.55,17.1,54.5,146.62,114.25
2018,7,30,19,0,78.0,21.0,3.6,16.7,26.0,86.3,42.97
2018,7,30,19,15,41.0,11.0,3.6,16.5,13.5,32.46,0.0
2018,7,30,19,30,4.0,1.0,3.6,16.3,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.65,16.1,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,3.15,14.75,4.0,3.18,0.0
2018,7,31,5,30,23.0,7.0,3.2,15.1,8.0,6.37,0.0
2018,7,31,5,45,52.5,21.5,3.2,15.45,27.5,17.67,8.19
2018,7,31,6,0,82.0,36.0,3.2,15.8,47.0,28.97,19.39
2018,7,31,6,15,113.5,58.5,3.1,16.3,81.0,45.76,34.57
2018,7,31,6,30,145.0,81.0,3.0,16.8,115.0,61.9,49.04
2018,7,31,6,45,174.5,106.0,2.95,17.35,156.5,79.11,64.19
2018,7,31,7,0,204.0,131.0,2.9,17.9,198.0,95.63,78.42
2018,7,31,7,15,231.5,155.0,2.85,18.35,243.0,110.83,91.25
2018,7,31,7,30,259.0,179.0,2.8,18.8,288.0,125.39,103.29
2018,7,31,7,45,284.5,200.5,2.75,19.3,334.0,137.79,113.26
2018,7,31,8,0,310.0,222.0,2.7,19.8,380.0,149.62,122.59
2018,7,31,8,15,333.0,240.0,2.7,20.25,425.0,158.85,129.67
2018,7,31,8,30,356.0,258.0,2.7,20.7,470.0,182.68,134.71
2018,7,31,8,45,377.0,271.0,2.7,21.1,511.0,217.14,154.0
2018,7,31,9,0,398.0,284.0,2.7,21.5,552.0,254.1,179.43
2018,7,31,9,15,465.5,273.0,2.7,22.25,605.0,278.16,195.33
2018,7,31,9,30,533.0,262.0,2.7,23.0,658.0,318.08,225.37
2018,7,31,9,45,615.5,232.5,2.7,23.75,711.0,354.3,253.48
2018,7,31,10,0,698.0,203.0,2.7,24.5,764.0,398.94,288.81
2018,7,31,10,15,704.0,208.5,2.75,24.8,792.0,446.15,327.59
2018,7,31,10,30,710.0,214.0,2.8,25.1,820.0,493.58,365.59
2018,7,31,10,45,713.5,219.0,2.85,25.4,842.0,539.4,401.48
2018,7,31,11,0,717.0,224.0,2.9,25.7,864.0,584.89,436.19
2018,7,31,11,15,717.5,228.5,3.0,25.8,878.5,627.66,468.64
2018,7,31,11,30,718.0,233.0,3.1,25.9,893.0,669.52,499.79
2018,7,31,11,45,715.0,238.0,3.15,25.95,900.5,708.31,528.09
2018,7,31,12,0,712.0,243.0,3.2,26.0,908.0,745.62,554.88
2018,7,31,12,15,733.5,230.0,3.3,26.05,915.5,784.54,583.25
2018,7,31,12,30,755.0,217.0,3.4,26.1,923.0,822.58,610.77
2018,7,31,12,45,781.0,198.5,3.45,26.2,924.5,853.61,632.54
2018,7,31,13,0,807.0,180.0,3.5,26.3,926.0,887.47,655.38
2018,7,31,13,15,793.0,185.0,3.55,26.2,909.0,905.85,668.34
2018,7,31,13,30,779.0,190.0,3.6,26.1,892.0,921.08,679.41
2018,7,31,13,45,759.5,196.5,3.65,26.0,868.0,936.31,690.61
2018,7,31,14,0,740.0,203.0,3.7,25.9,844.0,942.39,695.84
2018,7,31,14,15,728.0,202.5,3.75,25.7,816.0,945.22,699.38
2018,7,31,14,30,716.0,202.0,3.8,25.5,788.0,944.95,701.0
2018,7,31,14,45,701.0,199.5,3.85,25.3,753.5,936.56,697.31
2018,7,31,15,0,686.0,197.0,3.9,25.1,719.0,925.16,691.75
2018,7,31,15,15,671.0,192.5,3.9,25.1,681.0,908.72,682.04
2018,7,31,15,30,656.0,188.0,3.9,25.1,643.0,889.53,670.54
2018,7,31,15,45,638.0,180.5,3.95,24.45,599.5,861.55,654.91
2018,7,31,16,0,620.0,173.0,4.0,23.8,556.0,831.18,637.47
2018,7,31,16,15,596.0,165.0,4.0,23.35,509.5,792.39,613.08
2018,7,31,16,30,572.0,157.0,4.0,22.9,463.0,744.67,581.87
2018,7,31,16,45,540.5,148.5,4.0,22.4,415.0,696.24,549.64
2018,7,31,17,0,509.0,140.0,4.0,21.9,367.0,647.34,516.23
