Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,16,15,743.5,103.5,3.75,24.2,513.0,845.24,648.21
2018,8,10,16,30,726.0,99.0,3.7,23.8,467.0,817.18,631.42
2018,8,10,16,45,699.5,93.5,3.65,23.35,418.0,772.78,602.73
2018,8,10,17,0,673.0,88.0,3.6,22.9,369.0,727.16,572.58
2018,8,10,17,15,635.0,82.0,3.6,22.45,319.0,670.28,533.35
2018,8,10,17,30,597.0,76.0,3.6,22.0,269.0,613.52,492.82
2018,8,10,17,45,544.0,68.0,3.55,21.5,220.0,543.05,439.9
2018,8,10,18,0,491.0,60.0,3.5,21.0,171.0,474.58,386.11
2018,8,10,18,15,411.5,50.5,3.45,20.5,127.0,388.23,314.54
2018,8,10,18,30,332.0,41.0,3.4,20.0,83.0,307.01,243.55
2018,8,10,18,45,220.0,28.0,3.35,19.55,51.0,205.44,137.01
2018,8,10,19,0,108.0,15.0,3.3,19.1,19.0,75.31,0.0
2018,8,10,19,15,54.0,7.5,3.25,18.9,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,11,5,15,25.5,4.0,2.75,16.2,4.5,0.0,0.0
2018,8,11,5,30,51.0,8.0,2.8,16.5,9.0,7.28,0.0
2018,8,11,5,45,154.5,22.5,2.85,16.75,37.0,17.77,0.24
2018,8,11,6,0,258.0,37.0,2.9,17.0,65.0,28.88,18.43
2018,8,11,6,15,341.5,49.5,2.9,17.5,107.0,38.08,27.38
2018,8,11,6,30,425.0,62.0,2.9,18.0,149.0,48.65,37.03
2018,8,11,6,45,483.5,71.0,2.95,18.5,196.5,53.99,41.89
2018,8,11,7,0,542.0,80.0,3.0,19.0,244.0,59.12,46.37
2018,8,11,7,15,583.0,87.5,3.05,19.55,293.5,62.72,49.34
2018,8,11,7,30,624.0,95.0,3.1,20.1,343.0,66.13,52.05
2018,8,11,7,45,653.5,101.5,3.15,20.7,392.5,68.52,53.8
2018,8,11,8,0,683.0,108.0,3.2,21.3,442.0,70.73,55.37
2018,8,11,8,15,705.0,114.5,3.25,21.8,490.0,72.7,56.73
2018,8,11,8,30,727.0,121.0,3.3,22.3,538.0,79.61,62.26
2018,8,11,8,45,743.0,126.0,3.35,22.8,582.5,126.58,71.98
2018,8,11,9,0,759.0,131.0,3.4,23.3,627.0,175.69,102.89
2018,8,11,9,15,769.0,136.5,3.45,23.6,666.5,232.97,147.16
2018,8,11,9,30,779.0,142.0,3.5,23.9,706.0,283.95,189.62
2018,8,11,9,45,784.0,148.5,3.55,24.25,740.0,335.21,233.53
2018,8,11,10,0,789.0,155.0,3.6,24.6,774.0,386.74,277.5
2018,8,11,10,15,796.5,158.5,3.65,24.7,803.5,437.03,320.08
2018,8,11,10,30,804.0,162.0,3.7,24.8,833.0,487.46,361.85
2018,8,11,10,45,809.0,164.5,3.7,24.95,855.5,535.79,400.93
2018,8,11,11,0,814.0,167.0,3.7,25.1,878.0,583.6,438.59
2018,8,11,11,15,816.5,169.5,3.75,25.1,893.5,629.23,474.13
2018,8,11,11,30,819.0,172.0,3.8,25.1,909.0,673.76,508.08
2018,8,11,11,45,819.5,173.5,3.8,25.1,917.0,714.81,538.75
2018,8,11,12,0,820.0,175.0,3.8,25.1,925.0,754.21,567.67
2018,8,11,12,15,820.0,175.0,3.85,25.1,925.5,790.1,593.92
2018,8,11,12,30,820.0,175.0,3.9,25.1,926.0,823.91,617.85
2018,8,11,12,45,819.0,173.5,3.9,25.05,918.5,853.27,638.06
2018,8,11,13,0,818.0,172.0,3.9,25.0,911.0,880.1,656.56
2018,8,11,13,15,813.0,171.0,3.9,24.9,896.0,901.2,671.33
2018,8,11,13,30,808.0,170.0,3.9,24.8,881.0,919.32,684.21
2018,8,11,13,45,801.0,169.0,3.9,24.75,859.0,932.55,693.76
2018,8,11,14,0,794.0,168.0,3.9,24.7,837.0,942.61,701.34
2018,8,11,14,15,785.0,165.5,3.9,24.55,808.5,946.05,704.89
2018,8,11,14,30,776.0,163.0,3.9,24.4,780.0,946.23,706.45
2018,8,11,14,45,764.5,159.5,3.9,24.25,745.0,939.74,703.66
2018,8,11,15,0,753.0,156.0,3.9,24.1,710.0,936.94,703.56
2018,8,11,15,15,738.5,152.0,3.9,24.1,670.5,921.07,694.24
2018,8,11,15,30,724.0,148.0,3.9,24.1,631.0,902.31,683.11
2018,8,11,15,45,705.0,143.5,3.9,23.6,587.0,875.91,668.03
2018,8,11,16,0,686.0,139.0,3.9,23.1,543.0,847.05,651.16
2018,8,11,16,15,661.0,133.0,3.9,22.75,495.5,808.57,626.88
2018,8,11,16,30,636.0,127.0,3.9,22.4,448.0,768.3,600.98
2018,8,11,16,45,604.0,120.0,3.85,22.05,399.0,719.08,567.82
2018,8,11,17,0,572.0,113.0,3.8,21.7,350.0,668.95,533.27
2018,8,11,17,15,531.0,104.5,3.8,21.25,301.0,608.96,490.58
2018,8,11,17,30,490.0,96.0,3.8,20.8,252.0,544.41,442.88
2018,8,11,17,45,435.5,84.5,3.75,20.3,204.5,473.38,387.63
2018,8,11,18,0,381.0,73.0,3.7,19.8,157.0,405.17,332.08
2018,8,11,18,15,309.0,58.5,3.7,19.3,115.0,323.89,263.64
2018,8,11,18,30,237.0,44.0,3.7,18.8,73.0,248.21,196.85
2018,8,11,18,45,149.0,28.0,3.65,18.3,43.5,160.3,101.02
2018,8,11,19,0,61.0,12.0,3.6,17.8,14.0,45.61,0.0
2018,8,11,19,15,30.5,6.0,3.6,17.55,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.5,16.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,14.95,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,15.3,5.0,4.55,0.0
2018,8,12,5,45,69.0,20.5,2.65,15.65,26.5,16.71,0.0
2018,8,12,6,0,119.0,36.0,2.6,16.0,48.0,28.84,18.36
2018,8,12,6,15,177.0,57.0,2.55,16.45,86.5,44.65,33.17
2018,8,12,6,30,235.0,78.0,2.5,16.9,125.0,60.0,47.11
2018,8,12,6,45,285.5,96.5,2.4,17.4,170.5,73.18,58.89
2018,8,12,7,0,336.0,115.0,2.3,17.9,216.0,85.95,70.01
2018,8,12,7,15,377.5,129.5,2.25,18.5,262.5,91.55,74.61
2018,8,12,7,30,419.0,144.0,2.2,19.1,309.0,99.66,81.23
2018,8,12,7,45,453.5,156.0,2.15,19.7,357.0,105.61,85.85
2018,8,12,8,0,488.0,168.0,2.1,20.3,405.0,111.22,90.11
2018,8,12,8,15,515.0,178.5,2.05,20.95,452.0,115.46,93.12
2018,8,12,8,30,542.0,189.0,2.0,21.6,499.0,122.1,98.12
2018,8,12,8,45,564.0,197.0,2.0,22.25,542.5,162.49,106.84
2018,8,12,9,0,586.0,205.0,2.0,22.9,586.0,205.64,133.51
2018,8,12,9,15,620.0,203.5,2.0,23.35,630.0,245.67,162.45
2018,8,12,9,30,654.0,202.0,2.0,23.8,674.0,290.0,197.49
2018,8,12,9,45,689.5,195.5,2.05,24.25,715.0,334.85,234.21
2018,8,12,10,0,725.0,189.0,2.1,24.7,756.0,383.29,273.96
2018,8,12,10,15,733.5,192.5,2.2,24.85,785.0,431.85,314.3
2018,8,12,10,30,742.0,196.0,2.3,25.0,814.0,480.79,354.07
2018,8,12,10,45,748.0,199.5,2.4,25.15,837.0,528.67,392.17
2018,8,12,11,0,754.0,203.0,2.5,25.3,860.0,576.31,429.18
2018,8,12,11,15,758.0,206.0,2.6,25.3,876.5,621.95,464.18
2018,8,12,11,30,762.0,209.0,2.7,25.3,893.0,666.8,497.91
2018,8,12,11,45,763.5,210.0,2.75,25.3,901.0,707.27,527.78
2018,8,12,12,0,765.0,211.0,2.8,25.3,909.0,746.29,556.14
2018,8,12,12,15,776.0,204.5,2.9,25.25,913.0,781.46,582.16
2018,8,12,12,30,787.0,198.0,3.0,25.2,917.0,817.25,608.32
2018,8,12,12,45,800.0,188.0,3.05,25.15,914.0,849.87,631.1
2018,8,12,13,0,813.0,178.0,3.1,25.1,911.0,880.49,652.18
2018,8,12,13,15,808.0,177.5,3.15,24.9,896.0,902.05,667.6
2018,8,12,13,30,803.0,177.0,3.2,24.7,881.0,920.65,681.23
2018,8,12,13,45,795.0,177.0,3.2,24.55,859.5,933.94,690.97
2018,8,12,14,0,787.0,177.0,3.2,24.4,838.0,944.05,698.77
2018,8,12,14,15,780.0,173.5,3.25,24.15,810.0,948.41,703.54
2018,8,12,14,30,773.0,170.0,3.3,23.9,782.0,949.54,706.34
2018,8,12,14,45,763.5,166.0,3.3,23.65,748.5,951.65,709.64
2018,8,12,15,0,754.0,162.0,3.3,23.4,715.0,943.77,706.36
2018,8,12,15,15,738.5,158.5,3.3,23.4,675.0,927.56,696.97
2018,8,12,15,30,723.0,155.0,3.3,23.4,635.0,908.45,685.73
2018,8,12,15,45,707.0,148.5,3.25,22.85,591.0,882.65,671.06
2018,8,12,16,0,691.0,142.0,3.2,22.3,547.0,854.27,654.56
2018,8,12,16,15,670.5,134.5,3.15,21.9,500.0,818.16,632.08
2018,8,12,16,30,650.0,127.0,3.1,21.5,453.0,780.05,607.9
2018,8,12,16,45,619.5,119.0,3.1,21.1,403.0,730.69,575.35
2018,8,12,17,0,589.0,111.0,3.1,20.7,353.0,680.34,541.27
2018,8,12,17,15,545.5,103.0,3.05,20.2,303.0,618.39,497.39
2018,8,12,17,30,502.0,95.0,3.0,19.7,253.0,552.01,448.56
2018,8,12,17,45,443.5,83.5,2.95,19.15,204.5,477.57,391.04
2018,8,12,18,0,385.0,72.0,2.9,18.6,156.0,406.23,333.13
2018,8,12,18,15,305.0,58.0,2.9,18.1,113.5,320.15,260.73
2018,8,12,18,30,225.0,44.0,2.9,17.6,71.0,240.53,190.37
2018,8,12,18,45,137.0,28.0,2.85,17.05,42.0,151.49,88.72
2018,8,12,19,0,49.0,12.0,2.8,16.5,13.0,38.68,0.0
2018,8,12,19,15,24.5,6.0,2.75,16.25,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,13,5,15,10.0,3.0,2.2,13.1,3.0,0.0,0.0
2018,8,13,5,30,20.0,6.0,2.2,13.5,6.0,5.46,0.0
2018,8,13,5,45,77.5,22.5,2.25,13.85,29.5,18.19,0.0
2018,8,13,6,0,135.0,39.0,2.3,14.2,53.0,31.02,20.18
2018,8,13,6,15,199.0,60.0,2.25,14.75,93.0,46.79,35.22
2018,8,13,6,30,263.0,81.0,2.2,15.3,133.0,62.13,49.26
2018,8,13,6,45,314.0,98.5,2.2,15.8,178.5,74.63,60.53
2018,8,13,7,0,365.0,116.0,2.2,16.3,224.0,84.01,68.75
2018,8,13,7,15,407.5,130.0,2.2,16.8,272.5,92.2,75.7
2018,8,13,7,30,450.0,144.0,2.2,17.3,321.0,100.01,82.12
2018,8,13,7,45,483.0,155.5,2.2,17.85,369.0,105.64,86.53
2018,8,13,8,0,516.0,167.0,2.2,18.4,417.0,110.94,90.57
2018,8,13,8,15,543.5,177.0,2.15,18.8,464.5,114.91,93.48
2018,8,13,8,30,571.0,187.0,2.1,19.2,512.0,119.87,97.2
2018,8,13,8,45,592.5,194.5,2.1,19.65,556.0,161.49,106.66
2018,8,13,9,0,614.0,202.0,2.1,20.1,600.0,205.36,133.73
2018,8,13,9,15,627.5,210.0,2.1,20.35,639.5,250.6,167.89
2018,8,13,9,30,641.0,218.0,2.1,20.6,679.0,297.61,206.19
2018,8,13,9,45,649.5,225.5,2.1,20.8,713.0,344.43,245.55
2018,8,13,10,0,658.0,233.0,2.1,21.0,747.0,392.17,285.55
2018,8,13,10,15,670.5,236.0,2.15,21.1,776.5,438.81,324.33
2018,8,13,10,30,683.0,239.0,2.2,21.2,806.0,486.39,363.08
2018,8,13,10,45,693.0,240.0,2.2,21.3,829.0,531.92,399.37
2018,8,13,11,0,703.0,241.0,2.2,21.4,852.0,577.69,434.94
2018,8,13,11,15,710.5,240.5,2.25,21.4,867.5,620.8,468.19
2018,8,13,11,30,718.0,240.0,2.3,21.4,883.0,663.46,500.45
2018,8,13,11,45,724.0,238.0,2.3,21.35,891.5,703.17,529.89
2018,8,13,12,0,730.0,236.0,2.3,21.3,900.0,741.82,558.07
2018,8,13,12,15,752.5,221.5,2.35,21.3,906.5,780.61,586.57
2018,8,13,12,30,775.0,207.0,2.4,21.3,913.0,818.4,614.1
2018,8,13,12,45,802.5,187.0,2.45,21.25,913.0,850.07,636.83
2018,8,13,13,0,830.0,167.0,2.5,21.2,913.0,883.69,660.06
2018,8,13,13,15,824.0,167.0,2.55,21.1,898.0,905.1,675.19
2018,8,13,13,30,818.0,167.0,2.6,21.0,883.0,923.49,688.5
2018,8,13,13,45,808.5,167.5,2.65,20.9,860.0,936.05,698.06
2018,8,13,14,0,799.0,168.0,2.7,20.8,837.0,945.36,705.64
2018,8,13,14,15,791.5,164.5,2.7,20.65,808.5,949.25,709.48
2018,8,13,14,30,784.0,161.0,2.7,20.5,780.0,949.87,711.33
2018,8,13,14,45,773.5,157.5,2.75,20.35,745.5,944.35,709.65
2018,8,13,15,0,763.0,154.0,2.8,20.2,711.0,942.36,710.56
2018,8,13,15,15,748.0,150.5,2.8,20.2,671.0,926.53,701.35
2018,8,13,15,30,733.0,147.0,2.8,20.2,631.0,907.78,690.35
2018,8,13,15,45,717.5,141.0,2.85,19.75,587.5,882.86,676.67
2018,8,13,16,0,702.0,135.0,2.9,19.3,544.0,855.36,661.1
2018,8,13,16,15,681.0,127.5,2.9,19.05,496.5,818.55,637.91
2018,8,13,16,30,660.0,120.0,2.9,18.8,449.0,779.76,613.01
2018,8,13,16,45,628.5,113.5,2.95,18.55,399.5,731.11,580.66
2018,8,13,17,0,597.0,107.0,3.0,18.3,350.0,681.5,546.78
2018,8,13,17,15,549.5,99.5,3.0,17.9,299.5,616.68,500.33
2018,8,13,17,30,502.0,92.0,3.0,17.5,249.0,547.15,448.56
2018,8,13,17,45,437.5,82.0,3.0,17.05,200.5,470.22,388.35
2018,8,13,18,0,373.0,72.0,3.0,16.6,152.0,396.95,328.03
2018,8,13,18,15,291.5,57.5,2.95,16.15,109.5,309.84,253.89
2018,8,13,18,30,210.0,43.0,2.9,15.7,67.0,229.36,181.87
2018,8,13,18,45,126.0,26.5,2.85,15.3,39.0,140.66,74.1
2018,8,13,19,0,42.0,10.0,2.8,14.9,11.0,32.8,0.0
2018,8,13,19,15,21.0,5.0,2.75,14.65,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,14,5,15,6.5,2.5,2.25,13.2,2.5,0.0,0.0
2018,8,14,5,30,13.0,5.0,2.3,13.5,5.0,4.55,0.0
2018,8,14,5,45,55.5,20.5,2.3,13.75,25.5,16.64,0.0
2018,8,14,6,0,98.0,36.0,2.3,14.0,46.0,28.74,18.12
2018,8,14,6,15,155.0,58.5,2.3,14.5,84.5,45.59,34.16
2018,8,14,6,30,212.0,81.0,2.3,15.0,123.0,61.91,49.1
2018,8,14,6,45,264.0,100.5,2.3,15.45,168.0,75.73,61.57
2018,8,14,7,0,316.0,120.0,2.3,15.9,213.0,89.11,73.34
2018,8,14,7,15,359.0,135.0,2.3,16.4,260.0,99.1,81.85
2018,8,14,7,30,402.0,150.0,2.3,16.9,307.0,103.98,85.71
2018,8,14,7,45,438.5,162.0,2.3,17.4,355.0,109.84,90.32
2018,8,14,8,0,475.0,174.0,2.3,17.9,403.0,115.36,94.56
2018,8,14,8,15,504.5,184.0,2.3,18.3,450.0,119.2,97.34
2018,8,14,8,30,534.0,194.0,2.3,18.7,497.0,122.77,99.88
2018,8,14,8,45,558.5,201.5,2.3,19.1,541.5,162.4,109.16
2018,8,14,9,0,583.0,209.0,2.3,19.5,586.0,205.32,135.5
2018,8,14,9,15,615.5,207.5,2.3,19.75,628.5,245.4,164.81
2018,8,14,9,30,648.0,206.0,2.3,20.0,671.0,289.1,199.96
2018,8,14,9,45,681.5,199.5,2.3,20.25,710.5,333.02,236.7
2018,8,14,10,0,715.0,193.0,2.3,20.5,750.0,380.36,276.47
2018,8,14,10,15,725.5,195.5,2.3,20.6,779.0,428.55,317.1
2018,8,14,10,30,736.0,198.0,2.3,20.7,808.0,477.31,357.29
2018,8,14,10,45,743.5,200.0,2.35,20.8,830.5,524.57,395.56
2018,8,14,11,0,751.0,202.0,2.4,20.9,853.0,571.7,432.79
2018,8,14,11,15,755.5,203.5,2.4,20.85,868.5,616.33,467.41
2018,8,14,11,30,760.0,205.0,2.4,20.8,884.0,660.15,500.65
2018,8,14,11,45,763.0,204.5,2.4,20.8,892.0,700.25,530.5
2018,8,14,12,0,766.0,204.0,2.4,20.8,900.0,738.96,558.81
2018,8,14,12,15,777.0,197.5,2.4,20.7,903.5,774.28,584.81
2018,8,14,12,30,788.0,191.0,2.4,20.6,907.0,809.95,610.67
2018,8,14,12,45,800.0,181.5,2.4,20.55,903.5,842.01,632.82
2018,8,14,13,0,812.0,172.0,2.4,20.5,900.0,872.03,653.29
2018,8,14,13,15,808.0,171.0,2.4,20.4,885.5,893.86,668.36
2018,8,14,13,30,804.0,170.0,2.4,20.3,871.0,912.76,681.61
2018,8,14,13,45,797.0,168.5,2.45,20.15,849.0,925.4,691.37
2018,8,14,14,0,790.0,167.0,2.5,20.0,827.0,934.86,699.21
2018,8,14,14,15,782.0,164.0,2.5,19.85,798.5,938.64,702.96
2018,8,14,14,30,774.0,161.0,2.5,19.7,770.0,939.18,704.75
2018,8,14,14,45,763.5,157.0,2.5,19.55,735.5,933.06,702.23
2018,8,14,15,0,753.0,153.0,2.5,19.4,701.0,930.43,702.28
2018,8,14,15,15,737.5,149.5,2.5,19.4,661.0,914.1,692.73
2018,8,14,15,30,722.0,146.0,2.5,19.4,621.0,894.9,681.42
2018,8,14,15,45,705.0,140.5,2.45,19.0,577.5,869.2,666.27
2018,8,14,16,0,688.0,135.0,2.4,18.6,534.0,841.0,649.36
2018,8,14,16,15,661.5,129.5,2.4,18.35,486.0,801.67,624.45
2018,8,14,16,30,635.0,124.0,2.4,18.1,438.0,760.6,597.96
2018,8,14,16,45,603.5,116.0,2.4,17.8,388.5,710.7,564.57
2018,8,14,17,0,572.0,108.0,2.4,17.5,339.0,659.93,529.69
2018,8,14,17,15,505.5,100.0,2.35,17.15,283.0,572.45,465.59
2018,8,14,17,30,439.0,92.0,2.3,16.8,227.0,495.78,407.46
2018,8,14,17,45,379.0,79.0,2.3,16.4,180.0,420.44,347.78
2018,8,14,18,0,319.0,66.0,2.3,16.0,133.0,348.38,288.21
2018,8,14,18,15,257.5,52.5,2.25,15.6,97.0,278.56,228.04
2018,8,14,18,30,196.0,39.0,2.2,15.2,61.0,213.92,168.67
2018,8,14,18,45,119.5,24.0,2.15,14.85,35.5,130.83,57.88
2018,8,14,19,0,43.0,9.0,2.1,14.5,10.0,32.35,0.0
2018,8,14,19,15,21.5,4.5,2.05,14.35,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,15,5,15,6.0,2.5,1.95,13.4,2.5,0.0,0.0
2018,8,15,5,30,12.0,5.0,2.0,13.8,5.0,4.55,0.0
2018,8,15,5,45,62.5,19.5,2.05,14.2,25.0,15.87,0.0
2018,8,15,6,0,113.0,34.0,2.1,14.6,45.0,27.27,16.67
2018,8,15,6,15,194.5,52.0,2.1,15.05,84.5,41.06,30.11
2018,8,15,6,30,276.0,70.0,2.1,15.5,124.0,52.76,40.95
2018,8,15,6,45,337.0,85.0,2.1,16.0,170.0,62.92,50.17
2018,8,15,7,0,398.0,100.0,2.1,16.5,216.0,72.68,58.77
2018,8,15,7,15,459.5,109.0,2.1,16.95,268.0,77.78,63.08
2018,8,15,7,30,521.0,118.0,2.1,17.4,320.0,82.69,67.09
2018,8,15,7,45,562.5,124.0,2.05,17.9,370.0,85.57,69.23
2018,8,15,8,0,604.0,130.0,2.0,18.4,420.0,86.75,69.86
2018,8,15,8,15,636.0,134.5,2.0,18.75,468.5,86.69,69.46
2018,8,15,8,30,668.0,139.0,2.0,19.1,517.0,86.61,69.06
2018,8,15,8,45,647.5,156.0,1.95,19.5,547.0,134.63,84.41
2018,8,15,9,0,627.0,173.0,1.9,19.9,577.0,183.06,115.91
2018,8,15,9,15,633.5,182.5,1.9,20.15,613.5,228.93,150.77
2018,8,15,9,30,640.0,192.0,1.9,20.4,650.0,275.74,189.3
2018,8,15,9,45,721.0,167.5,1.9,20.6,708.0,319.49,224.47
2018,8,15,10,0,802.0,143.0,1.9,20.8,766.0,376.43,270.78
2018,8,15,10,15,814.5,143.0,1.9,20.95,796.5,426.73,313.37
2018,8,15,10,30,827.0,143.0,1.9,21.1,827.0,477.57,355.4
2018,8,15,10,45,838.0,141.5,1.95,21.25,851.0,526.77,395.33
2018,8,15,11,0,849.0,140.0,2.0,21.4,875.0,577.27,435.13
2018,8,15,11,15,855.5,139.5,2.05,21.35,891.5,623.12,470.99
2018,8,15,11,30,862.0,139.0,2.1,21.3,908.0,667.97,505.34
2018,8,15,11,45,867.0,137.5,2.1,21.3,917.0,709.8,536.49
2018,8,15,12,0,872.0,136.0,2.1,21.3,926.0,750.09,565.92
2018,8,15,12,15,875.0,134.0,2.15,21.15,927.0,786.72,592.14
2018,8,15,12,30,878.0,132.0,2.2,21.0,928.0,821.26,616.19
2018,8,15,12,45,879.0,130.5,2.2,20.9,922.0,852.34,637.34
2018,8,15,13,0,880.0,129.0,2.2,20.8,916.0,880.89,656.77
2018,8,15,13,15,878.5,126.5,2.2,20.7,901.5,903.6,672.33
2018,8,15,13,30,877.0,124.0,2.2,20.6,887.0,923.32,686.0
2018,8,15,13,45,873.5,122.5,2.2,20.45,866.0,939.13,697.33
2018,8,15,14,0,870.0,121.0,2.2,20.3,845.0,951.76,706.72
2018,8,15,14,15,864.5,118.5,2.2,20.15,817.0,958.24,712.21
2018,8,15,14,30,859.0,116.0,2.2,20.0,789.0,961.41,715.73
2018,8,15,14,45,851.0,112.5,2.2,19.85,754.5,957.79,714.93
2018,8,15,15,0,843.0,109.0,2.2,19.7,720.0,950.86,712.16
2018,8,15,15,15,830.0,107.0,2.2,19.7,680.0,947.69,711.67
2018,8,15,15,30,817.0,105.0,2.2,19.7,640.0,931.47,702.52
2018,8,15,15,45,802.5,101.5,2.2,19.45,596.0,909.07,690.03
2018,8,15,16,0,788.0,98.0,2.2,19.2,552.0,883.89,675.66
2018,8,15,16,15,768.5,93.5,2.15,18.95,504.5,850.27,654.88
2018,8,15,16,30,749.0,89.0,2.1,18.7,457.0,814.43,632.37
2018,8,15,16,45,721.0,84.5,2.1,18.5,407.0,769.09,602.98
2018,8,15,17,0,693.0,80.0,2.1,18.3,357.0,727.81,575.85
2018,8,15,17,15,652.0,75.0,2.1,17.95,306.5,669.37,535.4
2018,8,15,17,30,611.0,70.0,2.1,17.6,256.0,611.23,493.65
2018,8,15,17,45,551.0,63.0,2.05,17.25,206.5,536.61,436.94
2018,8,15,18,0,491.0,56.0,2.0,16.9,157.0,464.46,379.41
2018,8,15,18,15,402.5,46.0,2.0,16.45,113.5,372.11,302.04
2018,8,15,18,30,314.0,36.0,2.0,16.0,70.0,285.94,223.76
2018,8,15,18,45,190.0,22.5,1.95,15.6,40.0,169.14,56.99
2018,8,15,19,0,66.0,9.0,1.9,15.2,10.0,45.12,0.0
2018,8,15,19,15,33.0,4.5,1.9,15.0,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,5,15,16.0,2.5,1.35,12.45,2.5,0.0,0.0
2018,8,16,5,30,32.0,5.0,1.4,13.0,5.0,4.55,0.0
2018,8,16,5,45,137.5,19.5,1.45,13.55,31.0,15.47,0.0
2018,8,16,6,0,243.0,34.0,1.5,14.1,57.0,26.66,16.0
2018,8,16,6,15,333.0,46.5,1.5,14.65,98.5,35.95,25.69
2018,8,16,6,30,423.0,59.0,1.5,15.2,140.0,46.68,35.65
2018,8,16,6,45,413.5,74.0,1.5,15.75,173.0,55.15,43.36
2018,8,16,7,0,404.0,89.0,1.5,16.3,206.0,64.8,51.89
2018,8,16,7,15,508.0,92.5,1.5,16.75,269.0,67.02,53.7
2018,8,16,7,30,612.0,96.0,1.5,17.2,332.0,67.51,53.9
2018,8,16,7,45,662.5,99.0,1.45,17.65,387.0,67.42,53.55
2018,8,16,8,0,713.0,102.0,1.4,18.1,442.0,67.43,53.28
2018,8,16,8,15,741.5,105.0,1.4,18.5,492.0,67.3,52.88
2018,8,16,8,30,770.0,108.0,1.4,18.9,542.0,74.65,58.91
2018,8,16,8,45,794.0,109.0,1.35,19.25,589.0,117.09,66.43
2018,8,16,9,0,818.0,110.0,1.3,19.6,636.0,166.62,95.02
2018,8,16,9,15,832.0,113.5,1.3,19.9,678.0,219.05,134.51
2018,8,16,9,30,846.0,117.0,1.3,20.2,720.0,272.99,179.12
2018,8,16,9,45,857.0,118.5,1.3,20.5,756.0,325.9,224.44
2018,8,16,10,0,868.0,120.0,1.3,20.8,792.0,385.55,274.67
2018,8,16,10,15,876.5,121.5,1.35,21.0,822.5,437.89,318.88
2018,8,16,10,30,885.0,123.0,1.4,21.2,853.0,490.17,362.0
2018,8,16,10,45,891.0,124.5,1.45,21.4,876.5,540.97,402.86
2018,8,16,11,0,897.0,126.0,1.5,21.6,900.0,591.06,442.02
2018,8,16,11,15,900.5,127.0,1.55,21.6,916.0,638.41,478.53
2018,8,16,11,30,904.0,128.0,1.6,21.6,932.0,684.42,513.21
2018,8,16,11,45,906.0,128.5,1.65,21.6,940.5,727.51,545.11
2018,8,16,12,0,908.0,129.0,1.7,21.6,949.0,768.78,575.14
2018,8,16,12,15,910.0,127.5,1.7,21.65,950.0,806.32,600.43
2018,8,16,12,30,912.0,126.0,1.7,21.7,951.0,841.62,623.63
2018,8,16,12,45,913.5,124.0,1.75,21.75,944.5,873.63,645.07
2018,8,16,13,0,915.0,122.0,1.8,21.8,938.0,903.0,664.79
2018,8,16,13,15,911.0,121.5,1.8,21.8,923.0,926.18,680.06
2018,8,16,13,30,907.0,121.0,1.8,21.8,908.0,946.25,693.4
2018,8,16,13,45,901.5,120.0,1.85,21.85,885.5,961.23,704.03
2018,8,16,14,0,896.0,119.0,1.9,21.9,863.0,972.9,712.7
2018,8,16,14,15,888.0,118.0,1.9,21.8,833.5,978.85,717.64
2018,8,16,14,30,880.0,117.0,1.9,21.7,804.0,981.42,720.61
2018,8,16,14,45,869.0,115.5,1.95,21.6,768.5,977.22,719.99
2018,8,16,15,0,858.0,114.0,2.0,21.5,733.0,979.88,724.08
2018,8,16,15,15,845.0,111.5,2.0,21.5,692.0,966.19,716.65
2018,8,16,15,30,832.0,109.0,2.0,21.5,651.0,949.33,707.4
2018,8,16,15,45,812.0,106.5,2.05,21.15,604.5,922.77,693.24
2018,8,16,16,0,792.0,104.0,2.1,20.8,558.0,893.49,677.16
2018,8,16,16,15,764.0,101.5,2.1,20.55,508.0,854.32,653.32
2018,8,16,16,30,736.0,99.0,2.1,20.3,458.0,818.95,631.83
2018,8,16,16,45,700.0,95.5,2.1,20.0,406.5,768.53,599.27
2018,8,16,17,0,664.0,92.0,2.1,19.7,355.0,717.26,565.3
2018,8,16,17,15,615.5,86.0,2.1,19.25,303.0,651.97,520.09
2018,8,16,17,30,567.0,80.0,2.1,18.8,251.0,587.32,473.54
2018,8,16,17,45,498.5,72.0,2.05,18.4,201.0,506.05,411.59
2018,8,16,18,0,430.0,64.0,2.0,18.0,151.0,427.48,348.14
2018,8,16,18,15,338.0,51.0,2.0,17.55,107.5,331.36,267.69
2018,8,16,18,30,246.0,38.0,2.0,17.1,64.0,245.25,189.31
2018,8,16,18,45,143.5,23.0,1.95,16.65,36.0,140.71,24.23
2018,8,16,19,0,41.0,8.0,1.9,16.2,8.0,30.12,0.0
2018,8,16,19,15,20.5,4.0,1.9,16.05,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,17,5,15,9.0,2.0,1.35,13.55,2.0,0.0,0.0
2018,8,17,5,30,18.0,4.0,1.3,14.0,4.0,3.64,0.0
2018,8,17,5,45,89.0,19.0,1.25,14.5,26.5,17.28,0.0
2018,8,17,6,0,160.0,34.0,1.2,15.0,49.0,26.56,15.59
2018,8,17,6,15,238.0,51.5,1.1,15.6,89.0,39.65,28.74
2018,8,17,6,30,316.0,69.0,1.0,16.2,129.0,52.27,40.37
2018,8,17,6,45,370.0,83.5,0.95,16.85,174.5,62.1,49.25
2018,8,17,7,0,424.0,98.0,0.9,17.5,220.0,71.53,57.51
2018,8,17,7,15,480.0,109.0,0.85,18.1,272.5,78.08,63.02
2018,8,17,7,30,536.0,120.0,0.8,18.7,325.0,84.37,68.14
2018,8,17,7,45,575.0,128.0,0.8,19.35,376.0,89.26,71.94
2018,8,17,8,0,614.0,136.0,0.8,20.0,427.0,91.82,73.67
2018,8,17,8,15,644.0,141.5,0.8,20.65,476.0,92.27,73.59
2018,8,17,8,30,674.0,147.0,0.8,21.3,525.0,92.67,73.47
2018,8,17,8,45,698.5,151.0,0.8,21.95,571.5,131.24,80.23
2018,8,17,9,0,723.0,155.0,0.8,22.6,618.0,178.53,107.01
2018,8,17,9,15,751.5,153.5,0.85,23.1,662.5,225.59,140.68
2018,8,17,9,30,780.0,152.0,0.9,23.6,707.0,275.8,180.48
2018,8,17,9,45,808.0,147.5,0.9,24.05,747.5,332.6,226.6
2018,8,17,10,0,836.0,143.0,0.9,24.5,788.0,384.94,269.46
2018,8,17,10,15,845.0,144.5,0.95,24.75,818.0,436.93,312.21
2018,8,17,10,30,854.0,146.0,1.0,25.0,848.0,489.09,354.01
2018,8,17,10,45,860.0,147.5,1.05,25.3,871.5,539.72,393.49
2018,8,17,11,0,866.0,149.0,1.1,25.6,895.0,589.79,431.4
2018,8,17,11,15,870.0,150.5,1.15,25.7,911.5,637.92,467.25
2018,8,17,11,30,874.0,152.0,1.2,25.8,928.0,684.9,501.39
2018,8,17,11,45,876.5,152.5,1.25,25.85,936.5,726.0,531.01
2018,8,17,12,0,879.0,153.0,1.3,25.9,945.0,766.89,559.88
2018,8,17,12,15,885.5,149.5,1.35,25.9,947.5,805.54,586.63
2018,8,17,12,30,892.0,146.0,1.4,25.9,950.0,842.27,610.81
2018,8,17,12,45,898.5,140.5,1.45,25.95,945.0,875.07,632.26
2018,8,17,13,0,905.0,135.0,1.5,26.0,940.0,905.41,652.14
2018,8,17,13,15,901.5,134.5,1.55,25.9,925.0,929.05,668.18
2018,8,17,13,30,898.0,134.0,1.6,25.8,910.0,949.62,682.43
2018,8,17,13,45,892.0,132.5,1.65,25.75,887.0,963.75,692.61
2018,8,17,14,0,886.0,131.0,1.7,25.7,864.0,974.54,700.87
2018,8,17,14,15,877.0,130.5,1.7,25.6,834.5,980.18,705.53
2018,8,17,14,30,868.0,130.0,1.7,25.5,805.0,992.78,714.83
2018,8,17,14,45,856.5,127.5,1.75,25.4,768.5,987.38,713.45
2018,8,17,15,0,845.0,125.0,1.8,25.3,732.0,978.57,710.22
2018,8,17,15,15,831.0,122.5,1.8,25.3,691.0,964.03,702.53
2018,8,17,15,30,817.0,120.0,1.8,25.3,650.0,946.34,692.95
2018,8,17,15,45,797.0,117.0,1.8,24.95,603.5,919.34,678.29
2018,8,17,16,0,777.0,114.0,1.8,24.6,557.0,889.6,661.79
2018,8,17,16,15,749.5,110.5,1.75,24.3,507.0,856.19,641.99
2018,8,17,16,30,722.0,107.0,1.7,24.0,457.0,815.08,616.7
2018,8,17,16,45,687.0,102.0,1.7,23.75,405.0,763.9,584.34
2018,8,17,17,0,652.0,97.0,1.7,23.5,353.0,711.81,550.47
2018,8,17,17,15,606.0,90.0,1.7,22.75,301.0,647.63,507.63
2018,8,17,17,30,560.0,83.0,1.7,22.0,249.0,583.89,463.2
2018,8,17,17,45,495.5,73.0,1.65,21.25,199.0,503.56,403.53
2018,8,17,18,0,431.0,63.0,1.6,20.5,149.0,425.91,342.15
2018,8,17,18,15,341.0,50.0,1.6,19.7,105.5,331.59,264.46
2018,8,17,18,30,251.0,37.0,1.6,18.9,62.0,247.08,187.1
2018,8,17,18,45,147.5,22.5,1.55,18.05,35.0,140.74,0.0
2018,8,17,19,0,44.0,8.0,1.5,17.2,8.0,31.69,0.0
2018,8,17,19,15,22.0,4.0,1.5,17.0,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.8,16.7,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,16.9,3.0,2.73,0.0
2018,8,18,5,45,68.0,17.0,0.65,17.15,22.5,15.46,0.0
2018,8,18,6,0,123.0,31.0,0.6,17.4,42.0,24.98,13.88
2018,8,18,6,15,191.0,51.5,0.6,17.9,81.0,40.59,29.23
2018,8,18,6,30,259.0,72.0,0.6,18.4,120.0,54.46,41.87
2018,8,18,6,45,317.0,90.0,0.6,18.9,167.5,66.83,52.92
2018,8,18,7,0,375.0,108.0,0.6,19.4,215.0,78.7,63.24
2018,8,18,7,15,424.5,122.0,0.6,19.95,265.5,87.13,70.3
2018,8,18,7,30,474.0,136.0,0.6,20.5,316.0,95.18,76.85
2018,8,18,7,45,515.5,144.5,0.6,21.05,366.0,99.04,79.69
2018,8,18,8,0,557.0,153.0,0.6,21.6,416.0,102.7,82.32
2018,8,18,8,15,588.0,160.5,0.6,22.25,465.0,105.42,84.08
2018,8,18,8,30,619.0,168.0,0.6,22.9,514.0,107.62,85.39
2018,8,18,8,45,645.5,173.0,0.65,23.5,560.5,142.52,90.57
2018,8,18,9,0,672.0,178.0,0.7,24.1,607.0,187.78,115.65
2018,8,18,9,15,689.5,183.5,0.7,24.5,648.5,235.22,149.5
2018,8,18,9,30,707.0,189.0,0.7,24.9,690.0,284.77,188.29
2018,8,18,9,45,721.5,192.5,0.75,25.3,726.5,333.97,228.26
2018,8,18,10,0,736.0,196.0,0.8,25.7,763.0,384.56,269.31
2018,8,18,10,15,747.0,200.0,0.85,25.85,794.5,435.37,310.26
2018,8,18,10,30,758.0,204.0,0.9,26.0,826.0,486.82,350.74
2018,8,18,10,45,766.5,205.5,1.0,26.2,849.5,535.53,388.57
2018,8,18,11,0,775.0,207.0,1.1,26.4,873.0,584.14,425.42
2018,8,18,11,15,779.5,209.0,1.15,26.45,889.0,630.54,459.74
2018,8,18,11,30,784.0,211.0,1.2,26.5,905.0,676.07,492.67
2018,8,18,11,45,786.0,211.5,1.25,26.5,912.5,717.61,522.34
2018,8,18,12,0,788.0,212.0,1.3,26.5,920.0,757.63,550.48
2018,8,18,12,15,792.0,209.0,1.35,26.5,921.0,794.3,576.07
2018,8,18,12,30,796.0,206.0,1.4,26.5,922.0,825.49,597.89
2018,8,18,12,45,800.0,201.5,1.5,26.45,916.0,856.07,619.59
2018,8,18,13,0,804.0,197.0,1.6,26.4,910.0,884.32,639.07
2018,8,18,13,15,799.5,195.5,1.65,26.35,894.5,905.42,653.44
2018,8,18,13,30,795.0,194.0,1.7,26.3,879.0,923.54,666.07
2018,8,18,13,45,788.5,191.5,1.75,26.2,856.5,942.37,679.43
2018,8,18,14,0,782.0,189.0,1.8,26.1,834.0,951.93,686.99
2018,8,18,14,15,773.5,186.0,1.85,25.9,805.0,955.83,691.44
2018,8,18,14,30,765.0,183.0,1.9,25.7,776.0,956.45,693.99
2018,8,18,14,45,754.0,178.0,1.95,25.55,740.0,949.24,691.54
2018,8,18,15,0,743.0,173.0,2.0,25.4,704.0,938.81,687.17
2018,8,18,15,15,726.5,168.5,2.0,25.4,663.0,920.53,676.84
2018,8,18,15,30,710.0,164.0,2.0,25.4,622.0,899.32,664.7
2018,8,18,15,45,689.5,157.5,2.05,25.0,576.0,869.3,648.21
2018,8,18,16,0,669.0,151.0,2.1,24.6,530.0,836.79,629.86
2018,8,18,16,15,641.5,144.0,2.1,24.25,481.0,795.02,604.28
2018,8,18,16,30,614.0,137.0,2.1,23.9,432.0,751.48,577.02
2018,8,18,16,45,578.5,128.0,2.1,23.55,381.0,697.23,541.45
2018,8,18,17,0,543.0,119.0,2.1,23.2,330.0,637.15,500.63
2018,8,18,17,15,495.5,108.5,2.1,22.6,279.5,571.9,454.99
2018,8,18,17,30,448.0,98.0,2.1,22.0,229.0,508.02,407.83
2018,8,18,17,45,386.5,84.0,2.1,21.4,181.0,430.76,347.99
2018,8,18,18,0,325.0,70.0,2.1,20.8,133.0,357.0,288.19
2018,8,18,18,15,247.0,52.5,2.1,20.2,92.0,271.19,216.11
2018,8,18,18,30,169.0,35.0,2.1,19.6,51.0,191.57,142.41
2018,8,18,18,45,96.0,20.0,2.05,19.0,28.0,104.31,0.0
2018,8,18,19,0,23.0,5.0,2.0,18.4,5.0,17.25,0.0
2018,8,18,19,15,11.5,2.5,2.0,18.2,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,15.2,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,15.4,2.0,0.0,0.0
2018,8,19,5,45,28.5,11.5,1.9,15.65,13.5,10.46,0.0
2018,8,19,6,0,52.0,21.0,1.9,15.9,25.0,17.27,7.66
2018,8,19,6,15,87.0,42.5,1.85,16.3,55.5,33.81,23.51
2018,8,19,6,30,122.0,64.0,1.8,16.7,86.0,49.71,37.97
2018,8,19,6,45,155.5,90.0,1.75,17.15,127.5,70.41,56.43
2018,8,19,7,0,189.0,116.0,1.7,17.6,169.0,85.8,69.93
2018,8,19,7,15,222.0,142.0,1.65,18.0,216.5,102.77,84.5
2018,8,19,7,30,255.0,168.0,1.6,18.4,264.0,119.04,98.15
2018,8,19,7,45,286.0,189.5,1.55,18.8,312.0,131.9,108.62
2018,8,19,8,0,317.0,211.0,1.5,19.2,360.0,144.2,118.44
2018,8,19,8,15,345.0,226.5,1.5,19.7,405.0,152.47,124.7
2018,8,19,8,30,373.0,242.0,1.5,20.2,450.0,160.31,130.54
2018,8,19,8,45,399.0,256.0,1.45,20.7,495.0,190.64,137.13
2018,8,19,9,0,425.0,270.0,1.4,21.2,540.0,229.95,160.39
2018,8,19,9,15,491.5,260.0,1.4,21.8,592.0,254.78,175.0
2018,8,19,9,30,558.0,250.0,1.4,22.4,644.0,295.03,204.34
2018,8,19,9,45,638.0,224.0,1.45,22.95,696.5,333.18,233.63
2018,8,19,10,0,718.0,198.0,1.5,23.5,749.0,378.85,269.82
2018,8,19,10,15,727.0,201.5,1.5,24.0,778.0,427.62,309.6
2018,8,19,10,30,736.0,205.0,1.5,24.5,807.0,476.82,348.65
2018,8,19,10,45,741.5,208.5,1.55,24.95,829.5,524.57,385.82
2018,8,19,11,0,747.0,212.0,1.6,25.4,852.0,572.03,421.7
2018,8,19,11,15,751.0,214.0,1.6,25.6,867.5,616.92,454.97
2018,8,19,11,30,755.0,216.0,1.6,25.8,883.0,660.97,486.76
2018,8,19,11,45,756.0,217.5,1.65,26.05,890.5,701.55,515.68
2018,8,19,12,0,757.0,219.0,1.7,26.3,898.0,740.65,543.01
2018,8,19,12,15,748.5,224.5,1.75,26.3,896.0,774.51,566.76
2018,8,19,12,30,740.0,230.0,1.8,26.3,894.0,805.98,588.61
2018,8,19,12,45,726.5,235.5,1.85,26.35,883.0,830.87,605.72
2018,8,19,13,0,713.0,241.0,1.9,26.4,872.0,852.83,620.82
2018,8,19,13,15,706.0,240.5,2.0,26.25,856.0,871.8,635.09
2018,8,19,13,30,699.0,240.0,2.1,26.1,840.0,887.89,647.52
2018,8,19,13,45,689.0,238.5,2.15,26.0,817.5,897.33,655.05
2018,8,19,14,0,679.0,237.0,2.2,25.9,795.0,903.67,660.68
2018,8,19,14,15,668.0,233.0,2.25,25.75,765.5,903.49,662.32
2018,8,19,14,30,657.0,229.0,2.3,25.6,736.0,900.19,662.05
2018,8,19,14,45,642.0,224.0,2.35,25.45,700.5,888.97,656.62
2018,8,19,15,0,627.0,219.0,2.4,25.3,665.0,874.74,649.27
2018,8,19,15,15,609.5,211.5,2.4,25.3,624.5,852.68,635.95
2018,8,19,15,30,592.0,204.0,2.4,25.3,584.0,822.58,617.35
2018,8,19,15,45,570.0,196.0,2.5,24.75,540.0,791.11,599.47
2018,8,19,16,0,548.0,188.0,2.6,24.2,496.0,757.75,579.87
2018,8,19,16,15,520.5,177.0,2.6,23.8,448.5,714.19,551.68
2018,8,19,16,30,493.0,166.0,2.6,23.4,401.0,669.46,522.11
2018,8,19,16,45,458.5,153.5,2.65,23.0,352.5,615.98,485.51
2018,8,19,17,0,424.0,141.0,2.7,22.6,304.0,562.41,447.73
2018,8,19,17,15,380.5,125.5,2.7,21.95,255.5,498.06,400.58
2018,8,19,17,30,337.0,110.0,2.7,21.3,207.0,434.98,352.61
2018,8,19,17,45,283.5,91.0,2.65,20.65,161.5,347.09,283.15
2018,8,19,18,0,230.0,72.0,2.6,20.0,116.0,277.21,225.3
2018,8,19,18,15,168.0,51.0,2.6,19.45,78.0,200.98,160.22
2018,8,19,18,30,106.0,30.0,2.6,18.9,40.0,127.1,91.98
2018,8,19,18,45,58.0,16.5,2.55,18.35,21.5,65.36,0.0
2018,8,19,19,0,10.0,3.0,2.5,17.8,3.0,8.23,0.0
2018,8,19,19,15,5.0,1.5,2.45,17.5,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,2.4,14.4,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,2.4,14.6,1.0,0.0,0.0
2018,8,20,5,45,25.0,9.5,2.35,14.8,11.5,8.64,0.0
2018,8,20,6,0,46.0,18.0,2.3,15.0,22.0,14.9,5.62
2018,8,20,6,15,77.5,38.5,2.25,15.35,50.5,32.14,22.11
2018,8,20,6,30,109.0,59.0,2.2,15.7,79.0,47.97,36.57
2018,8,20,6,45,140.5,84.5,2.15,16.05,118.5,66.69,53.4
2018,8,20,7,0,172.0,110.0,2.1,16.4,158.0,84.78,69.39
2018,8,20,7,15,202.0,136.0,2.05,16.7,203.5,98.83,81.54
2018,8,20,7,30,232.0,162.0,2.0,17.0,249.0,115.19,95.44
2018,8,20,7,45,259.0,185.5,1.9,17.3,296.0,129.32,107.14
2018,8,20,8,0,286.0,209.0,1.8,17.6,343.0,142.81,118.1
2018,8,20,8,15,309.5,229.5,1.75,18.1,389.0,153.93,126.81
2018,8,20,8,30,333.0,250.0,1.7,18.6,435.0,164.49,134.95
2018,8,20,8,45,354.0,267.0,1.6,19.05,478.5,193.65,142.01
2018,8,20,9,0,375.0,284.0,1.5,19.5,522.0,232.0,165.27
2018,8,20,9,15,430.0,282.0,1.45,20.05,572.0,266.66,187.98
2018,8,20,9,30,485.0,280.0,1.4,20.6,622.0,298.45,210.94
2018,8,20,9,45,550.0,264.5,1.35,21.2,671.0,337.7,240.85
2018,8,20,10,0,615.0,249.0,1.3,21.8,720.0,382.41,275.67
2018,8,20,10,15,625.5,254.5,1.3,22.15,749.5,428.19,312.68
2018,8,20,10,30,636.0,260.0,1.3,22.5,779.0,474.82,349.46
2018,8,20,10,45,644.0,263.5,1.3,22.85,801.5,519.34,383.81
2018,8,20,11,0,652.0,267.0,1.3,23.2,824.0,564.05,417.35
2018,8,20,11,15,656.0,270.0,1.35,23.5,839.0,606.06,448.48
2018,8,20,11,30,660.0,273.0,1.4,23.8,854.0,647.49,478.5
2018,8,20,11,45,660.5,275.5,1.45,24.05,861.5,685.42,505.56
2018,8,20,12,0,661.0,278.0,1.5,24.3,869.0,722.11,531.26
