Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,12,15,696.0,257.0,1.55,24.45,879.5,762.85,560.3
2018,8,20,12,30,731.0,236.0,1.6,24.6,890.0,803.37,588.85
2018,8,20,12,45,775.0,207.5,1.65,24.8,895.5,843.38,616.98
2018,8,20,13,0,819.0,179.0,1.7,25.0,901.0,878.12,640.0
2018,8,20,13,15,808.5,181.5,1.8,25.0,884.0,897.88,653.98
2018,8,20,13,30,798.0,184.0,1.9,25.0,867.0,914.44,666.13
2018,8,20,13,45,783.5,186.0,1.95,24.95,842.0,923.63,673.24
2018,8,20,14,0,769.0,188.0,2.0,24.9,817.0,936.47,682.94
2018,8,20,14,15,753.5,188.5,2.05,24.65,786.5,937.26,685.46
2018,8,20,14,30,738.0,189.0,2.1,24.4,756.0,934.77,686.09
2018,8,20,14,45,716.5,189.5,2.15,24.2,719.0,923.32,680.85
2018,8,20,15,0,695.0,190.0,2.2,24.0,682.0,908.73,673.69
2018,8,20,15,15,678.0,184.0,2.2,24.0,641.0,888.48,661.83
2018,8,20,15,30,661.0,178.0,2.2,24.0,600.0,865.37,648.12
2018,8,20,15,45,631.5,173.5,2.2,23.25,553.0,829.4,627.46
2018,8,20,16,0,602.0,169.0,2.2,22.5,506.0,791.17,604.97
2018,8,20,16,15,562.0,163.0,2.2,21.95,455.0,734.53,568.52
2018,8,20,16,30,522.0,157.0,2.2,21.4,404.0,683.71,535.08
2018,8,20,16,45,478.0,147.0,2.2,20.8,353.0,624.25,494.24
2018,8,20,17,0,434.0,137.0,2.2,20.2,302.0,565.17,452.37
2018,8,20,17,15,384.5,122.5,2.15,19.5,252.5,496.88,401.94
2018,8,20,17,30,335.0,108.0,2.1,18.8,203.0,430.27,350.87
2018,8,20,17,45,275.5,89.0,2.1,18.1,156.5,337.97,277.58
2018,8,20,18,0,216.0,70.0,2.1,17.4,110.0,264.17,216.13
2018,8,20,18,15,156.5,48.5,2.0,16.9,73.0,189.25,151.53
2018,8,20,18,30,97.0,27.0,1.9,16.4,36.0,115.91,82.23
2018,8,20,18,45,53.0,14.5,1.85,15.9,19.0,44.4,0.0
2018,8,20,19,0,9.0,2.0,1.8,15.4,2.0,1.82,0.0
2018,8,20,19,15,4.5,1.0,1.75,15.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,21,5,15,1.5,0.5,1.15,13.0,0.5,0.0,0.0
2018,8,21,5,30,3.0,1.0,1.2,13.2,1.0,0.0,0.0
2018,8,21,5,45,22.5,10.0,1.2,13.4,11.5,9.1,0.0
2018,8,21,6,0,42.0,19.0,1.2,13.6,22.0,16.46,6.55
2018,8,21,6,15,56.5,40.5,1.2,13.95,48.5,33.48,23.39
2018,8,21,6,30,71.0,62.0,1.2,14.3,75.0,49.84,38.43
2018,8,21,6,45,81.0,83.5,1.2,14.65,102.5,65.71,52.82
2018,8,21,7,0,91.0,105.0,1.2,15.0,130.0,81.13,66.53
2018,8,21,7,15,82.5,125.0,1.2,15.35,151.5,98.78,81.87
2018,8,21,7,30,74.0,145.0,1.2,15.7,173.0,113.3,94.18
2018,8,21,7,45,76.0,167.5,1.2,16.1,199.5,129.07,107.3
2018,8,21,8,0,78.0,190.0,1.2,16.5,226.0,144.45,119.85
2018,8,21,8,15,83.0,212.0,1.25,16.85,254.5,159.18,131.7
2018,8,21,8,30,88.0,234.0,1.3,17.2,283.0,173.51,143.07
2018,8,21,8,45,83.5,253.5,1.3,17.55,303.0,192.57,149.1
2018,8,21,9,0,79.0,273.0,1.3,17.9,323.0,214.01,164.2
2018,8,21,9,15,83.5,293.5,1.3,18.15,349.5,237.27,181.28
2018,8,21,9,30,88.0,314.0,1.3,18.4,376.0,261.35,199.35
2018,8,21,9,45,107.0,333.5,1.35,18.7,412.5,289.52,220.25
2018,8,21,10,0,126.0,353.0,1.4,19.0,449.0,311.65,236.75
2018,8,21,10,15,179.0,365.5,1.4,19.2,508.0,353.3,267.59
2018,8,21,10,30,232.0,378.0,1.4,19.4,567.0,400.62,302.77
2018,8,21,10,45,308.0,384.0,1.4,19.65,642.0,453.8,342.14
2018,8,21,11,0,384.0,390.0,1.4,19.9,717.0,521.29,391.58
2018,8,21,11,15,390.0,396.5,1.45,20.0,734.0,555.66,417.06
2018,8,21,11,30,396.0,403.0,1.5,20.1,751.0,590.16,442.48
2018,8,21,11,45,404.5,407.0,1.5,20.2,765.0,624.28,467.0
2018,8,21,12,0,413.0,411.0,1.5,20.3,779.0,658.39,491.17
2018,8,21,12,15,453.0,395.5,1.5,20.35,799.5,700.88,521.58
2018,8,21,12,30,493.0,380.0,1.5,20.4,820.0,744.15,552.16
2018,8,21,12,45,513.5,364.5,1.5,20.4,819.0,772.1,571.96
2018,8,21,13,0,534.0,349.0,1.5,20.4,818.0,798.95,591.06
2018,8,21,13,15,530.5,344.0,1.45,20.3,803.5,813.39,600.92
2018,8,21,13,30,527.0,339.0,1.4,20.2,789.0,825.49,609.29
2018,8,21,13,45,530.5,331.0,1.4,20.1,773.5,838.67,619.18
2018,8,21,14,0,534.0,323.0,1.4,20.0,758.0,849.56,627.6
2018,8,21,14,15,525.5,315.0,1.35,19.8,730.5,846.79,626.5
2018,8,21,14,30,517.0,307.0,1.3,19.6,703.0,841.38,623.87
2018,8,21,14,45,505.5,297.5,1.3,19.45,669.5,828.99,617.19
2018,8,21,15,0,494.0,288.0,1.3,19.3,636.0,814.1,608.95
2018,8,21,15,15,476.5,277.0,1.3,19.3,596.5,789.51,593.77
2018,8,21,15,30,459.0,266.0,1.3,19.3,557.0,762.73,577.11
2018,8,21,15,45,441.0,251.5,1.25,18.85,514.5,729.73,556.53
2018,8,21,16,0,423.0,237.0,1.2,18.4,472.0,679.68,524.11
2018,8,21,16,15,401.0,220.0,1.15,18.1,426.5,637.39,496.08
2018,8,21,16,30,379.0,203.0,1.1,17.8,381.0,594.23,466.79
2018,8,21,16,45,349.5,184.5,1.1,17.5,334.0,542.04,430.41
2018,8,21,17,0,320.0,166.0,1.1,17.2,287.0,489.97,393.08
2018,8,21,17,15,281.5,144.5,1.05,16.8,239.0,426.83,345.73
2018,8,21,17,30,243.0,123.0,1.0,16.4,191.0,364.9,297.69
2018,8,21,17,45,199.0,98.5,1.0,16.0,146.5,295.66,242.07
2018,8,21,18,0,155.0,74.0,1.0,15.6,102.0,227.99,185.65
2018,8,21,18,15,109.5,50.0,0.95,15.3,66.5,161.36,128.11
2018,8,21,18,30,64.0,26.0,0.9,15.0,31.0,92.74,62.67
2018,8,21,18,45,34.5,14.0,0.9,14.7,16.5,32.96,0.0
2018,8,21,19,0,5.0,2.0,0.9,14.4,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,0.9,14.25,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,22,5,15,0.5,0.5,0.8,12.9,0.5,0.0,0.0
2018,8,22,5,30,1.0,1.0,0.8,13.1,1.0,0.0,0.0
2018,8,22,5,45,1.5,8.0,0.8,13.3,8.0,7.28,0.0
2018,8,22,6,0,2.0,15.0,0.8,13.5,15.0,13.2,3.82
2018,8,22,6,15,1.0,28.0,0.75,13.95,28.0,24.69,15.76
2018,8,22,6,30,0.0,41.0,0.7,14.4,41.0,36.1,26.33
2018,8,22,6,45,0.0,59.0,0.7,14.85,59.0,51.16,39.95
2018,8,22,7,0,0.0,77.0,0.7,15.3,77.0,66.04,53.19
2018,8,22,7,15,0.0,91.5,0.7,15.75,91.5,78.15,63.71
2018,8,22,7,30,0.0,106.0,0.7,16.2,106.0,90.18,73.93
2018,8,22,7,45,0.5,121.0,0.7,16.65,121.0,102.49,84.18
2018,8,22,8,0,1.0,136.0,0.7,17.1,136.0,114.69,94.15
2018,8,22,8,15,4.0,155.0,0.7,17.5,157.0,129.72,106.39
2018,8,22,8,30,7.0,174.0,0.7,17.9,178.0,144.57,118.28
2018,8,22,8,45,10.5,192.5,0.75,18.3,199.0,160.16,124.65
2018,8,22,9,0,14.0,211.0,0.8,18.7,220.0,176.79,136.89
2018,8,22,9,15,20.0,236.5,0.85,19.1,250.0,199.53,153.78
2018,8,22,9,30,26.0,262.0,0.9,19.5,280.0,213.1,163.47
2018,8,22,9,45,34.5,286.0,0.9,19.9,311.5,237.22,181.24
2018,8,22,10,0,43.0,310.0,0.9,20.3,343.0,262.77,199.99
2018,8,22,10,15,85.5,341.0,0.95,20.6,409.5,307.64,232.79
2018,8,22,10,30,128.0,372.0,1.0,20.9,476.0,351.23,264.64
2018,8,22,10,45,231.0,370.5,1.05,21.2,564.5,406.29,304.94
2018,8,22,11,0,334.0,369.0,1.1,21.5,653.0,478.12,357.44
2018,8,22,11,15,386.5,360.0,1.15,21.65,694.0,524.2,391.32
2018,8,22,11,30,439.0,351.0,1.2,21.8,735.0,573.02,427.12
2018,8,22,11,45,468.0,345.0,1.25,21.95,758.0,614.65,457.27
2018,8,22,12,0,497.0,339.0,1.3,22.1,781.0,657.48,487.95
2018,8,22,12,15,555.5,314.0,1.35,22.1,808.0,706.53,523.53
2018,8,22,12,30,614.0,289.0,1.4,22.1,835.0,757.0,559.73
2018,8,22,12,45,681.5,254.0,1.4,22.1,855.0,808.24,595.87
2018,8,22,13,0,749.0,219.0,1.4,22.1,875.0,859.42,631.61
2018,8,22,13,15,745.0,217.0,1.45,21.95,860.0,880.08,646.34
2018,8,22,13,30,741.0,215.0,1.5,21.8,845.0,897.86,659.26
2018,8,22,13,45,735.0,211.5,1.5,21.65,822.5,909.36,667.59
2018,8,22,14,0,729.0,208.0,1.5,21.5,800.0,917.73,674.09
2018,8,22,14,15,719.5,204.5,1.45,21.25,771.0,919.69,676.16
2018,8,22,14,30,710.0,201.0,1.4,21.0,742.0,918.46,676.36
2018,8,22,14,45,697.0,196.5,1.35,20.8,707.0,909.69,671.67
2018,8,22,15,0,684.0,192.0,1.3,20.6,672.0,897.83,665.15
2018,8,22,15,15,666.5,186.5,1.3,20.6,631.0,877.62,653.45
2018,8,22,15,30,649.0,181.0,1.3,20.6,590.0,854.59,639.98
2018,8,22,15,45,627.0,174.5,1.25,20.0,546.0,823.6,621.9
2018,8,22,16,0,605.0,168.0,1.2,19.4,502.0,790.24,602.09
2018,8,22,16,15,576.5,160.0,1.15,19.0,454.5,741.95,571.16
2018,8,22,16,30,548.0,152.0,1.1,18.6,407.0,698.76,543.39
2018,8,22,16,45,511.5,141.5,1.1,18.25,357.5,644.72,507.08
2018,8,22,17,0,475.0,131.0,1.1,17.9,308.0,590.59,469.56
2018,8,22,17,15,427.0,117.5,1.05,17.4,258.5,523.7,420.82
2018,8,22,17,30,379.0,104.0,1.0,16.9,209.0,458.35,371.34
2018,8,22,17,45,318.0,87.0,1.0,16.45,162.5,380.86,310.19
2018,8,22,18,0,257.0,70.0,1.0,16.0,116.0,306.97,249.2
2018,8,22,18,15,185.5,50.0,0.95,15.55,77.5,213.35,169.81
2018,8,22,18,30,114.0,30.0,0.9,15.1,39.0,132.91,87.73
2018,8,22,18,45,60.0,16.0,0.9,14.7,20.5,49.55,0.0
2018,8,22,19,0,6.0,2.0,0.9,14.3,2.0,0.0,0.0
2018,8,22,19,15,3.0,1.0,0.9,14.15,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,23,5,15,0.5,0.5,0.8,12.45,0.5,0.0,0.0
2018,8,23,5,30,1.0,1.0,0.8,12.9,1.0,0.0,0.0
2018,8,23,5,45,6.5,7.5,0.85,13.3,8.0,6.82,0.0
2018,8,23,6,0,12.0,14.0,0.9,13.7,15.0,12.57,2.98
2018,8,23,6,15,6.0,26.5,0.9,14.2,27.0,23.37,14.54
2018,8,23,6,30,0.0,39.0,0.9,14.7,39.0,34.42,24.77
2018,8,23,6,45,0.0,54.5,0.9,15.2,54.5,47.6,36.72
2018,8,23,7,0,0.0,70.0,0.9,15.7,70.0,60.62,48.32
2018,8,23,7,15,0.0,79.0,0.9,16.1,79.0,68.53,55.2
2018,8,23,7,30,0.0,88.0,0.9,16.5,88.0,76.36,61.84
2018,8,23,7,45,0.0,97.5,0.9,16.9,97.5,84.51,68.63
2018,8,23,8,0,0.0,107.0,0.9,17.3,107.0,92.6,75.25
2018,8,23,8,15,0.0,115.5,0.95,17.6,115.5,99.84,81.08
2018,8,23,8,30,0.0,124.0,1.0,17.9,124.0,107.01,86.8
2018,8,23,8,45,0.0,134.5,1.0,18.2,134.5,115.92,89.74
2018,8,23,9,0,0.0,145.0,1.0,18.5,145.0,124.99,96.64
2018,8,23,9,15,1.5,157.0,1.0,18.75,158.0,135.53,104.62
2018,8,23,9,30,3.0,169.0,1.0,19.0,171.0,146.31,112.73
2018,8,23,9,45,4.5,179.5,1.05,19.2,183.0,156.12,120.1
2018,8,23,10,0,6.0,190.0,1.1,19.4,195.0,166.15,127.65
2018,8,23,10,15,7.5,201.0,1.15,19.6,207.0,176.82,135.7
2018,8,23,10,30,9.0,212.0,1.2,19.8,219.0,187.74,143.93
2018,8,23,10,45,11.0,231.5,1.25,19.95,240.5,206.25,158.03
2018,8,23,11,0,13.0,251.0,1.3,20.1,262.0,225.15,172.35
2018,8,23,11,15,14.5,264.5,1.3,20.15,277.0,239.1,182.84
2018,8,23,11,30,16.0,278.0,1.3,20.2,292.0,253.35,193.55
2018,8,23,11,45,20.0,302.0,1.35,20.3,319.5,278.64,212.63
2018,8,23,12,0,24.0,326.0,1.4,20.4,347.0,306.08,233.17
2018,8,23,12,15,47.5,360.0,1.45,20.35,402.0,357.96,272.36
2018,8,23,12,30,71.0,394.0,1.5,20.3,457.0,412.68,313.11
2018,8,23,12,45,135.0,401.0,1.5,20.3,519.5,485.08,367.18
2018,8,23,13,0,199.0,408.0,1.5,20.3,582.0,555.78,419.08
2018,8,23,13,15,293.0,375.5,1.55,20.2,626.5,627.34,472.45
2018,8,23,13,30,387.0,343.0,1.6,20.1,671.0,703.26,528.14
2018,8,23,13,45,392.5,333.5,1.6,20.0,658.5,714.06,536.05
2018,8,23,14,0,398.0,324.0,1.6,19.9,646.0,723.05,543.41
2018,8,23,14,15,532.0,274.0,1.65,19.75,688.0,809.26,607.59
2018,8,23,14,30,666.0,224.0,1.7,19.6,730.0,899.22,672.45
2018,8,23,14,45,653.5,218.5,1.7,19.45,695.0,889.81,666.77
2018,8,23,15,0,641.0,213.0,1.7,19.3,660.0,877.36,660.24
2018,8,23,15,15,623.0,206.0,1.7,19.3,619.5,855.2,646.82
2018,8,23,15,30,605.0,199.0,1.7,19.3,579.0,824.92,628.05
2018,8,23,15,45,582.0,191.0,1.75,18.9,534.0,792.37,608.81
2018,8,23,16,0,559.0,183.0,1.8,18.5,489.0,757.92,587.87
2018,8,23,16,15,526.5,174.5,1.85,18.2,441.5,712.65,558.36
2018,8,23,16,30,494.0,166.0,1.9,17.9,394.0,666.44,527.49
2018,8,23,16,45,453.0,154.5,1.9,17.6,344.5,608.73,486.83
2018,8,23,17,0,412.0,143.0,1.9,17.3,295.0,551.29,445.19
2018,8,23,17,15,362.5,127.5,1.95,16.9,246.0,468.18,382.85
2018,8,23,17,30,313.0,112.0,2.0,16.5,197.0,403.23,332.01
2018,8,23,17,45,253.0,92.0,2.05,16.1,151.0,326.27,269.19
2018,8,23,18,0,193.0,72.0,2.1,15.7,105.0,252.85,206.93
2018,8,23,18,15,135.0,49.0,2.1,15.4,68.5,178.73,141.93
2018,8,23,18,30,77.0,26.0,2.1,15.1,32.0,100.27,60.79
2018,8,23,18,45,40.0,13.5,2.1,14.8,16.5,35.5,0.0
2018,8,23,19,0,3.0,1.0,2.1,14.5,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.1,14.4,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.85,12.0,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.9,12.3,1.0,0.0,0.0
2018,8,24,5,45,3.0,9.5,2.0,12.65,9.5,8.64,0.0
2018,8,24,6,0,3.0,18.0,2.1,13.0,18.0,15.86,4.67
2018,8,24,6,15,4.5,36.0,2.05,13.4,36.5,31.09,21.15
2018,8,24,6,30,6.0,54.0,2.0,13.8,55.0,46.01,35.01
2018,8,24,6,45,17.0,75.0,2.0,14.25,79.5,63.03,50.47
2018,8,24,7,0,28.0,96.0,2.0,14.7,104.0,77.49,63.4
2018,8,24,7,15,24.5,111.5,1.95,15.15,119.5,89.5,73.88
2018,8,24,7,30,21.0,127.0,1.9,15.6,135.0,105.42,87.51
2018,8,24,7,45,19.5,143.0,1.85,16.05,151.0,118.38,98.3
2018,8,24,8,0,18.0,159.0,1.8,16.5,167.0,131.22,108.79
2018,8,24,8,15,25.0,181.0,1.75,16.95,193.5,148.15,122.6
2018,8,24,8,30,32.0,203.0,1.7,17.4,220.0,154.72,127.47
2018,8,24,8,45,46.5,230.5,1.7,17.85,258.0,176.24,137.37
2018,8,24,9,0,61.0,258.0,1.7,18.3,296.0,201.99,155.69
2018,8,24,9,15,103.5,285.0,1.7,18.65,354.5,233.96,177.99
2018,8,24,9,30,146.0,312.0,1.7,19.0,413.0,261.78,197.47
2018,8,24,9,45,194.5,327.5,1.7,19.35,470.0,298.82,224.53
2018,8,24,10,0,243.0,343.0,1.7,19.7,527.0,332.87,249.87
2018,8,24,10,15,330.0,337.5,1.75,20.0,597.5,381.09,285.87
2018,8,24,10,30,417.0,332.0,1.8,20.3,668.0,432.33,324.65
2018,8,24,10,45,499.0,315.5,1.8,20.6,729.0,487.42,366.38
2018,8,24,11,0,581.0,299.0,1.8,20.9,790.0,549.45,412.87
2018,8,24,11,15,592.5,299.0,1.85,21.1,807.5,590.61,443.99
2018,8,24,11,30,604.0,299.0,1.9,21.3,825.0,631.79,474.65
2018,8,24,11,45,609.5,299.0,1.95,21.5,833.5,667.48,500.91
2018,8,24,12,0,615.0,299.0,2.0,21.7,842.0,703.84,527.18
2018,8,24,12,15,616.0,298.0,2.05,21.8,842.0,735.0,549.65
2018,8,24,12,30,617.0,297.0,2.1,21.9,842.0,764.56,570.79
2018,8,24,12,45,615.0,296.0,2.15,22.0,835.0,789.9,588.82
2018,8,24,13,0,613.0,295.0,2.2,22.1,828.0,813.07,605.28
2018,8,24,13,15,611.5,289.5,2.25,22.05,813.5,830.29,618.15
2018,8,24,13,30,610.0,284.0,2.3,22.0,799.0,844.98,629.37
2018,8,24,13,45,606.5,277.5,2.35,21.95,778.0,852.22,635.68
2018,8,24,14,0,603.0,271.0,2.4,21.9,757.0,858.31,641.3
2018,8,24,14,15,597.0,263.0,2.45,21.75,729.5,857.8,642.81
2018,8,24,14,30,591.0,255.0,2.5,21.6,702.0,854.51,642.57
2018,8,24,14,45,583.5,245.0,2.5,21.45,668.5,844.93,637.8
2018,8,24,15,0,576.0,235.0,2.5,21.3,635.0,832.64,631.28
2018,8,24,15,15,558.0,226.5,2.5,21.3,595.0,809.44,616.71
2018,8,24,15,30,540.0,218.0,2.5,21.3,555.0,783.92,600.54
2018,8,24,15,45,525.5,205.0,2.55,20.85,512.5,754.46,583.01
2018,8,24,16,0,511.0,192.0,2.6,20.4,470.0,722.96,563.74
2018,8,24,16,15,494.5,177.5,2.6,20.0,425.5,686.05,539.83
2018,8,24,16,30,478.0,163.0,2.6,19.6,381.0,647.59,514.3
2018,8,24,16,45,450.0,147.5,2.6,19.25,333.5,596.69,478.52
2018,8,24,17,0,422.0,132.0,2.6,18.9,286.0,545.33,441.4
2018,8,24,17,15,381.0,116.0,2.6,18.3,238.5,482.77,394.43
2018,8,24,17,30,340.0,100.0,2.6,17.7,191.0,421.37,346.49
2018,8,24,17,45,287.5,81.5,2.6,17.15,147.0,349.82,288.11
2018,8,24,18,0,235.0,63.0,2.6,16.6,103.0,281.17,229.76
2018,8,24,18,15,166.5,43.5,2.5,16.1,67.0,189.68,150.32
2018,8,24,18,30,98.0,24.0,2.4,15.6,31.0,108.53,59.69
2018,8,24,18,45,51.0,12.5,2.35,15.1,16.0,40.82,0.0
2018,8,24,19,0,4.0,1.0,2.3,14.6,1.0,0.0,0.0
2018,8,24,19,15,2.0,0.5,2.25,14.35,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,12.9,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,13.0,1.0,0.0,0.0
2018,8,25,5,45,33.5,10.5,1.0,13.1,12.5,9.55,0.0
2018,8,25,6,0,64.0,20.0,1.0,13.2,24.0,16.43,4.31
2018,8,25,6,15,113.0,41.0,0.95,13.65,56.5,32.64,22.41
2018,8,25,6,30,162.0,62.0,0.9,14.1,89.0,48.3,36.97
2018,8,25,6,45,169.0,81.0,0.9,14.55,118.0,61.94,49.44
2018,8,25,7,0,176.0,100.0,0.9,15.0,147.0,75.08,61.18
2018,8,25,7,15,165.0,121.0,0.85,15.5,172.5,92.77,76.57
2018,8,25,7,30,154.0,142.0,0.8,16.0,198.0,107.03,88.62
2018,8,25,7,45,167.5,164.5,0.75,16.5,233.5,121.88,100.92
2018,8,25,8,0,181.0,187.0,0.7,17.0,269.0,136.24,112.53
2018,8,25,8,15,216.0,206.5,0.7,17.6,315.5,148.59,122.24
2018,8,25,8,30,251.0,226.0,0.7,18.2,362.0,150.44,123.04
2018,8,25,8,45,337.5,235.0,0.65,18.8,435.0,169.62,124.79
2018,8,25,9,0,424.0,244.0,0.6,19.4,508.0,198.76,137.4
2018,8,25,9,15,488.0,246.0,0.6,19.95,569.0,238.7,163.12
2018,8,25,9,30,552.0,248.0,0.6,20.5,630.0,285.77,197.15
2018,8,25,9,45,587.5,246.5,0.6,21.1,672.0,329.84,231.5
2018,8,25,10,0,623.0,245.0,0.6,21.7,714.0,376.77,268.46
2018,8,25,10,15,635.0,249.5,0.7,22.0,744.0,422.86,305.82
2018,8,25,10,30,647.0,254.0,0.8,22.3,774.0,469.92,343.24
2018,8,25,10,45,656.5,256.5,0.85,22.6,797.0,514.99,378.16
2018,8,25,11,0,666.0,259.0,0.9,22.9,820.0,560.33,412.4
2018,8,25,11,15,672.0,260.5,1.0,23.05,835.0,602.94,444.57
2018,8,25,11,30,678.0,262.0,1.1,23.2,850.0,645.05,475.77
2018,8,25,11,45,681.5,262.5,1.2,23.3,858.0,683.98,504.33
2018,8,25,12,0,685.0,263.0,1.3,23.4,866.0,721.75,531.67
2018,8,25,12,15,688.5,260.5,1.4,23.4,866.5,755.57,556.27
2018,8,25,12,30,692.0,258.0,1.5,23.4,867.0,787.7,579.53
2018,8,25,12,45,694.5,254.0,1.6,23.4,860.5,815.79,599.95
2018,8,25,13,0,697.0,250.0,1.7,23.4,854.0,841.67,618.84
2018,8,25,13,15,693.5,246.5,1.8,23.3,838.5,860.47,633.19
2018,8,25,13,30,690.0,243.0,1.9,23.2,823.0,876.47,645.76
2018,8,25,13,45,684.5,238.5,1.95,23.1,801.0,886.82,654.16
2018,8,25,14,0,679.0,234.0,2.0,23.0,779.0,894.14,660.68
2018,8,25,14,15,669.5,229.0,2.05,22.8,749.5,894.19,662.72
2018,8,25,14,30,660.0,224.0,2.1,22.6,720.0,891.11,662.84
2018,8,25,14,45,647.5,217.5,2.15,22.4,685.0,880.58,658.08
2018,8,25,15,0,635.0,211.0,2.2,22.2,650.0,867.03,651.38
2018,8,25,15,15,616.5,204.0,2.2,22.2,609.0,844.34,637.51
2018,8,25,15,30,598.0,197.0,2.2,22.2,568.0,813.64,618.3
2018,8,25,15,45,576.0,188.0,2.3,21.65,523.0,780.93,599.43
2018,8,25,16,0,554.0,179.0,2.4,21.1,478.0,746.29,578.75
2018,8,25,16,15,525.0,168.0,2.4,20.7,430.0,701.33,549.14
2018,8,25,16,30,496.0,157.0,2.4,20.3,382.0,655.28,518.11
2018,8,25,16,45,459.0,144.5,2.45,19.85,333.0,599.8,479.43
2018,8,25,17,0,422.0,132.0,2.5,19.4,284.0,544.4,439.54
2018,8,25,17,15,375.0,116.0,2.5,18.8,235.0,477.12,388.91
2018,8,25,17,30,328.0,100.0,2.5,18.2,186.0,411.4,337.48
2018,8,25,17,45,270.0,80.5,2.45,17.65,141.0,320.7,263.9
2018,8,25,18,0,212.0,61.0,2.4,17.1,96.0,247.96,202.08
2018,8,25,18,15,147.5,41.5,2.35,16.6,61.5,174.09,136.56
2018,8,25,18,30,83.0,22.0,2.3,16.1,27.0,94.49,43.03
2018,8,25,18,45,43.0,11.5,2.25,15.6,14.0,35.17,0.0
2018,8,25,19,0,3.0,1.0,2.2,15.1,1.0,0.0,0.0
2018,8,25,19,15,1.5,0.5,2.15,14.9,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.5,11.9,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.5,12.2,1.0,0.0,0.0
2018,8,26,5,45,34.5,11.0,1.45,12.5,13.0,10.01,0.0
2018,8,26,6,0,66.0,21.0,1.4,12.8,25.0,17.18,3.83
2018,8,26,6,15,124.0,41.0,1.35,13.25,58.0,32.63,22.33
2018,8,26,6,30,182.0,61.0,1.3,13.7,91.0,47.63,36.39
2018,8,26,6,45,158.0,78.5,1.3,14.15,111.0,60.16,47.92
2018,8,26,7,0,134.0,96.0,1.3,14.6,131.0,75.17,61.36
2018,8,26,7,15,130.0,118.0,1.25,15.0,158.0,90.61,74.87
2018,8,26,7,30,126.0,140.0,1.2,15.4,185.0,105.55,87.64
2018,8,26,7,45,136.5,158.5,1.15,15.85,214.5,118.0,97.97
2018,8,26,8,0,147.0,177.0,1.1,16.3,244.0,130.06,107.77
2018,8,26,8,15,228.5,190.0,1.1,16.7,307.0,130.32,107.42
2018,8,26,8,30,310.0,203.0,1.1,17.1,370.0,137.65,113.1
2018,8,26,8,45,429.5,199.5,1.1,17.55,453.0,140.63,100.99
2018,8,26,9,0,549.0,196.0,1.1,18.0,536.0,178.28,117.8
2018,8,26,9,15,626.0,183.5,1.15,18.4,596.0,214.8,140.37
2018,8,26,9,30,703.0,171.0,1.2,18.8,656.0,260.09,174.06
2018,8,26,9,45,757.0,154.0,1.2,19.2,701.0,304.51,210.4
2018,8,26,10,0,811.0,137.0,1.2,19.6,746.0,359.15,255.5
2018,8,26,10,15,821.5,138.5,1.25,19.85,776.0,410.63,299.19
2018,8,26,10,30,832.0,140.0,1.3,20.1,806.0,462.41,342.16
2018,8,26,10,45,841.0,139.5,1.35,20.3,829.0,511.95,382.46
2018,8,26,11,0,850.0,139.0,1.4,20.5,852.0,561.15,421.41
2018,8,26,11,15,855.5,138.5,1.5,20.65,867.5,608.24,458.2
2018,8,26,11,30,861.0,138.0,1.6,20.8,883.0,652.68,492.29
2018,8,26,11,45,865.5,136.5,1.65,20.9,891.0,694.29,523.45
2018,8,26,12,0,870.0,135.0,1.7,21.0,899.0,734.25,552.84
2018,8,26,12,15,865.5,137.5,1.8,21.05,897.5,769.19,578.59
2018,8,26,12,30,861.0,140.0,1.9,21.1,896.0,801.62,601.2
2018,8,26,12,45,853.5,142.5,1.95,21.1,886.0,829.01,620.08
2018,8,26,13,0,846.0,145.0,2.0,21.1,876.0,860.74,641.94
2018,8,26,13,15,843.5,143.0,2.1,21.05,861.0,883.08,658.08
2018,8,26,13,30,841.0,141.0,2.2,21.0,846.0,902.39,672.4
2018,8,26,13,45,837.0,137.5,2.25,20.95,823.0,915.65,682.36
2018,8,26,14,0,833.0,134.0,2.3,20.9,800.0,925.64,690.33
2018,8,26,14,15,720.5,162.0,2.35,20.8,722.5,870.19,654.54
2018,8,26,14,30,608.0,190.0,2.4,20.7,645.0,805.68,612.45
2018,8,26,14,45,439.0,225.0,2.45,20.55,545.5,684.19,526.07
2018,8,26,15,0,270.0,260.0,2.5,20.4,446.0,550.27,427.37
2018,8,26,15,15,519.5,187.5,2.5,20.4,517.5,726.61,563.74
2018,8,26,15,30,769.0,115.0,2.5,20.4,589.0,880.99,673.04
2018,8,26,15,45,705.0,120.0,2.6,20.05,529.0,828.47,638.58
2018,8,26,16,0,641.0,125.0,2.7,19.7,469.0,769.51,600.58
2018,8,26,16,15,660.5,110.5,2.7,19.45,435.0,761.48,597.76
2018,8,26,16,30,680.0,96.0,2.7,19.2,401.0,749.76,591.83
2018,8,26,16,45,615.5,94.0,2.75,18.9,344.5,678.23,541.97
2018,8,26,17,0,551.0,92.0,2.8,18.6,288.0,607.32,491.26
2018,8,26,17,15,523.5,82.0,2.8,18.15,244.0,557.84,455.2
2018,8,26,17,30,496.0,72.0,2.8,17.7,200.0,508.13,417.06
2018,8,26,17,45,417.0,62.5,2.8,17.2,153.5,421.11,346.51
2018,8,26,18,0,338.0,53.0,2.8,16.7,107.0,337.83,275.7
2018,8,26,18,15,234.5,38.5,2.75,16.25,69.5,241.07,189.3
2018,8,26,18,30,131.0,24.0,2.7,15.8,32.0,138.67,48.62
2018,8,26,18,45,65.5,12.0,2.7,15.4,16.0,48.36,0.0
2018,8,26,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,27,5,45,42.0,11.5,1.9,12.75,14.0,10.46,0.0
2018,8,27,6,0,84.0,23.0,1.9,13.1,28.0,18.69,3.37
2018,8,27,6,15,163.5,42.0,1.9,13.55,64.0,33.4,22.83
2018,8,27,6,30,243.0,61.0,1.9,14.0,100.0,46.54,35.33
2018,8,27,6,45,185.0,75.5,1.85,14.45,111.5,58.17,46.07
2018,8,27,7,0,127.0,90.0,1.8,14.9,123.0,71.13,57.72
2018,8,27,7,15,80.5,110.0,1.7,15.45,132.5,85.16,69.99
2018,8,27,7,30,34.0,130.0,1.6,16.0,142.0,103.02,85.3
2018,8,27,7,45,33.5,148.0,1.5,16.55,161.5,116.18,96.22
2018,8,27,8,0,33.0,166.0,1.4,17.1,181.0,129.06,106.68
2018,8,27,8,15,61.0,190.0,1.35,17.55,221.5,145.52,120.04
2018,8,27,8,30,89.0,214.0,1.3,18.0,262.0,161.54,132.83
2018,8,27,8,45,132.0,229.5,1.25,18.45,307.5,167.88,128.73
2018,8,27,9,0,175.0,245.0,1.2,18.9,353.0,193.92,144.42
2018,8,27,9,15,281.5,248.0,1.2,19.25,435.5,216.14,155.74
2018,8,27,9,30,388.0,251.0,1.2,19.6,518.0,252.07,179.57
2018,8,27,9,45,541.0,220.5,1.2,20.0,613.5,297.33,211.05
2018,8,27,10,0,694.0,190.0,1.2,20.4,709.0,355.28,254.38
2018,8,27,10,15,704.0,193.5,1.25,20.6,738.0,403.29,294.52
2018,8,27,10,30,714.0,197.0,1.3,20.8,767.0,451.84,334.31
2018,8,27,10,45,721.0,199.5,1.35,21.05,789.0,498.51,371.74
2018,8,27,11,0,728.0,202.0,1.4,21.3,811.0,545.0,408.05
2018,8,27,11,15,732.5,204.0,1.45,21.4,826.0,589.29,442.11
2018,8,27,11,30,737.0,206.0,1.5,21.5,841.0,632.75,474.79
2018,8,27,11,45,738.5,207.0,1.6,21.6,848.0,672.37,504.47
2018,8,27,12,0,740.0,208.0,1.7,21.7,855.0,710.51,532.62
2018,8,27,12,15,757.0,197.5,1.75,21.65,859.5,747.97,560.23
2018,8,27,12,30,774.0,187.0,1.8,21.6,864.0,781.46,584.9
2018,8,27,12,45,794.0,173.0,1.85,21.6,862.0,814.82,608.7
2018,8,27,13,0,814.0,159.0,1.9,21.6,860.0,846.29,630.32
2018,8,27,13,15,811.5,156.5,1.95,21.5,844.5,867.57,645.4
2018,8,27,13,30,809.0,154.0,2.0,21.4,829.0,885.88,658.69
2018,8,27,13,45,804.5,151.5,2.0,21.3,807.0,899.34,668.41
2018,8,27,14,0,800.0,149.0,2.0,21.2,785.0,909.63,676.19
2018,8,27,14,15,792.0,146.0,2.0,21.1,756.0,912.94,679.5
2018,8,27,14,30,784.0,143.0,2.0,21.0,727.0,912.96,680.86
2018,8,27,14,45,773.5,139.5,2.05,20.85,692.0,906.84,678.95
2018,8,27,15,0,763.0,136.0,2.1,20.7,657.0,897.51,675.07
2018,8,27,15,15,746.5,132.0,2.1,20.7,616.0,884.76,668.12
2018,8,27,15,30,730.0,128.0,2.1,20.7,575.0,863.56,655.52
2018,8,27,15,45,709.5,123.5,2.1,20.3,530.0,835.34,639.13
2018,8,27,16,0,689.0,119.0,2.1,19.9,485.0,804.74,620.95
2018,8,27,16,15,660.5,113.5,2.1,19.55,437.0,763.56,594.89
2018,8,27,16,30,632.0,108.0,2.1,19.2,389.0,720.79,567.19
2018,8,27,16,45,593.0,101.5,2.1,18.85,339.5,666.53,530.29
2018,8,27,17,0,554.0,95.0,2.1,18.5,290.0,611.8,491.9
2018,8,27,17,15,498.5,86.5,2.1,17.95,240.5,541.44,440.32
2018,8,27,17,30,443.0,78.0,2.1,17.4,191.0,468.77,384.34
2018,8,27,17,45,366.5,66.5,2.1,16.85,145.5,385.35,316.41
2018,8,27,18,0,290.0,55.0,2.1,16.3,100.0,307.18,249.71
2018,8,27,18,15,197.0,38.5,2.05,15.85,64.0,216.88,168.27
2018,8,27,18,30,104.0,22.0,2.0,15.4,28.0,116.9,19.45
2018,8,27,18,45,52.0,11.0,2.0,14.95,14.0,39.58,0.0
2018,8,27,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,28,5,45,0.0,4.0,1.3,13.2,4.0,3.64,0.0
2018,8,28,6,0,0.0,8.0,1.3,13.4,8.0,7.02,0.0
2018,8,28,6,15,0.0,17.5,1.3,13.9,17.5,15.39,7.44
2018,8,28,6,30,0.0,27.0,1.3,14.4,27.0,23.78,15.31
2018,8,28,6,45,0.0,40.5,1.3,14.85,40.5,35.72,26.17
2018,8,28,7,0,0.0,54.0,1.3,15.3,54.0,47.69,36.93
2018,8,28,7,15,0.0,66.0,1.3,15.7,66.0,58.05,46.07
2018,8,28,7,30,0.0,78.0,1.3,16.1,78.0,68.28,54.92
2018,8,28,7,45,0.0,88.5,1.3,16.55,88.5,77.24,62.49
2018,8,28,8,0,0.0,99.0,1.3,17.0,99.0,86.14,69.88
2018,8,28,8,15,0.0,115.0,1.3,17.35,115.0,99.28,80.83
2018,8,28,8,30,0.0,131.0,1.3,17.7,131.0,112.27,91.49
2018,8,28,8,45,0.5,142.5,1.3,18.1,143.0,121.93,94.77
2018,8,28,9,0,1.0,154.0,1.3,18.5,155.0,131.94,102.35
2018,8,28,9,15,3.5,172.5,1.35,18.8,175.0,147.86,114.53
2018,8,28,9,30,6.0,191.0,1.4,19.1,195.0,164.19,126.95
2018,8,28,9,45,7.5,199.5,1.4,19.45,205.0,172.75,133.18
2018,8,28,10,0,9.0,208.0,1.4,19.8,215.0,181.49,139.59
2018,8,28,10,15,13.0,232.5,1.45,20.05,243.0,204.34,156.99
2018,8,28,10,30,17.0,257.0,1.5,20.3,271.0,227.84,174.75
2018,8,28,10,45,30.5,287.5,1.55,20.6,313.0,256.24,196.09
2018,8,28,11,0,44.0,318.0,1.6,20.9,355.0,292.15,223.01
2018,8,28,11,15,128.0,329.5,1.6,21.05,439.0,352.94,269.1
2018,8,28,11,30,212.0,341.0,1.6,21.2,523.0,423.09,321.75
2018,8,28,11,45,185.0,341.0,1.65,21.35,501.0,421.25,320.16
2018,8,28,12,0,158.0,341.0,1.7,21.5,479.0,415.18,315.67
2018,8,28,12,15,100.0,347.0,1.7,21.5,434.5,389.12,295.63
2018,8,28,12,30,42.0,353.0,1.7,21.5,390.0,352.87,267.69
2018,8,28,12,45,56.0,366.5,1.75,21.5,415.0,381.82,289.88
2018,8,28,13,0,70.0,380.0,1.8,21.5,440.0,412.05,312.63
2018,8,28,13,15,195.5,358.5,1.8,21.35,522.0,515.43,391.81
2018,8,28,13,30,321.0,337.0,1.8,21.2,604.0,625.86,473.66
2018,8,28,13,45,473.5,272.5,1.8,21.1,654.0,723.45,545.85
2018,8,28,14,0,626.0,208.0,1.8,21.0,704.0,815.82,613.23
2018,8,28,14,15,733.0,163.5,1.75,20.8,723.0,880.76,657.29
2018,8,28,14,30,840.0,119.0,1.7,20.6,742.0,937.56,695.28
2018,8,28,14,45,828.0,117.5,1.7,20.35,706.0,932.19,693.05
2018,8,28,15,0,816.0,116.0,1.7,20.1,670.0,923.53,689.5
2018,8,28,15,15,800.5,113.0,1.7,20.1,628.5,906.64,679.97
2018,8,28,15,30,785.0,110.0,1.7,20.1,587.0,886.7,668.53
2018,8,28,15,45,763.5,107.5,1.6,19.5,541.5,858.91,652.14
2018,8,28,16,0,742.0,105.0,1.5,18.9,496.0,834.06,637.72
2018,8,28,16,15,713.0,101.0,1.45,18.45,447.0,793.42,612.34
2018,8,28,16,30,684.0,97.0,1.4,18.0,398.0,751.12,585.44
2018,8,28,16,45,646.0,91.0,1.35,17.6,347.0,697.27,549.42
2018,8,28,17,0,608.0,85.0,1.3,17.2,296.0,642.88,511.94
2018,8,28,17,15,553.5,78.0,1.25,16.65,246.0,573.93,462.27
2018,8,28,17,30,499.0,71.0,1.2,16.1,196.0,506.16,411.22
2018,8,28,17,45,419.5,61.5,1.15,15.6,149.5,418.9,341.42
2018,8,28,18,0,340.0,52.0,1.1,15.1,103.0,336.86,272.17
2018,8,28,18,15,234.5,37.0,1.05,14.85,66.0,239.15,183.32
2018,8,28,18,30,129.0,22.0,1.0,14.6,29.0,130.51,0.0
2018,8,28,18,45,64.5,11.0,0.9,14.3,14.5,46.5,0.0
2018,8,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,29,5,45,98.5,11.5,1.0,13.3,17.0,10.46,0.0
2018,8,29,6,0,197.0,23.0,1.0,13.7,34.0,19.37,0.06
2018,8,29,6,15,323.5,33.0,1.05,14.25,74.0,26.84,17.01
2018,8,29,6,30,450.0,43.0,1.1,14.8,114.0,34.1,24.3
2018,8,29,6,45,467.5,54.5,1.1,15.35,152.0,42.07,31.71
2018,8,29,7,0,485.0,66.0,1.1,15.9,190.0,49.59,38.51
2018,8,29,7,15,601.5,66.0,1.1,16.35,254.5,48.04,37.12
2018,8,29,7,30,718.0,66.0,1.1,16.8,319.0,51.5,40.04
2018,8,29,7,45,751.0,69.5,1.15,17.25,370.5,52.89,41.07
2018,8,29,8,0,784.0,73.0,1.2,17.7,422.0,54.27,42.05
2018,8,29,8,15,807.5,76.0,1.2,18.1,471.5,55.16,42.61
2018,8,29,8,30,831.0,79.0,1.2,18.5,521.0,56.02,43.12
2018,8,29,8,45,848.0,82.0,1.25,18.85,567.5,86.97,51.7
2018,8,29,9,0,865.0,85.0,1.3,19.2,614.0,139.98,75.63
2018,8,29,9,15,878.5,86.5,1.35,19.5,655.5,193.27,112.38
2018,8,29,9,30,892.0,88.0,1.4,19.8,697.0,247.78,156.43
2018,8,29,9,45,902.5,89.0,1.4,20.1,733.0,302.17,203.1
2018,8,29,10,0,913.0,90.0,1.4,20.4,769.0,357.03,250.65
2018,8,29,10,15,920.0,92.0,1.45,20.6,799.0,411.66,297.71
2018,8,29,10,30,927.0,94.0,1.5,20.8,829.0,465.98,343.44
2018,8,29,10,45,932.0,94.5,1.55,21.0,851.5,517.64,385.98
2018,8,29,11,0,937.0,95.0,1.6,21.2,874.0,568.34,426.55
2018,8,29,11,15,940.0,96.0,1.6,21.3,889.5,617.14,464.46
2018,8,29,11,30,943.0,97.0,1.6,21.4,905.0,664.39,500.15
2018,8,29,11,45,944.5,97.0,1.65,21.45,912.0,708.04,532.89
2018,8,29,12,0,946.0,97.0,1.7,21.5,919.0,749.61,563.51
2018,8,29,12,15,941.0,100.0,1.65,21.45,917.5,786.9,588.58
2018,8,29,12,30,936.0,103.0,1.6,21.4,916.0,821.42,611.16
2018,8,29,12,45,927.0,107.5,1.6,21.35,906.0,851.27,631.04
2018,8,29,13,0,918.0,112.0,1.6,21.3,896.0,877.97,648.83
2018,8,29,13,15,913.5,111.5,1.6,21.15,879.5,900.38,664.11
2018,8,29,13,30,909.0,111.0,1.6,21.0,863.0,919.56,677.38
2018,8,29,13,45,901.5,110.5,1.55,20.85,839.0,932.77,686.23
2018,8,29,14,0,894.0,110.0,1.5,20.7,815.0,942.56,693.02
2018,8,29,14,15,884.0,109.0,1.45,20.45,784.0,946.09,696.15
2018,8,29,14,30,874.0,108.0,1.4,20.2,753.0,946.19,697.26
2018,8,29,14,45,861.5,106.5,1.4,20.0,716.0,940.0,695.08
2018,8,29,15,0,849.0,105.0,1.4,19.8,679.0,940.01,697.18
2018,8,29,15,15,834.0,103.0,1.4,19.8,637.0,924.55,688.66
2018,8,29,15,30,819.0,101.0,1.4,19.8,595.0,905.96,678.34
2018,8,29,15,45,797.0,98.0,1.25,19.3,548.0,876.76,660.11
2018,8,29,16,0,775.0,95.0,1.1,18.8,501.0,844.94,640.09
2018,8,29,16,15,743.5,92.5,1.1,18.45,450.5,802.87,614.61
2018,8,29,16,30,712.0,90.0,1.1,18.1,400.0,764.79,591.44
2018,8,29,16,45,671.5,85.5,1.05,17.8,348.5,710.17,555.07
2018,8,29,17,0,631.0,81.0,1.0,17.5,297.0,655.09,517.36
2018,8,29,17,15,574.0,74.5,0.95,17.1,246.0,584.3,466.64
2018,8,29,17,30,517.0,68.0,0.9,16.7,195.0,514.83,414.6
2018,8,29,17,45,433.5,58.5,0.9,16.3,147.5,424.44,343.32
2018,8,29,18,0,350.0,49.0,0.9,15.9,100.0,338.63,271.53
2018,8,29,18,15,235.0,34.0,0.85,15.65,62.5,234.57,176.27
2018,8,29,18,30,120.0,19.0,0.8,15.4,25.0,118.16,0.0
2018,8,29,18,45,60.0,9.5,0.8,15.15,12.5,42.41,0.0
2018,8,29,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,30,5,45,82.5,11.5,0.7,13.3,16.0,10.46,0.0
2018,8,30,6,0,165.0,23.0,0.7,13.6,32.0,18.22,0.0
2018,8,30,6,15,277.5,35.5,0.7,14.0,70.0,29.25,18.94
2018,8,30,6,30,390.0,48.0,0.7,14.4,108.0,38.6,28.26
2018,8,30,6,45,463.5,57.5,0.7,14.8,155.5,44.8,34.19
2018,8,30,7,0,537.0,67.0,0.7,15.2,203.0,50.81,39.7
2018,8,30,7,15,586.0,74.5,0.7,15.7,253.5,54.83,43.24
2018,8,30,7,30,635.0,82.0,0.7,16.2,304.0,58.7,46.5
2018,8,30,7,45,669.0,88.0,0.7,16.65,354.5,61.16,48.44
2018,8,30,8,0,703.0,94.0,0.7,17.1,405.0,63.5,50.22
2018,8,30,8,15,730.0,98.5,0.7,17.5,454.5,64.6,50.91
2018,8,30,8,30,757.0,103.0,0.7,17.9,504.0,72.79,57.69
2018,8,30,8,45,776.5,106.5,0.7,18.35,549.5,90.84,57.1
2018,8,30,9,0,796.0,110.0,0.7,18.8,595.0,141.01,79.39
2018,8,30,9,15,806.5,114.5,0.75,19.2,635.0,192.94,115.0
2018,8,30,9,30,817.0,119.0,0.8,19.6,675.0,246.0,157.34
2018,8,30,9,45,823.0,124.0,0.85,19.95,709.0,299.22,202.4
