Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,10,0,829.0,129.0,0.9,20.3,743.0,352.7,248.06
2018,8,30,10,15,837.5,131.0,1.0,20.6,772.5,404.81,292.31
2018,8,30,10,30,846.0,133.0,1.1,20.9,802.0,456.97,335.68
2018,8,30,10,45,852.0,134.5,1.2,21.15,824.5,507.4,376.78
2018,8,30,11,0,858.0,136.0,1.3,21.4,847.0,557.2,416.3
2018,8,30,11,15,861.5,137.5,1.45,21.55,862.0,605.28,454.04
2018,8,30,11,30,865.0,139.0,1.6,21.7,877.0,650.4,488.88
2018,8,30,11,45,866.0,139.0,1.7,21.85,883.5,691.17,519.66
2018,8,30,12,0,867.0,139.0,1.8,22.0,890.0,730.02,548.54
2018,8,30,12,15,869.0,137.5,1.9,22.0,890.0,766.21,575.49
2018,8,30,12,30,871.0,136.0,2.0,22.0,890.0,800.17,599.41
2018,8,30,12,45,872.5,133.5,2.1,22.0,882.5,830.43,620.63
2018,8,30,13,0,874.0,131.0,2.2,22.0,875.0,858.05,640.14
2018,8,30,13,15,869.0,130.5,2.25,21.85,858.5,879.28,655.39
2018,8,30,13,30,864.0,130.0,2.3,21.7,842.0,897.39,668.72
2018,8,30,13,45,856.5,129.5,2.35,21.6,818.5,910.11,678.47
2018,8,30,14,0,849.0,129.0,2.4,21.5,795.0,928.59,692.28
2018,8,30,14,15,838.5,127.5,2.45,21.25,764.5,931.37,696.09
2018,8,30,14,30,828.0,126.0,2.5,21.0,734.0,930.72,697.92
2018,8,30,14,45,814.5,124.0,2.55,20.8,697.0,923.34,695.26
2018,8,30,15,0,801.0,122.0,2.6,20.6,660.0,912.66,690.54
2018,8,30,15,15,784.5,119.5,2.6,20.6,618.5,895.43,680.51
2018,8,30,15,30,768.0,117.0,2.6,20.6,577.0,875.19,668.52
2018,8,30,15,45,744.5,113.5,2.65,20.0,530.5,850.24,655.16
2018,8,30,16,0,721.0,110.0,2.7,19.4,484.0,817.62,636.2
2018,8,30,16,15,689.5,106.0,2.7,19.0,435.0,775.12,609.0
2018,8,30,16,30,658.0,102.0,2.7,18.6,386.0,731.08,580.13
2018,8,30,16,45,616.5,96.0,2.75,18.2,335.0,674.87,541.61
2018,8,30,17,0,575.0,90.0,2.8,17.8,284.0,618.28,501.45
2018,8,30,17,15,518.0,81.5,2.85,17.3,234.0,546.49,447.91
2018,8,30,17,30,461.0,73.0,2.9,16.8,184.0,476.06,392.67
2018,8,30,17,45,380.0,61.5,2.95,16.25,138.0,385.76,318.06
2018,8,30,18,0,299.0,50.0,3.0,15.7,92.0,304.92,247.71
2018,8,30,18,15,196.0,34.0,3.0,15.4,57.0,210.02,155.99
2018,8,30,18,30,93.0,18.0,3.0,15.1,22.0,72.2,0.0
2018,8,30,18,45,46.5,9.0,3.05,14.75,11.0,8.19,0.0
2018,8,30,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,31,5,45,82.0,10.0,3.2,13.3,14.5,9.1,0.0
2018,8,31,6,0,164.0,20.0,3.2,13.7,29.0,15.83,0.0
2018,8,31,6,15,292.5,31.5,3.2,14.3,68.0,25.62,15.68
2018,8,31,6,30,421.0,43.0,3.2,14.9,107.0,34.26,24.3
2018,8,31,6,45,518.5,49.0,3.15,15.5,158.0,37.78,27.82
2018,8,31,7,0,616.0,55.0,3.1,16.1,209.0,41.38,31.16
2018,8,31,7,15,666.0,59.0,3.05,16.8,260.5,47.21,36.28
2018,8,31,7,30,716.0,63.0,3.0,17.5,312.0,49.21,37.9
2018,8,31,7,45,751.0,66.0,2.95,18.2,363.5,50.32,38.66
2018,8,31,8,0,786.0,69.0,2.9,18.9,415.0,51.45,39.4
2018,8,31,8,15,809.5,72.0,2.85,19.6,464.5,52.47,40.02
2018,8,31,8,30,833.0,75.0,2.8,20.3,514.0,62.47,48.35
2018,8,31,8,45,851.0,77.0,2.75,21.0,560.0,80.01,47.75
2018,8,31,9,0,869.0,79.0,2.7,21.7,606.0,132.54,69.75
2018,8,31,9,15,882.0,80.5,2.65,22.2,647.0,185.93,105.76
2018,8,31,9,30,895.0,82.0,2.6,22.7,688.0,240.49,149.39
2018,8,31,9,45,904.5,83.5,2.55,23.2,724.0,295.12,196.05
2018,8,31,10,0,914.0,85.0,2.5,23.7,760.0,350.13,243.59
2018,8,31,10,15,921.0,86.5,2.55,24.0,789.5,404.39,290.41
2018,8,31,10,30,928.0,88.0,2.6,24.3,819.0,458.33,335.94
2018,8,31,10,45,933.0,89.0,2.65,24.6,841.5,510.39,378.87
2018,8,31,11,0,938.0,90.0,2.7,24.9,864.0,561.47,419.81
2018,8,31,11,15,941.0,91.0,2.85,25.0,879.5,610.26,458.6
2018,8,31,11,30,944.0,92.0,3.0,25.1,895.0,657.47,495.34
2018,8,31,11,45,945.0,92.5,3.15,25.15,902.0,701.19,528.94
2018,8,31,12,0,946.0,93.0,3.3,25.2,909.0,742.77,560.43
2018,8,31,12,15,946.0,93.5,3.5,25.1,909.0,781.33,588.55
2018,8,31,12,30,946.0,94.0,3.7,25.0,909.0,817.35,614.45
2018,8,31,12,45,945.0,93.5,3.85,24.9,901.0,848.91,637.09
2018,8,31,13,0,944.0,93.0,4.0,24.8,893.0,877.54,657.8
2018,8,31,13,15,940.5,92.0,4.1,24.6,876.5,900.47,674.75
2018,8,31,13,30,937.0,91.0,4.2,24.4,860.0,920.11,689.61
2018,8,31,13,45,931.0,90.5,4.3,24.2,836.5,934.68,701.19
2018,8,31,14,0,925.0,90.0,4.4,24.0,813.0,945.78,710.61
2018,8,31,14,15,917.5,89.0,4.45,23.75,782.5,951.47,716.42
2018,8,31,14,30,910.0,88.0,4.5,23.5,752.0,953.66,720.08
2018,8,31,14,45,900.0,86.5,4.55,23.25,715.5,949.47,719.7
2018,8,31,15,0,890.0,85.0,4.6,23.0,679.0,941.87,717.15
2018,8,31,15,15,876.0,83.0,4.6,23.0,636.5,926.63,708.34
2018,8,31,15,30,862.0,81.0,4.6,23.0,594.0,908.25,697.47
2018,8,31,15,45,845.0,78.0,4.65,22.35,547.5,882.91,683.85
2018,8,31,16,0,828.0,75.0,4.7,21.7,501.0,863.8,674.54
2018,8,31,16,15,804.0,72.0,4.7,21.3,451.5,826.95,651.2
2018,8,31,16,30,780.0,69.0,4.7,20.9,402.0,788.06,625.97
2018,8,31,16,45,745.0,65.0,4.65,20.45,350.0,736.82,590.67
2018,8,31,17,0,710.0,61.0,4.6,20.0,298.0,684.7,553.59
2018,8,31,17,15,658.0,56.5,4.55,19.4,246.5,618.03,503.98
2018,8,31,17,30,606.0,52.0,4.5,18.8,195.0,558.34,457.42
2018,8,31,17,45,523.0,45.0,4.4,18.2,146.5,469.69,384.92
2018,8,31,18,0,440.0,38.0,4.3,17.6,98.0,385.77,311.6
2018,8,31,18,15,300.0,27.5,4.25,17.05,60.5,266.79,192.98
2018,8,31,18,30,160.0,17.0,4.2,16.5,23.0,110.96,0.0
2018,8,31,18,45,80.0,8.5,4.1,16.0,11.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,1,5,45,53.0,10.0,3.3,14.1,12.5,9.1,0.0
2018,9,1,6,0,106.0,20.0,3.3,14.4,25.0,15.8,0.0
2018,9,1,6,15,199.0,36.5,3.2,15.05,60.5,28.49,17.81
2018,9,1,6,30,292.0,53.0,3.1,15.7,96.0,40.77,29.83
2018,9,1,6,45,362.5,66.5,3.0,16.35,141.5,50.3,38.69
2018,9,1,7,0,433.0,80.0,2.9,17.0,187.0,59.5,46.98
2018,9,1,7,15,485.0,90.5,2.75,17.55,236.5,66.1,52.77
2018,9,1,7,30,537.0,101.0,2.6,18.1,286.0,73.73,59.26
2018,9,1,7,45,574.5,109.5,2.5,18.65,336.0,77.46,62.21
2018,9,1,8,0,612.0,118.0,2.4,19.2,386.0,80.98,64.91
2018,9,1,8,15,641.5,125.0,2.3,19.85,435.0,83.12,66.34
2018,9,1,8,30,671.0,132.0,2.2,20.5,484.0,85.11,67.63
2018,9,1,8,45,693.0,137.5,2.15,21.15,529.5,99.05,66.37
2018,9,1,9,0,715.0,143.0,2.1,21.8,575.0,146.93,87.14
2018,9,1,9,15,734.5,146.5,2.1,22.2,617.0,195.75,119.62
2018,9,1,9,30,754.0,150.0,2.1,22.6,659.0,246.77,159.49
2018,9,1,9,45,769.5,152.5,2.15,22.95,695.5,298.06,202.34
2018,9,1,10,0,785.0,155.0,2.2,23.3,732.0,356.47,251.23
2018,9,1,10,15,794.5,157.5,2.3,23.5,761.5,407.24,294.39
2018,9,1,10,30,804.0,160.0,2.4,23.7,791.0,458.28,337.0
2018,9,1,10,45,811.0,161.5,2.5,23.85,813.5,507.41,377.33
2018,9,1,11,0,818.0,163.0,2.6,24.0,836.0,556.1,416.35
2018,9,1,11,15,822.5,164.0,2.7,24.05,851.0,602.32,452.82
2018,9,1,11,30,827.0,165.0,2.8,24.1,866.0,647.45,487.68
2018,9,1,11,45,829.5,165.5,2.9,24.15,873.5,689.54,519.7
2018,9,1,12,0,832.0,166.0,3.0,24.2,881.0,729.95,549.95
2018,9,1,12,15,838.5,161.5,3.05,24.2,882.0,766.87,577.33
2018,9,1,12,30,845.0,157.0,3.1,24.2,883.0,801.8,602.86
2018,9,1,12,45,851.5,152.0,3.2,24.2,877.0,834.04,625.5
2018,9,1,13,0,858.0,147.0,3.3,24.2,871.0,863.83,646.5
2018,9,1,13,15,854.5,145.5,3.35,24.15,855.0,885.98,662.21
2018,9,1,13,30,851.0,144.0,3.4,24.1,839.0,905.01,675.95
2018,9,1,13,45,846.0,141.0,3.45,24.05,815.5,917.93,685.71
2018,9,1,14,0,841.0,138.0,3.5,24.0,792.0,927.5,693.4
2018,9,1,14,15,832.0,136.0,3.55,23.9,761.5,931.09,697.37
2018,9,1,14,30,823.0,134.0,3.6,23.8,731.0,931.27,699.24
2018,9,1,14,45,811.0,130.5,3.6,23.7,694.0,923.63,695.66
2018,9,1,15,0,799.0,127.0,3.6,23.6,657.0,912.66,690.0
2018,9,1,15,15,782.0,123.5,3.6,23.6,614.5,893.81,678.77
2018,9,1,15,30,765.0,120.0,3.6,23.6,572.0,877.66,669.52
2018,9,1,15,45,743.0,115.5,3.65,23.2,525.5,847.6,651.83
2018,9,1,16,0,721.0,111.0,3.7,22.8,479.0,815.11,632.25
2018,9,1,16,15,690.5,105.5,3.75,22.35,429.0,771.66,604.53
2018,9,1,16,30,660.0,100.0,3.8,21.9,379.0,726.65,575.01
2018,9,1,16,45,619.0,93.5,3.8,21.5,328.0,670.32,535.85
2018,9,1,17,0,578.0,87.0,3.8,21.1,277.0,613.62,495.1
2018,9,1,17,15,519.0,78.5,3.8,20.45,226.5,540.44,440.29
2018,9,1,17,30,460.0,70.0,3.8,19.8,176.0,468.76,383.84
2018,9,1,17,45,376.5,58.0,3.75,19.1,130.0,376.57,307.54
2018,9,1,18,0,293.0,46.0,3.7,18.4,84.0,294.08,235.54
2018,9,1,18,15,187.0,30.0,3.7,17.9,50.5,194.77,133.51
2018,9,1,18,30,81.0,14.0,3.7,17.4,17.0,60.81,0.0
2018,9,1,18,45,40.5,7.0,3.65,16.85,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,2,5,45,36.0,8.0,1.75,15.05,9.5,7.28,0.0
2018,9,2,6,0,72.0,16.0,1.7,15.4,19.0,12.58,0.0
2018,9,2,6,15,148.5,34.5,1.65,16.15,52.5,26.86,16.2
2018,9,2,6,30,225.0,53.0,1.6,16.9,86.0,40.65,29.55
2018,9,2,6,45,288.0,70.5,1.55,17.7,130.0,53.15,40.94
2018,9,2,7,0,351.0,88.0,1.5,18.5,174.0,65.16,51.62
2018,9,2,7,15,400.0,102.5,1.45,19.0,222.5,74.43,59.69
2018,9,2,7,30,449.0,117.0,1.4,19.5,271.0,83.31,67.19
2018,9,2,7,45,487.0,129.0,1.35,20.05,320.0,89.99,72.6
2018,9,2,8,0,525.0,141.0,1.3,20.6,369.0,96.34,77.62
2018,9,2,8,15,555.0,150.0,1.3,21.15,416.5,100.34,80.56
2018,9,2,8,30,585.0,159.0,1.3,21.7,464.0,104.12,83.28
2018,9,2,8,45,608.0,167.0,1.25,22.25,509.0,116.81,82.23
2018,9,2,9,0,631.0,175.0,1.2,22.8,554.0,161.81,101.69
2018,9,2,9,15,652.5,178.5,1.2,23.25,594.5,206.22,130.34
2018,9,2,9,30,674.0,182.0,1.2,23.7,635.0,253.22,166.06
2018,9,2,9,45,692.5,184.5,1.25,24.15,671.5,301.09,204.93
2018,9,2,10,0,711.0,187.0,1.3,24.6,708.0,350.77,245.82
2018,9,2,10,15,722.5,189.5,1.35,24.9,737.0,399.53,286.08
2018,9,2,10,30,734.0,192.0,1.4,25.2,766.0,448.91,326.03
2018,9,2,10,45,743.0,194.0,1.5,25.5,789.0,497.14,364.42
2018,9,2,11,0,752.0,196.0,1.6,25.8,812.0,545.3,401.79
2018,9,2,11,15,758.5,197.0,1.7,25.9,828.0,590.95,436.84
2018,9,2,11,30,765.0,198.0,1.8,26.0,844.0,635.83,470.59
2018,9,2,11,45,768.5,198.5,1.9,26.1,852.0,677.35,501.36
2018,9,2,12,0,772.0,199.0,2.0,26.2,860.0,717.41,530.59
2018,9,2,12,15,777.0,196.0,2.1,26.15,861.0,753.71,557.25
2018,9,2,12,30,782.0,193.0,2.2,26.1,862.0,788.09,582.34
2018,9,2,12,45,786.0,188.5,2.3,26.05,855.0,814.68,602.13
2018,9,2,13,0,790.0,184.0,2.4,26.0,848.0,841.74,621.48
2018,9,2,13,15,787.0,181.0,2.45,25.85,832.0,861.74,635.79
2018,9,2,13,30,784.0,178.0,2.5,25.7,816.0,878.77,648.29
2018,9,2,13,45,778.5,175.0,2.55,25.55,793.0,896.08,661.14
2018,9,2,14,0,773.0,172.0,2.6,25.4,770.0,905.12,668.64
2018,9,2,14,15,764.5,167.5,2.65,25.2,739.5,906.56,671.44
2018,9,2,14,30,756.0,163.0,2.7,25.0,709.0,904.69,672.26
2018,9,2,14,45,744.5,158.5,2.75,24.75,673.0,896.8,669.32
2018,9,2,15,0,733.0,154.0,2.8,24.5,637.0,885.73,664.4
2018,9,2,15,15,714.5,149.5,2.8,24.5,595.0,865.11,652.06
2018,9,2,15,30,696.0,145.0,2.8,24.5,553.0,841.65,637.86
2018,9,2,15,45,676.0,137.5,2.8,23.9,507.5,810.72,619.89
2018,9,2,16,0,656.0,130.0,2.8,23.3,462.0,777.4,599.99
2018,9,2,16,15,630.5,121.5,2.8,22.85,414.0,735.9,573.52
2018,9,2,16,30,605.0,113.0,2.8,22.4,366.0,692.72,545.23
2018,9,2,16,45,567.5,103.5,2.8,21.95,316.0,636.95,506.73
2018,9,2,17,0,530.0,94.0,2.8,21.5,266.0,580.73,466.56
2018,9,2,17,15,475.0,83.0,2.75,20.8,216.5,504.86,409.72
2018,9,2,17,30,420.0,72.0,2.7,20.1,167.0,436.99,355.93
2018,9,2,17,45,344.0,58.0,2.65,19.45,122.5,352.74,286.19
2018,9,2,18,0,268.0,44.0,2.6,18.8,78.0,273.85,217.36
2018,9,2,18,15,168.0,28.0,2.55,18.3,46.0,176.78,113.12
2018,9,2,18,30,68.0,12.0,2.5,17.8,14.0,51.04,0.0
2018,9,2,18,45,34.0,6.0,2.45,17.25,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,3,5,45,45.0,9.0,0.85,14.05,11.0,8.19,0.0
2018,9,3,6,0,90.0,18.0,0.8,14.3,22.0,14.23,0.0
2018,9,3,6,15,190.0,35.0,0.75,14.85,57.5,27.37,16.52
2018,9,3,6,30,290.0,52.0,0.7,15.4,93.0,40.1,29.25
2018,9,3,6,45,367.0,64.5,0.7,15.95,139.0,48.92,37.53
2018,9,3,7,0,444.0,77.0,0.7,16.5,185.0,57.46,45.29
2018,9,3,7,15,499.5,87.0,0.65,17.05,235.0,65.45,52.3
2018,9,3,7,30,555.0,97.0,0.6,17.6,285.0,70.9,56.88
2018,9,3,7,45,596.0,104.5,0.6,18.15,336.0,73.99,59.3
2018,9,3,8,0,637.0,112.0,0.6,18.7,387.0,76.95,61.52
2018,9,3,8,15,667.5,117.5,0.6,19.25,436.0,78.2,62.23
2018,9,3,8,30,698.0,123.0,0.6,19.8,485.0,79.38,62.88
2018,9,3,8,45,722.0,126.5,0.6,20.35,531.0,89.13,60.27
2018,9,3,9,0,746.0,130.0,0.6,20.9,577.0,137.36,79.17
2018,9,3,9,15,758.0,136.0,0.65,21.3,617.0,188.57,112.84
2018,9,3,9,30,770.0,142.0,0.7,21.7,657.0,241.16,153.65
2018,9,3,9,45,777.5,147.5,0.75,22.1,691.5,293.47,196.99
2018,9,3,10,0,785.0,153.0,0.8,22.5,726.0,352.05,245.52
2018,9,3,10,15,795.0,155.5,0.85,22.75,755.5,403.01,287.96
2018,9,3,10,30,805.0,158.0,0.9,23.0,785.0,454.28,329.79
2018,9,3,10,45,812.5,159.0,1.0,23.2,807.5,503.27,369.32
2018,9,3,11,0,820.0,160.0,1.1,23.4,830.0,551.85,407.55
2018,9,3,11,15,825.0,161.0,1.15,23.5,845.0,598.4,443.22
2018,9,3,11,30,830.0,162.0,1.2,23.6,860.0,643.88,477.23
2018,9,3,11,45,833.0,161.5,1.25,23.7,867.0,685.49,507.83
2018,9,3,12,0,836.0,161.0,1.3,23.8,874.0,725.39,536.66
2018,9,3,12,15,789.0,180.0,1.4,23.8,852.5,744.79,551.12
2018,9,3,12,30,742.0,199.0,1.5,23.8,831.0,761.98,563.82
2018,9,3,12,45,790.5,175.5,1.55,23.8,843.0,804.84,594.96
2018,9,3,13,0,839.0,152.0,1.6,23.8,855.0,849.91,625.28
2018,9,3,13,15,763.5,182.5,1.7,23.7,812.5,846.41,624.21
2018,9,3,13,30,688.0,213.0,1.8,23.6,770.0,834.29,617.53
2018,9,3,13,45,600.0,243.0,1.85,23.45,718.5,804.55,597.55
2018,9,3,14,0,512.0,273.0,1.9,23.3,667.0,766.98,572.09
2018,9,3,14,15,481.0,270.5,1.95,23.1,629.0,748.02,560.81
2018,9,3,14,30,450.0,268.0,2.0,22.9,591.0,726.35,547.36
2018,9,3,14,45,451.0,247.0,2.0,22.7,556.5,712.21,539.81
2018,9,3,15,0,452.0,226.0,2.0,22.5,522.0,695.41,530.34
2018,9,3,15,15,560.5,181.5,2.0,22.5,524.5,748.64,572.17
2018,9,3,15,30,669.0,137.0,2.0,22.5,527.0,805.73,613.19
2018,9,3,15,45,682.0,125.5,2.0,21.9,494.5,800.28,612.07
2018,9,3,16,0,695.0,114.0,2.0,21.3,462.0,791.54,609.33
2018,9,3,16,15,677.5,105.0,2.0,20.95,415.5,755.71,586.85
2018,9,3,16,30,660.0,96.0,2.0,20.6,369.0,717.82,562.62
2018,9,3,16,45,621.5,89.5,1.95,20.25,319.0,663.74,525.46
2018,9,3,17,0,583.0,83.0,1.9,19.9,269.0,609.18,486.76
2018,9,3,17,15,525.5,74.5,1.85,19.35,219.0,537.37,433.55
2018,9,3,17,30,468.0,66.0,1.8,18.8,169.0,467.02,378.73
2018,9,3,17,45,384.0,54.0,1.75,18.25,123.5,376.27,304.2
2018,9,3,18,0,300.0,42.0,1.7,17.7,78.0,291.96,230.62
2018,9,3,18,15,187.0,27.0,1.7,17.25,46.0,184.75,107.83
2018,9,3,18,30,74.0,12.0,1.7,16.8,14.0,54.33,0.0
2018,9,3,18,45,37.0,6.0,1.7,16.35,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,4,5,45,53.0,9.5,1.05,14.45,11.5,8.64,0.0
2018,9,4,6,0,106.0,19.0,1.0,14.6,23.0,17.28,0.0
2018,9,4,6,15,217.0,34.0,0.95,15.05,59.0,26.66,15.63
2018,9,4,6,30,328.0,49.0,0.9,15.5,95.0,37.91,27.28
2018,9,4,6,45,310.5,61.0,0.8,15.9,119.0,46.12,35.06
2018,9,4,7,0,293.0,73.0,0.7,16.3,143.0,53.91,42.19
2018,9,4,7,15,219.0,100.0,0.7,16.75,159.5,75.3,61.0
2018,9,4,7,30,145.0,127.0,0.7,17.2,176.0,97.0,79.67
2018,9,4,7,45,180.5,146.5,0.65,17.65,217.5,110.48,90.87
2018,9,4,8,0,216.0,166.0,0.6,18.1,259.0,116.92,95.86
2018,9,4,8,15,366.5,163.5,0.6,18.5,343.5,107.95,87.75
2018,9,4,8,30,517.0,161.0,0.6,18.9,428.0,105.08,84.91
2018,9,4,8,45,648.0,141.5,0.6,19.3,507.0,96.53,68.22
2018,9,4,9,0,779.0,122.0,0.6,19.7,586.0,132.86,75.21
2018,9,4,9,15,799.5,123.0,0.65,20.0,628.0,190.32,113.15
2018,9,4,9,30,820.0,124.0,0.7,20.3,670.0,242.4,153.35
2018,9,4,9,45,838.0,124.0,0.7,20.6,708.0,295.1,197.07
2018,9,4,10,0,856.0,124.0,0.7,20.9,746.0,349.26,242.66
2018,9,4,10,15,865.0,126.0,0.75,21.1,776.0,403.01,288.05
2018,9,4,10,30,874.0,128.0,0.8,21.3,806.0,456.81,332.48
2018,9,4,10,45,881.0,128.5,0.8,21.5,828.5,511.26,375.81
2018,9,4,11,0,888.0,129.0,0.8,21.7,851.0,561.09,414.54
2018,9,4,11,15,892.0,129.5,0.85,21.75,866.0,608.34,450.99
2018,9,4,11,30,896.0,130.0,0.9,21.8,881.0,654.2,485.53
2018,9,4,11,45,897.5,130.5,0.95,21.85,888.0,696.86,517.05
2018,9,4,12,0,899.0,131.0,1.0,21.9,895.0,737.54,546.59
2018,9,4,12,15,902.5,128.5,1.05,21.9,895.0,774.87,573.54
2018,9,4,12,30,906.0,126.0,1.1,21.9,895.0,809.89,597.29
2018,9,4,12,45,908.5,123.0,1.15,21.85,887.0,841.18,618.48
2018,9,4,13,0,911.0,120.0,1.2,21.8,879.0,869.73,637.93
2018,9,4,13,15,906.5,118.5,1.25,21.7,861.5,890.96,652.82
2018,9,4,13,30,902.0,117.0,1.3,21.6,844.0,908.91,665.79
2018,9,4,13,45,896.0,115.5,1.35,21.5,819.5,922.21,675.91
2018,9,4,14,0,890.0,114.0,1.4,21.4,795.0,932.1,684.03
2018,9,4,14,15,881.0,112.5,1.45,21.2,764.0,935.84,688.62
2018,9,4,14,30,872.0,111.0,1.5,21.0,733.0,936.13,691.2
2018,9,4,14,45,860.5,108.0,1.55,20.85,695.5,938.24,695.04
2018,9,4,15,0,849.0,105.0,1.6,20.7,658.0,927.94,690.84
2018,9,4,15,15,832.5,102.0,1.6,20.7,614.5,909.71,680.57
2018,9,4,15,30,816.0,99.0,1.6,20.7,571.0,888.35,668.32
2018,9,4,15,45,795.5,96.0,1.7,20.25,524.5,860.42,653.91
2018,9,4,16,0,775.0,93.0,1.8,19.8,478.0,829.86,637.36
2018,9,4,16,15,747.5,88.5,1.8,19.5,428.0,788.95,611.79
2018,9,4,16,30,720.0,84.0,1.8,19.2,378.0,751.79,588.34
2018,9,4,16,45,680.5,78.5,1.8,18.85,326.0,696.85,551.29
2018,9,4,17,0,641.0,73.0,1.8,18.5,274.0,641.49,512.58
2018,9,4,17,15,582.0,66.0,1.8,17.95,223.0,569.06,459.38
2018,9,4,17,30,523.0,59.0,1.8,17.4,172.0,498.23,404.56
2018,9,4,17,45,432.0,49.0,1.8,16.8,125.5,403.47,327.07
2018,9,4,18,0,341.0,39.0,1.8,16.2,79.0,313.94,248.06
2018,9,4,18,15,213.5,25.5,1.85,15.75,46.5,194.5,98.05
2018,9,4,18,30,86.0,12.0,1.9,15.3,14.0,61.08,0.0
2018,9,4,18,45,43.0,6.0,1.9,14.8,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,5,5,45,52.5,9.0,1.15,12.8,11.0,0.0,0.0
2018,9,5,6,0,105.0,18.0,1.1,13.1,22.0,16.37,0.0
2018,9,5,6,15,220.5,33.0,1.1,13.6,58.0,25.91,14.81
2018,9,5,6,30,336.0,48.0,1.1,14.1,94.0,37.2,26.77
2018,9,5,6,45,292.5,60.0,1.15,14.6,112.5,45.36,34.54
2018,9,5,7,0,249.0,72.0,1.2,15.1,131.0,53.04,41.61
2018,9,5,7,15,171.0,98.5,1.15,15.45,143.5,74.04,60.21
2018,9,5,7,30,93.0,125.0,1.1,15.8,156.0,95.37,78.74
2018,9,5,7,45,115.0,147.0,1.05,16.15,191.5,110.27,91.34
2018,9,5,8,0,137.0,169.0,1.0,16.5,227.0,124.72,103.3
2018,9,5,8,15,261.0,175.5,1.0,16.85,303.5,122.38,100.79
2018,9,5,8,30,385.0,182.0,1.0,17.2,380.0,117.61,96.26
2018,9,5,8,45,541.5,161.0,1.0,17.55,467.0,108.27,87.91
2018,9,5,9,0,698.0,140.0,1.0,17.9,554.0,137.65,83.0
2018,9,5,9,15,759.5,130.0,1.0,18.1,609.5,181.51,109.03
2018,9,5,9,30,821.0,120.0,1.0,18.3,665.0,237.95,151.38
2018,9,5,9,45,833.0,123.0,1.05,18.55,701.5,291.52,196.63
2018,9,5,10,0,845.0,126.0,1.1,18.8,738.0,345.93,243.42
2018,9,5,10,15,855.0,127.5,1.15,18.95,768.0,399.08,289.08
2018,9,5,10,30,865.0,129.0,1.2,19.1,798.0,452.38,333.96
2018,9,5,10,45,872.0,130.0,1.25,19.25,820.5,503.83,376.36
2018,9,5,11,0,879.0,131.0,1.3,19.4,843.0,556.52,418.42
2018,9,5,11,15,883.5,131.5,1.35,19.5,858.5,603.65,455.48
2018,9,5,11,30,888.0,132.0,1.4,19.6,874.0,649.45,490.66
2018,9,5,11,45,890.5,132.0,1.5,19.7,881.0,692.01,523.14
2018,9,5,12,0,893.0,132.0,1.6,19.8,888.0,732.67,553.69
2018,9,5,12,15,896.5,130.0,1.65,19.8,888.0,770.2,581.42
2018,9,5,12,30,900.0,128.0,1.7,19.8,888.0,805.47,606.05
2018,9,5,12,45,902.5,124.5,1.8,19.8,880.0,836.1,627.66
2018,9,5,13,0,905.0,121.0,1.9,19.8,872.0,863.99,647.49
2018,9,5,13,15,861.0,134.5,1.95,19.65,837.5,873.6,655.01
2018,9,5,13,30,817.0,148.0,2.0,19.5,803.0,872.78,655.81
2018,9,5,13,45,828.0,140.0,2.1,19.4,787.0,893.89,672.04
2018,9,5,14,0,839.0,132.0,2.2,19.3,771.0,912.01,686.18
2018,9,5,14,15,852.0,122.0,2.25,19.15,748.5,926.57,697.75
2018,9,5,14,30,865.0,112.0,2.3,19.0,726.0,937.71,707.24
2018,9,5,14,45,853.0,109.5,2.35,18.85,688.5,930.92,704.84
2018,9,5,15,0,841.0,107.0,2.4,18.7,651.0,920.72,700.42
2018,9,5,15,15,825.0,104.0,2.4,18.7,608.0,902.97,690.09
2018,9,5,15,30,809.0,101.0,2.4,18.7,565.0,882.1,677.73
2018,9,5,15,45,786.5,98.0,2.45,18.2,518.0,852.42,660.88
2018,9,5,16,0,764.0,95.0,2.5,17.7,471.0,820.16,641.97
2018,9,5,16,15,733.5,90.5,2.45,17.35,420.5,782.23,617.51
2018,9,5,16,30,703.0,86.0,2.4,17.0,370.0,737.76,587.75
2018,9,5,16,45,662.0,80.5,2.4,16.7,318.5,682.04,548.95
2018,9,5,17,0,621.0,75.0,2.4,16.4,267.0,625.98,508.45
2018,9,5,17,15,560.0,67.5,2.4,15.95,216.0,552.02,452.41
2018,9,5,17,30,499.0,60.0,2.4,15.5,165.0,479.79,394.87
2018,9,5,17,45,405.5,49.5,2.35,15.05,119.5,383.66,314.01
2018,9,5,18,0,312.0,39.0,2.3,14.6,74.0,292.86,231.85
2018,9,5,18,15,187.0,24.5,2.25,14.3,42.5,175.87,66.84
2018,9,5,18,30,62.0,10.0,2.2,14.0,11.0,45.05,0.0
2018,9,5,18,45,31.0,5.0,2.15,13.65,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,6,5,45,37.5,7.5,1.85,12.15,9.0,0.0,0.0
2018,9,6,6,0,75.0,15.0,1.8,12.5,18.0,13.64,0.0
2018,9,6,6,15,212.5,29.0,1.8,12.95,54.0,22.75,12.0
2018,9,6,6,30,350.0,43.0,1.8,13.4,90.0,34.89,24.76
2018,9,6,6,45,298.0,59.5,1.85,13.9,112.0,45.06,34.33
2018,9,6,7,0,246.0,76.0,1.9,14.4,134.0,58.85,46.85
2018,9,6,7,15,198.0,97.0,1.9,14.9,151.0,73.16,59.57
2018,9,6,7,30,150.0,118.0,1.9,15.4,168.0,91.2,75.28
2018,9,6,7,45,175.0,137.0,1.85,15.9,204.5,104.44,86.48
2018,9,6,8,0,200.0,156.0,1.8,16.4,241.0,110.63,91.39
2018,9,6,8,15,205.0,177.5,1.85,16.95,273.5,131.11,108.45
2018,9,6,8,30,210.0,199.0,1.9,17.5,306.0,144.42,119.14
2018,9,6,8,45,179.5,222.5,1.9,18.05,320.0,159.63,131.27
2018,9,6,9,0,149.0,246.0,1.9,18.6,334.0,187.08,141.59
2018,9,6,9,15,325.5,233.5,1.9,19.05,443.5,205.89,146.85
2018,9,6,9,30,502.0,221.0,1.9,19.5,553.0,244.85,169.71
2018,9,6,9,45,666.0,175.0,1.95,19.95,640.0,282.47,195.33
2018,9,6,10,0,830.0,129.0,2.0,20.4,727.0,342.23,241.02
2018,9,6,10,15,858.5,122.5,2.0,20.8,763.0,394.76,285.74
2018,9,6,10,30,887.0,116.0,2.0,21.2,799.0,453.56,334.39
2018,9,6,10,45,897.0,115.5,2.0,21.55,823.0,505.14,376.82
2018,9,6,11,0,907.0,115.0,2.0,21.9,847.0,556.23,417.62
2018,9,6,11,15,913.5,114.0,2.05,22.15,862.5,604.26,455.41
2018,9,6,11,30,920.0,113.0,2.1,22.4,878.0,651.01,491.26
2018,9,6,11,45,925.0,111.5,2.1,22.7,886.0,694.85,523.8
2018,9,6,12,0,930.0,110.0,2.1,23.0,894.0,736.84,554.22
2018,9,6,12,15,933.0,108.0,2.2,23.1,894.0,774.88,582.08
2018,9,6,12,30,936.0,106.0,2.3,23.2,894.0,810.49,606.67
2018,9,6,12,45,938.0,103.5,2.35,23.35,886.0,842.23,628.11
2018,9,6,13,0,940.0,101.0,2.4,23.5,878.0,871.11,647.64
2018,9,6,13,15,937.5,100.0,2.4,23.5,861.5,894.74,663.65
2018,9,6,13,30,935.0,99.0,2.4,23.5,845.0,915.09,677.6
2018,9,6,13,45,930.5,96.5,2.45,23.55,820.5,928.76,687.55
2018,9,6,14,0,926.0,94.0,2.5,23.6,796.0,938.89,695.37
2018,9,6,14,15,919.5,92.0,2.55,23.5,765.0,944.22,700.61
2018,9,6,14,30,913.0,90.0,2.6,23.4,734.0,946.0,703.7
2018,9,6,14,45,903.5,87.5,2.65,23.35,696.5,940.92,702.28
2018,9,6,15,0,894.0,85.0,2.7,23.3,659.0,932.38,698.74
2018,9,6,15,15,879.5,83.0,2.7,23.3,616.0,916.49,689.83
2018,9,6,15,30,865.0,81.0,2.7,23.3,573.0,897.46,678.91
2018,9,6,15,45,847.0,77.5,2.8,22.95,525.5,870.45,664.17
2018,9,6,16,0,829.0,74.0,2.9,22.6,478.0,849.48,653.44
2018,9,6,16,15,804.5,70.0,2.9,22.25,427.5,810.85,629.27
2018,9,6,16,30,780.0,66.0,2.9,21.9,377.0,770.2,603.18
2018,9,6,16,45,742.5,62.5,2.9,21.5,325.0,717.78,567.72
2018,9,6,17,0,705.0,59.0,2.9,21.1,273.0,664.59,530.26
2018,9,6,17,15,647.5,53.0,2.9,20.35,221.0,592.51,477.15
2018,9,6,17,30,590.0,47.0,2.9,19.6,169.0,528.3,427.05
2018,9,6,17,45,496.5,39.5,2.9,18.8,122.0,433.9,349.87
2018,9,6,18,0,403.0,32.0,2.9,18.0,75.0,345.4,268.06
2018,9,6,18,15,248.0,21.0,2.95,17.55,43.0,205.45,39.94
2018,9,6,18,30,93.0,10.0,3.0,17.1,11.0,62.71,0.0
2018,9,6,18,45,46.5,5.0,3.05,16.6,5.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,7,5,45,60.5,8.0,1.95,15.05,10.0,0.0,0.0
2018,9,7,6,0,121.0,16.0,1.8,15.4,20.0,14.55,0.0
2018,9,7,6,15,236.0,29.5,1.7,16.25,54.5,24.57,12.73
2018,9,7,6,30,351.0,43.0,1.6,17.1,89.0,35.05,24.43
2018,9,7,6,45,426.5,54.0,1.5,17.95,135.0,42.71,31.68
2018,9,7,7,0,502.0,65.0,1.4,18.8,181.0,50.08,38.35
2018,9,7,7,15,552.5,73.5,1.4,19.35,230.5,54.95,42.65
2018,9,7,7,30,603.0,82.0,1.4,19.9,280.0,59.62,46.61
2018,9,7,7,45,636.5,90.0,1.4,20.5,330.0,63.58,49.82
2018,9,7,8,0,670.0,98.0,1.4,21.1,380.0,67.33,52.76
2018,9,7,8,15,696.0,103.5,1.4,21.6,428.0,69.0,53.9
2018,9,7,8,30,722.0,109.0,1.4,22.1,476.0,70.58,54.93
2018,9,7,8,45,740.0,115.0,1.45,22.6,521.0,75.38,58.7
2018,9,7,9,0,758.0,121.0,1.5,23.1,566.0,125.8,70.93
2018,9,7,9,15,775.5,124.0,1.55,23.45,607.5,183.23,107.9
2018,9,7,9,30,793.0,127.0,1.6,23.8,649.0,234.92,147.28
2018,9,7,9,45,806.5,129.0,1.65,24.15,684.5,286.58,190.06
2018,9,7,10,0,820.0,131.0,1.7,24.5,720.0,339.27,234.62
2018,9,7,10,15,830.0,133.5,1.8,24.7,750.0,391.93,279.3
2018,9,7,10,30,840.0,136.0,1.9,24.9,780.0,444.79,323.35
2018,9,7,10,45,848.0,136.5,2.0,25.1,802.5,495.11,364.57
2018,9,7,11,0,856.0,137.0,2.1,25.3,825.0,544.92,404.37
2018,9,7,11,15,861.5,137.5,2.25,25.35,840.5,592.64,442.12
2018,9,7,11,30,867.0,138.0,2.4,25.4,856.0,639.19,478.21
2018,9,7,11,45,871.0,137.0,2.5,25.45,863.5,680.49,509.74
2018,9,7,12,0,875.0,136.0,2.6,25.5,871.0,720.57,539.83
2018,9,7,12,15,887.0,129.5,2.75,25.5,873.5,759.54,569.25
2018,9,7,12,30,899.0,123.0,2.9,25.5,876.0,796.64,595.93
2018,9,7,12,45,913.5,113.0,3.0,25.5,871.0,830.25,619.38
2018,9,7,13,0,928.0,103.0,3.1,25.5,866.0,861.39,641.2
2018,9,7,13,15,925.5,101.5,3.2,25.4,849.5,884.2,657.71
2018,9,7,13,30,923.0,100.0,3.3,25.3,833.0,903.75,672.22
2018,9,7,13,45,919.5,97.5,3.4,25.2,809.0,918.04,683.35
2018,9,7,14,0,916.0,95.0,3.5,25.1,785.0,928.87,692.35
2018,9,7,14,15,909.0,93.0,3.6,24.9,754.0,933.6,697.71
2018,9,7,14,30,902.0,91.0,3.7,24.7,723.0,934.81,700.9
2018,9,7,14,45,893.0,88.0,3.8,24.5,686.0,929.55,699.87
2018,9,7,15,0,884.0,85.0,3.9,24.3,649.0,920.82,696.63
2018,9,7,15,15,869.0,82.5,3.9,24.3,605.5,903.87,686.76
2018,9,7,15,30,854.0,80.0,3.9,24.3,562.0,883.8,674.83
2018,9,7,15,45,837.0,76.5,3.9,23.8,515.5,857.76,660.01
2018,9,7,16,0,820.0,73.0,3.9,23.3,469.0,837.73,649.32
2018,9,7,16,15,798.0,68.5,3.9,22.9,419.0,800.75,625.97
2018,9,7,16,30,776.0,64.0,3.9,22.5,369.0,761.69,600.61
2018,9,7,16,45,741.5,59.0,3.85,22.1,317.5,709.91,564.77
2018,9,7,17,0,707.0,54.0,3.8,21.7,266.0,657.32,526.96
2018,9,7,17,15,652.5,49.5,3.8,21.1,215.5,589.69,476.19
2018,9,7,17,30,598.0,45.0,3.8,20.5,165.0,523.08,423.27
2018,9,7,17,45,508.5,37.5,3.75,19.85,118.5,437.87,352.17
2018,9,7,18,0,419.0,30.0,3.7,19.2,72.0,352.23,269.62
2018,9,7,18,15,259.5,19.5,3.7,18.7,41.0,207.72,0.0
2018,9,7,18,30,100.0,9.0,3.7,18.2,10.0,65.5,0.0
2018,9,7,18,45,50.0,4.5,3.7,17.7,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,8,5,45,72.0,8.0,3.5,14.1,10.0,0.0,0.0
2018,9,8,6,0,144.0,16.0,3.5,14.3,20.0,14.55,0.0
2018,9,8,6,15,309.5,26.0,3.5,14.75,58.5,21.45,9.99
2018,9,8,6,30,475.0,36.0,3.5,15.2,97.0,29.01,19.36
2018,9,8,6,45,501.5,46.0,3.45,15.7,137.0,36.0,26.05
2018,9,8,7,0,528.0,56.0,3.4,16.2,177.0,42.64,32.17
2018,9,8,7,15,582.5,63.5,3.35,16.8,227.5,47.05,36.12
2018,9,8,7,30,637.0,71.0,3.3,17.4,278.0,51.29,39.77
2018,9,8,7,45,723.0,67.5,3.3,17.95,340.5,52.04,40.26
2018,9,8,8,0,809.0,64.0,3.3,18.5,403.0,48.51,36.96
2018,9,8,8,15,826.5,68.5,3.3,19.2,451.5,50.74,38.66
2018,9,8,8,30,844.0,73.0,3.3,19.9,500.0,61.42,47.61
2018,9,8,8,45,813.0,89.5,3.3,20.65,531.5,64.04,49.54
2018,9,8,9,0,782.0,106.0,3.3,21.4,563.0,122.27,68.5
2018,9,8,9,15,765.0,120.5,3.4,21.8,594.0,177.7,105.22
2018,9,8,9,30,748.0,135.0,3.5,22.2,625.0,224.56,142.71
2018,9,8,9,45,829.0,114.0,3.55,22.65,684.5,278.84,185.62
2018,9,8,10,0,910.0,93.0,3.6,23.1,744.0,341.04,236.65
2018,9,8,10,15,923.0,92.0,3.7,23.2,775.0,395.47,284.35
2018,9,8,10,30,936.0,91.0,3.8,23.3,806.0,450.07,331.51
2018,9,8,10,45,942.5,91.5,3.9,23.4,829.0,502.91,376.39
2018,9,8,11,0,949.0,92.0,4.0,23.5,852.0,554.84,419.43
2018,9,8,11,15,953.5,92.0,4.05,23.5,867.0,604.13,459.52
2018,9,8,11,30,958.0,92.0,4.1,23.5,882.0,651.88,497.5
2018,9,8,11,45,961.5,91.5,4.15,23.55,890.0,696.79,532.48
2018,9,8,12,0,965.0,91.0,4.2,23.6,898.0,739.65,565.26
2018,9,8,12,15,966.5,91.0,4.25,23.6,898.0,779.29,594.49
2018,9,8,12,30,968.0,91.0,4.3,23.6,898.0,816.37,620.64
2018,9,8,12,45,949.0,100.0,4.3,23.65,884.0,843.54,639.49
2018,9,8,13,0,930.0,109.0,4.3,23.7,870.0,866.92,655.79
2018,9,8,13,15,948.5,98.0,4.3,23.65,860.5,897.79,677.6
2018,9,8,13,30,967.0,87.0,4.3,23.6,851.0,925.73,697.36
2018,9,8,13,45,964.0,85.5,4.3,23.5,827.5,941.97,709.36
2018,9,8,14,0,961.0,84.0,4.3,23.4,804.0,954.66,719.16
2018,9,8,14,15,954.0,82.5,4.3,23.2,772.5,960.15,724.51
2018,9,8,14,30,947.0,81.0,4.3,23.0,741.0,961.99,727.6
2018,9,8,14,45,938.0,79.5,4.25,22.8,703.5,958.37,726.88
2018,9,8,15,0,929.0,78.0,4.2,22.6,666.0,951.22,723.93
2018,9,8,15,15,914.5,76.0,4.2,22.6,622.0,934.99,714.57
2018,9,8,15,30,900.0,74.0,4.2,22.6,578.0,915.5,703.07
2018,9,8,15,45,876.5,71.0,4.2,22.0,527.0,883.62,684.44
2018,9,8,16,0,853.0,68.0,4.2,21.4,476.0,849.11,663.71
2018,9,8,16,15,793.0,69.5,4.2,20.9,416.0,795.26,628.2
2018,9,8,16,30,733.0,71.0,4.2,20.4,356.0,732.04,584.84
2018,9,8,16,45,633.5,71.5,4.2,19.95,292.5,640.44,518.32
2018,9,8,17,0,534.0,72.0,4.2,19.5,229.0,547.15,447.94
2018,9,8,17,15,502.5,61.5,4.15,18.9,186.0,495.02,407.33
2018,9,8,17,30,471.0,51.0,4.1,18.3,143.0,443.27,364.42
2018,9,8,17,45,412.0,40.5,4.05,17.65,103.5,373.5,303.32
2018,9,8,18,0,353.0,30.0,4.0,17.0,64.0,307.76,234.13
2018,9,8,18,15,207.5,18.5,4.0,16.5,35.5,171.65,0.0
2018,9,8,18,30,62.0,7.0,4.0,16.0,7.0,41.7,0.0
2018,9,8,18,45,31.0,3.5,4.0,15.5,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,9,5,45,30.5,6.0,3.5,13.6,7.0,0.0,0.0
2018,9,9,6,0,61.0,12.0,3.5,13.9,14.0,10.91,0.0
2018,9,9,6,15,189.5,27.5,3.45,14.65,48.5,21.62,9.54
2018,9,9,6,30,318.0,43.0,3.4,15.4,83.0,33.43,23.08
2018,9,9,6,45,431.0,51.5,3.35,16.15,133.0,40.76,30.13
2018,9,9,7,0,544.0,60.0,3.3,16.9,183.0,46.22,35.21
2018,9,9,7,15,599.0,67.0,3.25,17.45,234.0,50.09,38.7
2018,9,9,7,30,654.0,74.0,3.2,18.0,285.0,53.85,41.92
2018,9,9,7,45,691.0,79.5,3.1,18.55,336.5,56.23,43.83
2018,9,9,8,0,728.0,85.0,3.0,19.1,388.0,58.52,45.59
2018,9,9,8,15,740.5,92.5,2.95,19.85,433.0,61.9,48.21
2018,9,9,8,30,753.0,100.0,2.9,20.6,478.0,65.03,50.58
2018,9,9,8,45,750.5,110.5,2.85,21.3,517.0,69.77,54.3
2018,9,9,9,0,748.0,121.0,2.8,22.0,556.0,121.95,69.65
2018,9,9,9,15,804.5,112.0,2.85,22.4,610.0,174.58,100.89
2018,9,9,9,30,861.0,103.0,2.9,22.8,664.0,225.79,138.45
2018,9,9,9,45,857.0,110.0,2.95,23.15,694.0,280.72,185.24
2018,9,9,10,0,853.0,117.0,3.0,23.5,724.0,334.77,232.39
2018,9,9,10,15,875.0,114.0,3.1,23.75,758.5,394.04,282.72
2018,9,9,10,30,897.0,111.0,3.2,24.0,793.0,448.56,328.86
2018,9,9,10,45,914.0,106.5,3.3,24.2,819.0,500.48,372.32
2018,9,9,11,0,931.0,102.0,3.4,24.4,845.0,552.37,414.75
2018,9,9,11,15,936.0,102.0,3.55,24.45,860.0,601.26,454.31
