Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,11,30,941.0,102.0,3.7,24.5,875.0,648.68,491.91
2018,9,9,11,45,944.5,101.5,3.9,24.55,882.5,693.04,526.68
2018,9,9,12,0,948.0,101.0,4.1,24.6,890.0,735.38,559.41
2018,9,9,12,15,949.0,101.0,4.15,24.6,890.0,774.2,588.38
2018,9,9,12,30,950.0,101.0,4.2,24.6,890.0,810.47,613.87
2018,9,9,12,45,949.0,100.0,4.3,24.55,880.5,841.51,636.02
2018,9,9,13,0,948.0,99.0,4.4,24.5,871.0,869.53,656.15
2018,9,9,13,15,946.5,97.0,4.45,24.4,854.5,892.98,673.13
2018,9,9,13,30,945.0,95.0,4.5,24.3,838.0,913.11,687.98
2018,9,9,13,45,943.0,92.5,4.55,24.2,814.5,928.88,700.11
2018,9,9,14,0,941.0,90.0,4.6,24.1,791.0,941.15,710.05
2018,9,9,14,15,935.5,87.5,4.65,23.9,760.0,946.74,715.89
2018,9,9,14,30,930.0,85.0,4.7,23.7,729.0,948.7,719.47
2018,9,9,14,45,922.0,82.0,4.7,23.55,691.5,944.21,718.26
2018,9,9,15,0,914.0,79.0,4.7,23.4,654.0,936.16,714.79
2018,9,9,15,15,899.0,77.0,4.7,23.4,610.0,919.52,705.04
2018,9,9,15,30,884.0,75.0,4.7,23.4,566.0,899.69,693.17
2018,9,9,15,45,865.5,72.0,4.7,22.8,518.0,872.47,677.68
2018,9,9,16,0,847.0,69.0,4.7,22.2,470.0,842.54,660.05
2018,9,9,16,15,821.5,65.0,4.65,21.75,418.5,811.26,640.38
2018,9,9,16,30,796.0,61.0,4.6,21.3,367.0,769.42,612.42
2018,9,9,16,45,757.0,57.0,4.55,20.85,314.0,714.92,574.06
2018,9,9,17,0,718.0,53.0,4.5,20.4,261.0,659.82,533.7
2018,9,9,17,15,657.0,48.0,4.4,19.7,209.0,586.54,477.43
2018,9,9,17,30,596.0,43.0,4.3,19.0,157.0,514.76,419.23
2018,9,9,17,45,492.5,36.0,4.2,18.3,110.5,421.51,339.99
2018,9,9,18,0,389.0,29.0,4.1,17.6,64.0,328.69,243.87
2018,9,9,18,15,225.0,17.5,4.05,17.1,35.0,152.13,0.0
2018,9,9,18,30,61.0,6.0,4.0,16.6,6.0,5.46,0.0
2018,9,9,18,45,30.5,3.0,4.0,16.1,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,10,5,45,61.0,7.0,3.7,12.85,8.5,0.0,0.0
2018,9,10,6,0,122.0,14.0,3.7,13.1,17.0,12.73,0.0
2018,9,10,6,15,261.5,26.5,3.65,13.75,52.5,22.11,9.19
2018,9,10,6,30,401.0,39.0,3.6,14.4,88.0,31.84,21.74
2018,9,10,6,45,485.5,47.5,3.6,15.1,135.5,37.5,27.38
2018,9,10,7,0,570.0,56.0,3.6,15.8,183.0,43.05,32.56
2018,9,10,7,15,623.5,62.5,3.5,16.45,234.5,46.67,35.84
2018,9,10,7,30,677.0,69.0,3.4,17.1,286.0,50.21,38.87
2018,9,10,7,45,713.0,74.5,3.3,17.75,337.5,52.76,40.94
2018,9,10,8,0,749.0,80.0,3.2,18.4,389.0,60.7,47.64
2018,9,10,8,15,775.0,84.0,3.2,19.2,438.5,62.13,48.55
2018,9,10,8,30,801.0,88.0,3.2,20.0,488.0,63.52,49.41
2018,9,10,8,45,820.0,91.5,3.15,20.8,534.5,64.42,49.85
2018,9,10,9,0,839.0,95.0,3.1,21.6,581.0,114.6,61.58
2018,9,10,9,15,861.0,95.0,3.1,22.2,624.5,167.18,92.91
2018,9,10,9,30,883.0,95.0,3.1,22.8,668.0,229.79,140.67
2018,9,10,9,45,902.5,92.5,3.15,23.35,706.0,283.56,185.6
2018,9,10,10,0,922.0,90.0,3.2,23.9,744.0,338.58,232.97
2018,9,10,10,15,929.0,91.5,3.25,24.25,773.0,393.49,280.7
2018,9,10,10,30,936.0,93.0,3.3,24.6,802.0,448.0,327.23
2018,9,10,10,45,940.5,94.0,3.35,24.9,824.0,500.38,371.08
2018,9,10,11,0,945.0,95.0,3.4,25.2,846.0,551.66,412.86
2018,9,10,11,15,947.5,96.0,3.5,25.4,860.0,600.55,452.0
2018,9,10,11,30,950.0,97.0,3.6,25.6,874.0,647.75,488.9
2018,9,10,11,45,951.5,97.0,3.7,25.75,880.5,691.55,522.63
2018,9,10,12,0,953.0,97.0,3.8,25.9,887.0,733.16,554.1
2018,9,10,12,15,951.0,98.0,3.95,25.9,885.0,770.86,582.44
2018,9,10,12,30,949.0,99.0,4.1,25.9,883.0,805.81,607.27
2018,9,10,12,45,944.5,99.5,4.2,25.85,872.5,835.47,628.37
2018,9,10,13,0,940.0,100.0,4.3,25.8,862.0,861.98,647.37
2018,9,10,13,15,937.0,98.5,4.4,25.65,845.0,884.46,663.98
2018,9,10,13,30,934.0,97.0,4.5,25.5,828.0,903.6,678.45
2018,9,10,13,45,930.0,95.0,4.6,25.35,803.5,917.95,690.03
2018,9,10,14,0,926.0,93.0,4.7,25.2,779.0,928.81,699.48
2018,9,10,14,15,918.0,91.5,4.8,24.95,747.5,933.12,704.93
2018,9,10,14,30,910.0,90.0,4.9,24.7,716.0,933.87,708.15
2018,9,10,14,45,899.5,87.5,4.95,24.45,678.0,927.7,706.38
2018,9,10,15,0,889.0,85.0,5.0,24.2,640.0,918.06,702.38
2018,9,10,15,15,873.5,83.0,5.0,24.2,596.5,901.17,692.36
2018,9,10,15,30,858.0,81.0,5.0,24.2,553.0,881.19,680.26
2018,9,10,15,45,837.0,77.5,5.0,23.45,504.5,860.23,669.45
2018,9,10,16,0,816.0,74.0,5.0,22.7,456.0,827.89,650.24
2018,9,10,16,15,786.5,70.5,5.0,22.15,405.0,785.88,623.01
2018,9,10,16,30,757.0,67.0,5.0,21.6,354.0,742.1,593.71
2018,9,10,16,45,714.5,62.5,4.95,21.1,301.5,685.06,552.95
2018,9,10,17,0,672.0,58.0,4.9,20.6,249.0,627.58,510.22
2018,9,10,17,15,607.0,52.0,4.85,19.85,198.0,557.48,455.85
2018,9,10,17,30,542.0,46.0,4.8,19.1,147.0,484.49,396.08
2018,9,10,17,45,432.5,38.0,4.8,18.35,102.5,381.45,307.83
2018,9,10,18,0,323.0,30.0,4.8,17.6,58.0,284.34,204.72
2018,9,10,18,15,181.5,18.0,4.75,17.05,31.5,125.57,0.0
2018,9,10,18,30,40.0,6.0,4.7,16.5,5.0,0.0,0.0
2018,9,10,18,45,20.0,3.0,4.65,16.0,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,11,5,45,66.5,7.0,4.2,11.85,8.5,0.0,0.0
2018,9,11,6,0,133.0,14.0,4.2,12.0,17.0,12.73,0.0
2018,9,11,6,15,287.0,25.0,4.2,12.45,53.0,20.83,7.54
2018,9,11,6,30,441.0,36.0,4.2,12.9,89.0,29.28,19.6
2018,9,11,6,45,530.5,43.0,4.2,13.35,137.5,33.82,24.3
2018,9,11,7,0,620.0,50.0,4.2,13.8,186.0,38.34,28.63
2018,9,11,7,15,675.0,54.5,4.2,14.45,238.5,44.41,34.12
2018,9,11,7,30,730.0,59.0,4.2,15.1,291.0,46.97,36.32
2018,9,11,7,45,767.5,62.5,4.2,15.7,343.5,48.61,37.62
2018,9,11,8,0,805.0,66.0,4.2,16.3,396.0,50.24,38.85
2018,9,11,8,15,830.5,68.5,4.2,16.95,446.0,51.02,39.29
2018,9,11,8,30,856.0,71.0,4.2,17.6,496.0,60.23,47.06
2018,9,11,8,45,874.5,73.0,4.15,18.2,542.5,61.41,47.81
2018,9,11,9,0,893.0,75.0,4.1,18.8,589.0,110.98,58.38
2018,9,11,9,15,906.5,76.5,4.1,19.3,630.5,165.94,91.37
2018,9,11,9,30,920.0,78.0,4.1,19.8,672.0,222.06,134.83
2018,9,11,9,45,930.5,79.5,4.1,20.25,708.5,278.44,183.09
2018,9,11,10,0,941.0,81.0,4.1,20.7,745.0,335.22,233.17
2018,9,11,10,15,948.0,82.0,4.2,21.0,774.0,390.6,282.4
2018,9,11,10,30,955.0,83.0,4.3,21.3,803.0,445.53,330.49
2018,9,11,10,45,960.0,83.0,4.35,21.6,824.5,498.09,375.59
2018,9,11,11,0,965.0,83.0,4.4,21.9,846.0,549.51,418.59
2018,9,11,11,15,967.5,84.0,4.45,22.0,860.5,599.12,459.38
2018,9,11,11,30,970.0,85.0,4.5,22.1,875.0,646.98,497.83
2018,9,11,11,45,970.5,85.5,4.6,22.15,881.0,691.19,533.04
2018,9,11,12,0,971.0,86.0,4.7,22.2,887.0,733.09,565.91
2018,9,11,12,15,970.0,86.0,4.75,22.15,885.0,770.97,594.69
2018,9,11,12,30,969.0,86.0,4.8,22.1,883.0,806.07,620.07
2018,9,11,12,45,966.5,85.5,4.85,22.0,873.0,836.6,642.34
2018,9,11,13,0,964.0,85.0,4.9,21.9,863.0,863.98,662.45
2018,9,11,13,15,959.0,85.0,4.95,21.65,845.0,886.55,679.68
2018,9,11,13,30,954.0,85.0,5.0,21.4,827.0,905.69,694.67
2018,9,11,13,45,947.0,84.5,5.0,21.15,801.5,919.08,705.47
2018,9,11,14,0,940.0,84.0,5.0,20.9,776.0,928.87,713.96
2018,9,11,14,15,902.5,92.5,5.0,20.65,734.0,917.97,708.05
2018,9,11,14,30,865.0,101.0,5.0,20.4,692.0,903.3,699.71
2018,9,11,14,45,835.0,103.0,5.0,20.1,648.0,893.41,695.04
2018,9,11,15,0,805.0,105.0,5.0,19.8,604.0,871.85,682.05
2018,9,11,15,15,814.0,94.5,5.0,19.8,568.5,867.63,680.88
2018,9,11,15,30,823.0,84.0,5.0,19.8,533.0,859.71,677.07
2018,9,11,15,45,824.5,76.5,4.9,19.25,492.5,845.25,669.44
2018,9,11,16,0,826.0,69.0,4.8,18.7,452.0,827.42,659.32
2018,9,11,16,15,796.0,66.0,4.75,18.25,400.5,785.48,631.13
2018,9,11,16,30,766.0,63.0,4.7,17.8,349.0,741.8,601.03
2018,9,11,16,45,722.0,59.0,4.65,17.35,296.5,684.11,559.11
2018,9,11,17,0,678.0,55.0,4.6,16.9,244.0,626.1,515.25
2018,9,11,17,15,611.0,50.0,4.5,16.4,193.5,555.56,459.12
2018,9,11,17,30,544.0,45.0,4.4,15.9,143.0,482.67,398.04
2018,9,11,17,45,431.5,36.5,4.35,15.4,98.5,377.37,306.26
2018,9,11,18,0,319.0,28.0,4.3,14.9,54.0,275.7,191.16
2018,9,11,18,15,171.5,16.0,4.25,14.65,28.5,117.09,0.0
2018,9,11,18,30,24.0,4.0,4.2,14.4,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.15,14.15,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,5,45,10.5,4.5,3.1,12.2,4.5,0.0,0.0
2018,9,12,6,0,21.0,9.0,3.1,12.3,9.0,8.19,0.0
2018,9,12,6,15,18.5,23.5,3.2,12.65,24.5,20.1,6.05
2018,9,12,6,30,16.0,38.0,3.3,13.0,40.0,32.15,21.98
2018,9,12,6,45,33.0,58.0,3.35,13.35,64.5,47.99,36.75
2018,9,12,7,0,50.0,78.0,3.4,13.7,89.0,63.55,51.01
2018,9,12,7,15,122.5,99.0,3.4,14.1,135.0,77.13,63.24
2018,9,12,7,30,195.0,120.0,3.4,14.5,181.0,88.45,73.18
2018,9,12,7,45,321.0,123.5,3.4,14.9,245.0,91.28,75.44
2018,9,12,8,0,447.0,127.0,3.4,15.3,309.0,87.53,71.83
2018,9,12,8,15,563.0,119.5,3.35,15.55,378.0,80.69,65.55
2018,9,12,8,30,679.0,112.0,3.3,15.8,447.0,73.18,58.72
2018,9,12,8,45,688.0,119.0,3.25,16.1,486.0,75.44,60.43
2018,9,12,9,0,697.0,126.0,3.2,16.4,525.0,117.62,70.98
2018,9,12,9,15,696.5,138.5,3.2,16.55,561.5,169.29,104.08
2018,9,12,9,30,696.0,151.0,3.2,16.7,598.0,221.12,144.95
2018,9,12,9,45,728.0,149.0,3.2,16.85,639.5,269.64,185.43
2018,9,12,10,0,760.0,147.0,3.2,17.0,681.0,321.19,229.95
2018,9,12,10,15,781.0,146.0,3.2,17.1,714.0,377.41,278.7
2018,9,12,10,30,802.0,145.0,3.2,17.2,747.0,429.25,323.55
2018,9,12,10,45,847.5,128.5,3.15,17.3,781.0,480.22,366.79
2018,9,12,11,0,893.0,112.0,3.1,17.4,815.0,536.42,413.19
2018,9,12,11,15,733.5,189.5,3.1,17.5,774.0,557.6,431.65
2018,9,12,11,30,574.0,267.0,3.1,17.6,733.0,568.64,440.6
2018,9,12,11,45,440.0,317.0,3.1,17.7,675.5,558.55,432.99
2018,9,12,12,0,306.0,367.0,3.1,17.8,618.0,535.38,414.68
2018,9,12,12,15,490.5,298.0,3.15,17.9,700.0,627.36,486.73
2018,9,12,12,30,675.0,229.0,3.2,18.0,782.0,727.06,562.9
2018,9,12,12,45,778.0,174.5,3.25,18.05,804.5,779.81,603.71
2018,9,12,13,0,881.0,120.0,3.3,18.1,827.0,830.18,640.15
2018,9,12,13,15,619.0,215.5,3.35,18.05,707.0,745.11,577.91
2018,9,12,13,30,357.0,311.0,3.4,18.0,587.0,621.98,484.14
2018,9,12,13,45,255.0,327.0,3.45,18.0,521.0,563.05,439.67
2018,9,12,14,0,153.0,343.0,3.5,18.0,455.0,486.56,380.79
2018,9,12,14,15,195.0,321.0,3.5,17.95,457.5,507.96,399.55
2018,9,12,14,30,237.0,299.0,3.5,17.9,460.0,544.32,428.96
2018,9,12,14,45,275.0,275.5,3.55,17.85,452.0,559.24,442.53
2018,9,12,15,0,313.0,252.0,3.6,17.8,444.0,572.4,455.01
2018,9,12,15,15,405.5,211.5,3.6,17.8,442.0,629.81,501.88
2018,9,12,15,30,498.0,171.0,3.6,17.8,440.0,667.11,533.65
2018,9,12,15,45,411.0,172.5,3.7,17.5,381.0,590.52,476.31
2018,9,12,16,0,324.0,174.0,3.8,17.2,322.0,497.59,405.61
2018,9,12,16,15,322.0,152.5,3.8,16.85,285.5,467.79,384.7
2018,9,12,16,30,320.0,131.0,3.8,16.5,249.0,436.29,361.6
2018,9,12,16,45,274.5,114.0,3.75,16.15,204.5,374.43,312.17
2018,9,12,17,0,229.0,97.0,3.7,15.8,160.0,313.84,262.41
2018,9,12,17,15,200.5,79.5,3.65,15.4,126.0,266.93,222.8
2018,9,12,17,30,172.0,62.0,3.6,15.0,92.0,221.06,182.58
2018,9,12,17,45,129.0,44.5,3.5,14.6,62.5,166.74,133.4
2018,9,12,18,0,86.0,27.0,3.4,14.2,33.0,109.63,68.1
2018,9,12,18,15,51.0,14.5,3.35,14.0,17.5,43.49,0.0
2018,9,12,18,30,16.0,2.0,3.3,13.8,2.0,0.0,0.0
2018,9,12,18,45,8.0,1.0,3.2,13.6,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,13,5,45,53.5,6.0,2.9,11.4,7.0,0.0,0.0
2018,9,13,6,0,107.0,12.0,2.9,11.5,14.0,10.91,0.0
2018,9,13,6,15,258.5,23.0,2.95,11.95,47.5,19.12,4.31
2018,9,13,6,30,410.0,34.0,3.0,12.4,81.0,27.61,18.06
2018,9,13,6,45,493.5,42.0,3.05,12.8,127.5,33.05,23.63
2018,9,13,7,0,577.0,50.0,3.1,13.2,174.0,38.37,28.71
2018,9,13,7,15,639.5,55.0,3.1,13.7,226.5,44.88,34.65
2018,9,13,7,30,702.0,60.0,3.1,14.2,279.0,47.84,37.25
2018,9,13,7,45,740.0,64.0,3.1,14.75,330.5,49.82,38.86
2018,9,13,8,0,778.0,68.0,3.1,15.3,382.0,51.77,40.38
2018,9,13,8,15,804.5,71.0,3.1,15.75,432.0,52.84,41.12
2018,9,13,8,30,831.0,74.0,3.1,16.2,482.0,53.9,41.82
2018,9,13,8,45,851.0,76.5,3.05,16.7,528.5,63.61,50.04
2018,9,13,9,0,871.0,79.0,3.0,17.2,575.0,108.65,58.92
2018,9,13,9,15,883.5,81.5,3.0,17.55,616.0,163.07,90.94
2018,9,13,9,30,896.0,84.0,3.0,17.9,657.0,218.56,133.67
2018,9,13,9,45,905.0,86.5,2.95,18.25,692.5,274.12,181.18
2018,9,13,10,0,914.0,89.0,2.9,18.6,728.0,329.97,230.47
2018,9,13,10,15,922.0,90.5,2.9,18.8,757.5,384.75,279.1
2018,9,13,10,30,930.0,92.0,2.9,19.0,787.0,439.24,326.67
2018,9,13,10,45,936.0,92.0,2.9,19.2,808.5,491.1,371.11
2018,9,13,11,0,942.0,92.0,2.9,19.4,830.0,541.97,413.52
2018,9,13,11,15,945.5,92.5,2.9,19.5,844.5,590.71,453.3
2018,9,13,11,30,949.0,93.0,2.9,19.6,859.0,637.82,490.76
2018,9,13,11,45,951.0,93.0,2.9,19.7,865.5,681.72,524.94
2018,9,13,12,0,953.0,93.0,2.9,19.8,872.0,723.44,556.77
2018,9,13,12,15,954.5,91.5,2.95,19.8,870.5,761.06,585.33
2018,9,13,12,30,956.0,90.0,3.0,19.8,869.0,796.04,610.12
2018,9,13,12,45,955.5,89.0,3.05,19.8,860.0,827.2,632.2
2018,9,13,13,0,955.0,88.0,3.1,19.8,851.0,855.32,652.21
2018,9,13,13,15,951.0,87.5,3.15,19.75,833.5,877.94,668.6
2018,9,13,13,30,947.0,87.0,3.2,19.7,816.0,897.16,682.81
2018,9,13,13,45,941.0,86.0,3.2,19.6,790.5,910.69,693.05
2018,9,13,14,0,935.0,85.0,3.2,19.5,765.0,920.65,701.04
2018,9,13,14,15,926.0,84.0,3.2,19.35,733.0,924.39,705.09
2018,9,13,14,30,917.0,83.0,3.2,19.2,701.0,924.56,706.9
2018,9,13,14,45,905.5,81.0,3.2,19.05,662.5,917.79,704.11
2018,9,13,15,0,894.0,79.0,3.2,18.9,624.0,907.57,699.12
2018,9,13,15,15,878.0,76.5,3.2,18.9,580.0,889.38,688.28
2018,9,13,15,30,862.0,74.0,3.2,18.9,536.0,868.07,675.33
2018,9,13,15,45,840.5,71.5,3.2,18.45,488.0,839.04,657.98
2018,9,13,16,0,819.0,69.0,3.2,18.0,440.0,815.94,644.69
2018,9,13,16,15,789.0,66.0,3.15,17.65,389.5,774.18,616.87
2018,9,13,16,30,759.0,63.0,3.1,17.3,339.0,730.71,587.13
2018,9,13,16,45,715.5,58.5,3.05,16.95,286.5,673.1,545.6
2018,9,13,17,0,672.0,54.0,3.0,16.6,234.0,615.18,502.05
2018,9,13,17,15,603.0,48.0,2.9,16.15,183.5,536.57,439.96
2018,9,13,17,30,534.0,42.0,2.8,15.7,133.0,467.67,382.18
2018,9,13,17,45,417.5,34.0,2.7,15.2,90.0,361.77,289.25
2018,9,13,18,0,301.0,26.0,2.6,14.7,47.0,253.63,145.64
2018,9,13,18,15,160.5,14.5,2.5,14.35,24.5,107.94,0.0
2018,9,13,18,30,20.0,3.0,2.4,14.0,2.0,0.0,0.0
2018,9,13,18,45,10.0,1.5,2.35,13.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,14,5,45,54.0,5.0,1.95,10.45,6.0,0.0,0.0
2018,9,14,6,0,108.0,10.0,2.0,10.7,12.0,9.1,0.0
2018,9,14,6,15,272.5,21.5,2.05,11.3,47.0,17.81,2.26
2018,9,14,6,30,437.0,33.0,2.1,11.9,82.0,26.87,17.38
2018,9,14,6,45,528.0,39.5,2.15,12.55,129.5,31.09,21.91
2018,9,14,7,0,619.0,46.0,2.2,13.2,177.0,38.54,28.86
2018,9,14,7,15,674.5,51.0,2.15,13.85,229.0,41.65,31.74
2018,9,14,7,30,730.0,56.0,2.1,14.5,281.0,44.74,34.45
2018,9,14,7,45,766.5,59.5,2.1,15.15,333.0,46.47,35.84
2018,9,14,8,0,803.0,63.0,2.1,15.8,385.0,48.19,37.16
2018,9,14,8,15,829.0,65.5,2.05,16.45,435.0,56.47,44.2
2018,9,14,8,30,855.0,68.0,2.0,17.1,485.0,58.21,45.44
2018,9,14,8,45,873.5,70.5,2.0,17.75,531.5,59.79,46.53
2018,9,14,9,0,892.0,73.0,2.0,18.4,578.0,103.76,54.76
2018,9,14,9,15,860.5,89.0,1.95,18.85,605.5,163.91,92.19
2018,9,14,9,30,829.0,105.0,1.9,19.3,633.0,213.12,131.04
2018,9,14,9,45,725.0,151.5,1.9,19.75,631.5,267.9,181.09
2018,9,14,10,0,621.0,198.0,1.9,20.2,630.0,318.19,227.3
2018,9,14,10,15,707.0,174.0,1.9,20.45,685.0,366.37,266.26
2018,9,14,10,30,793.0,150.0,1.9,20.7,740.0,426.68,314.8
2018,9,14,10,45,770.5,166.0,1.9,21.0,753.0,470.4,351.58
2018,9,14,11,0,748.0,182.0,1.9,21.3,766.0,515.46,387.95
2018,9,14,11,15,782.0,170.5,2.0,21.45,790.5,566.57,428.3
2018,9,14,11,30,816.0,159.0,2.1,21.6,815.0,616.0,466.77
2018,9,14,11,45,790.5,170.5,2.15,21.7,810.0,649.47,492.48
2018,9,14,12,0,765.0,182.0,2.2,21.8,805.0,679.89,515.42
2018,9,14,12,15,786.0,171.5,2.3,21.8,810.0,718.01,544.58
2018,9,14,12,30,807.0,161.0,2.4,21.8,815.0,755.7,573.06
2018,9,14,12,45,788.0,168.0,2.5,21.75,800.5,777.87,589.88
2018,9,14,13,0,769.0,175.0,2.6,21.7,786.0,800.07,606.58
2018,9,14,13,15,778.0,166.5,2.7,21.55,773.0,819.77,621.63
2018,9,14,13,30,787.0,158.0,2.8,21.4,760.0,840.37,637.34
2018,9,14,13,45,753.5,164.0,2.85,21.25,725.5,841.25,639.23
2018,9,14,14,0,720.0,170.0,2.9,21.1,691.0,834.32,636.02
2018,9,14,14,15,702.0,166.0,3.0,20.85,655.5,826.76,633.08
2018,9,14,14,30,684.0,162.0,3.1,20.6,620.0,815.93,627.92
2018,9,14,14,45,676.0,153.0,3.15,20.35,584.0,805.43,622.8
2018,9,14,15,0,668.0,144.0,3.2,20.1,548.0,791.88,615.57
2018,9,14,15,15,588.5,153.0,3.2,20.1,490.0,731.82,573.96
2018,9,14,15,30,509.0,162.0,3.2,20.1,432.0,663.26,524.87
2018,9,14,15,45,535.0,140.0,3.2,19.45,400.5,657.6,524.74
2018,9,14,16,0,561.0,118.0,3.2,18.8,369.0,656.78,527.08
2018,9,14,16,15,584.0,99.5,3.2,18.4,334.0,646.19,521.45
2018,9,14,16,30,607.0,81.0,3.2,18.0,299.0,631.59,512.48
2018,9,14,16,45,598.0,69.0,3.15,17.6,255.5,595.93,486.51
2018,9,14,17,0,589.0,57.0,3.1,17.2,212.0,558.38,457.79
2018,9,14,17,15,520.5,50.0,3.05,16.6,164.5,482.47,397.19
2018,9,14,17,30,452.0,43.0,3.0,16.0,117.0,409.45,335.51
2018,9,14,17,45,317.0,33.0,2.95,15.4,76.0,292.12,232.52
2018,9,14,18,0,182.0,23.0,2.9,14.8,35.0,172.0,80.06
2018,9,14,18,15,91.0,11.5,2.85,14.4,17.5,63.84,0.0
2018,9,14,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,15,5,45,12.5,3.5,2.85,11.55,3.5,0.0,0.0
2018,9,15,6,0,25.0,7.0,2.9,11.7,7.0,6.37,0.0
2018,9,15,6,15,121.5,22.0,3.0,12.05,34.0,17.33,0.31
2018,9,15,6,30,218.0,37.0,3.1,12.4,61.0,28.77,18.83
2018,9,15,6,45,292.0,50.5,3.2,12.75,100.5,38.65,28.5
2018,9,15,7,0,366.0,64.0,3.3,13.1,140.0,48.21,37.44
2018,9,15,7,15,501.5,66.0,3.3,13.55,201.5,49.6,38.86
2018,9,15,7,30,637.0,68.0,3.3,14.0,263.0,49.78,39.0
2018,9,15,7,45,698.5,69.5,3.3,14.4,318.5,54.27,42.89
2018,9,15,8,0,760.0,71.0,3.3,14.8,374.0,54.19,42.63
2018,9,15,8,15,788.0,74.0,3.3,15.15,423.5,55.16,43.29
2018,9,15,8,30,816.0,77.0,3.3,15.5,473.0,56.14,43.93
2018,9,15,8,45,836.5,79.5,3.3,15.85,519.0,56.68,44.19
2018,9,15,9,0,857.0,82.0,3.3,16.2,565.0,106.19,59.09
2018,9,15,9,15,874.0,83.5,3.3,16.5,607.0,159.68,89.45
2018,9,15,9,30,891.0,85.0,3.3,16.8,649.0,214.69,131.32
2018,9,15,9,45,905.5,84.5,3.3,17.05,685.0,268.97,177.73
2018,9,15,10,0,920.0,84.0,3.3,17.3,721.0,324.0,226.66
2018,9,15,10,15,928.5,84.5,3.3,17.5,750.0,378.37,275.46
2018,9,15,10,30,937.0,85.0,3.3,17.7,779.0,432.44,323.28
2018,9,15,10,45,943.5,85.0,3.35,17.85,801.0,484.7,368.76
2018,9,15,11,0,950.0,85.0,3.4,18.0,823.0,535.99,412.28
2018,9,15,11,15,954.0,85.0,3.4,18.1,837.0,584.75,452.69
2018,9,15,11,30,958.0,85.0,3.4,18.2,851.0,631.88,490.79
2018,9,15,11,45,960.0,85.0,3.4,18.25,857.5,675.92,525.74
2018,9,15,12,0,962.0,85.0,3.4,18.3,864.0,717.75,558.3
2018,9,15,12,15,963.0,84.0,3.45,18.3,862.5,755.53,587.41
2018,9,15,12,30,964.0,83.0,3.5,18.3,861.0,790.64,612.66
2018,9,15,12,45,963.0,82.0,3.5,18.35,851.0,821.39,634.4
2018,9,15,13,0,962.0,81.0,3.5,18.4,841.0,849.04,653.97
2018,9,15,13,15,959.0,80.0,3.5,18.3,823.5,871.85,670.55
2018,9,15,13,30,956.0,79.0,3.5,18.2,806.0,891.26,684.9
2018,9,15,13,45,951.0,77.5,3.5,18.15,781.0,904.94,695.26
2018,9,15,14,0,946.0,76.0,3.5,18.1,756.0,915.04,703.32
2018,9,15,14,15,938.5,75.0,3.5,17.95,724.5,919.91,708.21
2018,9,15,14,30,931.0,74.0,3.5,17.8,693.0,921.19,710.82
2018,9,15,14,45,920.5,72.0,3.5,17.65,654.5,915.05,708.43
2018,9,15,15,0,910.0,70.0,3.5,17.5,616.0,905.41,703.79
2018,9,15,15,15,894.5,68.5,3.5,17.5,572.5,888.57,693.78
2018,9,15,15,30,879.0,67.0,3.5,17.5,529.0,868.61,681.64
2018,9,15,15,45,859.0,64.0,3.4,17.05,481.0,839.86,663.71
2018,9,15,16,0,839.0,61.0,3.3,16.6,433.0,808.51,643.69
2018,9,15,16,15,811.0,58.0,3.25,16.25,382.5,768.17,616.64
2018,9,15,16,30,783.0,55.0,3.2,15.9,332.0,734.15,593.59
2018,9,15,16,45,740.5,51.0,3.15,15.55,279.5,677.67,552.39
2018,9,15,17,0,698.0,47.0,3.1,15.2,227.0,620.92,509.16
2018,9,15,17,15,629.5,42.0,3.0,14.7,176.5,543.93,447.57
2018,9,15,17,30,561.0,37.0,2.9,14.2,126.0,469.06,384.09
2018,9,15,17,45,430.5,29.5,2.75,13.75,83.0,361.73,286.69
2018,9,15,18,0,300.0,22.0,2.6,13.3,40.0,241.63,78.26
2018,9,15,18,15,150.0,11.0,2.5,13.05,20.0,97.45,0.0
2018,9,15,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,5,45,56.5,5.0,1.75,10.25,5.5,0.0,0.0
2018,9,16,6,0,113.0,10.0,1.8,10.5,11.0,9.1,0.0
2018,9,16,6,15,281.5,19.5,1.85,11.15,44.0,16.14,0.0
2018,9,16,6,30,450.0,29.0,1.9,11.8,77.0,25.61,16.09
2018,9,16,6,45,540.5,35.5,1.9,12.4,124.5,30.37,21.24
2018,9,16,7,0,631.0,42.0,1.9,13.0,172.0,35.14,25.82
2018,9,16,7,15,685.5,46.0,1.9,13.65,223.0,37.56,28.1
2018,9,16,7,30,740.0,50.0,1.9,14.3,274.0,40.0,30.26
2018,9,16,7,45,776.0,53.0,1.9,15.0,325.5,41.55,31.5
2018,9,16,8,0,812.0,56.0,1.9,15.7,377.0,49.64,38.48
2018,9,16,8,15,837.0,59.0,1.9,16.3,427.0,51.92,40.25
2018,9,16,8,30,862.0,62.0,1.9,16.9,477.0,54.1,41.92
2018,9,16,8,45,880.5,63.5,1.85,17.55,523.0,55.09,42.52
2018,9,16,9,0,899.0,65.0,1.8,18.2,569.0,94.63,48.76
2018,9,16,9,15,912.5,66.5,1.8,18.65,610.0,149.72,79.14
2018,9,16,9,30,926.0,68.0,1.8,19.1,651.0,205.95,121.26
2018,9,16,9,45,935.5,69.5,1.8,19.55,686.5,262.24,168.65
2018,9,16,10,0,945.0,71.0,1.8,20.0,722.0,318.78,218.0
2018,9,16,10,15,952.5,71.5,1.85,20.3,751.0,373.9,266.52
2018,9,16,10,30,960.0,72.0,1.9,20.6,780.0,428.58,313.86
2018,9,16,10,45,965.0,72.5,1.9,20.9,801.5,481.51,358.54
2018,9,16,11,0,970.0,73.0,1.9,21.2,823.0,533.28,400.95
2018,9,16,11,15,972.5,74.0,2.0,21.3,837.0,582.81,441.15
2018,9,16,11,30,975.0,75.0,2.1,21.4,851.0,630.55,479.01
2018,9,16,11,45,976.5,74.5,2.2,21.55,857.0,674.29,513.06
2018,9,16,12,0,978.0,74.0,2.3,21.7,863.0,715.71,544.74
2018,9,16,12,15,976.5,75.0,2.4,21.65,861.0,753.99,573.59
2018,9,16,12,30,975.0,76.0,2.5,21.6,859.0,789.46,598.83
2018,9,16,12,45,971.5,76.5,2.6,21.6,848.5,819.95,620.52
2018,9,16,13,0,968.0,77.0,2.7,21.6,838.0,847.23,640.09
2018,9,16,13,15,964.0,76.5,2.75,21.45,820.0,869.74,656.52
2018,9,16,13,30,960.0,76.0,2.8,21.3,802.0,888.81,670.77
2018,9,16,13,45,954.0,74.5,2.85,21.2,776.0,901.58,680.77
2018,9,16,14,0,948.0,73.0,2.9,21.1,750.0,910.71,688.51
2018,9,16,14,15,939.5,71.5,2.95,20.9,717.5,914.02,692.75
2018,9,16,14,30,931.0,70.0,3.0,20.7,685.0,913.68,694.72
2018,9,16,14,45,919.5,68.5,3.05,20.5,646.5,907.11,692.59
2018,9,16,15,0,908.0,67.0,3.1,20.3,608.0,897.05,688.22
2018,9,16,15,15,892.5,65.5,3.1,20.3,564.5,880.12,678.31
2018,9,16,15,30,877.0,64.0,3.1,20.3,521.0,860.08,666.3
2018,9,16,15,45,855.5,62.0,3.1,19.7,473.0,831.29,649.52
2018,9,16,16,0,834.0,60.0,3.1,19.1,425.0,800.02,630.68
2018,9,16,16,15,804.0,57.5,3.05,18.7,374.5,758.81,603.34
2018,9,16,16,30,774.0,55.0,3.0,18.3,324.0,724.01,579.96
2018,9,16,16,45,730.0,51.0,3.0,17.9,272.0,666.67,538.7
2018,9,16,17,0,686.0,47.0,3.0,17.5,220.0,609.17,495.34
2018,9,16,17,15,615.0,41.5,2.9,16.95,170.0,530.26,432.57
2018,9,16,17,30,544.0,36.0,2.8,16.4,120.0,453.76,368.04
2018,9,16,17,45,411.0,28.5,2.75,15.8,78.0,346.16,269.54
2018,9,16,18,0,278.0,21.0,2.7,15.2,36.0,223.08,20.38
2018,9,16,18,15,139.0,10.5,2.6,14.8,18.0,90.06,0.0
2018,9,16,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,17,5,45,45.0,4.5,2.65,11.05,5.0,0.0,0.0
2018,9,17,6,0,90.0,9.0,2.7,11.2,10.0,8.19,0.0
2018,9,17,6,15,245.5,20.5,2.7,11.85,41.5,17.17,0.0
2018,9,17,6,30,401.0,32.0,2.7,12.5,73.0,26.23,16.41
2018,9,17,6,45,496.0,39.0,2.75,13.15,119.5,30.86,21.54
2018,9,17,7,0,591.0,46.0,2.8,13.8,166.0,38.75,28.9
2018,9,17,7,15,649.0,51.5,2.8,14.3,217.5,42.25,32.18
2018,9,17,7,30,707.0,57.0,2.8,14.8,269.0,45.72,35.27
2018,9,17,7,45,745.0,61.0,2.8,15.35,320.5,47.8,36.99
2018,9,17,8,0,783.0,65.0,2.8,15.9,372.0,49.84,38.62
2018,9,17,8,15,809.5,68.0,2.75,16.35,421.5,51.01,39.45
2018,9,17,8,30,836.0,71.0,2.7,16.8,471.0,52.16,40.25
2018,9,17,8,45,855.0,73.5,2.7,17.3,517.0,61.74,48.35
2018,9,17,9,0,874.0,76.0,2.7,17.8,563.0,99.15,54.1
2018,9,17,9,15,888.5,77.5,2.7,18.2,604.0,153.18,83.45
2018,9,17,9,30,903.0,79.0,2.7,18.6,645.0,208.44,124.71
2018,9,17,9,45,913.5,80.5,2.75,19.0,680.5,263.87,171.51
2018,9,17,10,0,924.0,82.0,2.8,19.4,716.0,319.67,220.57
2018,9,17,10,15,931.0,83.5,2.85,19.65,744.5,374.49,269.26
2018,9,17,10,30,938.0,85.0,2.9,19.9,773.0,428.87,316.87
2018,9,17,10,45,943.0,85.5,2.95,20.1,794.5,480.89,361.68
2018,9,17,11,0,948.0,86.0,3.0,20.3,816.0,531.81,404.41
2018,9,17,11,15,951.0,87.0,3.05,20.4,830.0,580.77,444.65
2018,9,17,11,30,954.0,88.0,3.1,20.5,844.0,628.03,482.57
2018,9,17,11,45,954.5,88.5,3.15,20.55,849.5,671.41,516.85
2018,9,17,12,0,955.0,89.0,3.2,20.6,855.0,712.48,548.73
2018,9,17,12,15,954.5,89.0,3.3,20.6,853.0,749.91,577.74
2018,9,17,12,30,954.0,89.0,3.4,20.6,851.0,784.61,602.91
2018,9,17,12,45,952.5,88.0,3.45,20.6,841.0,814.69,624.38
2018,9,17,13,0,951.0,87.0,3.5,20.6,831.0,841.68,643.73
2018,9,17,13,15,947.0,86.5,3.55,20.5,813.0,863.94,660.13
2018,9,17,13,30,943.0,86.0,3.6,20.4,795.0,882.83,674.33
2018,9,17,13,45,936.5,85.0,3.6,20.3,769.5,895.61,684.17
2018,9,17,14,0,930.0,84.0,3.6,20.2,744.0,904.82,691.74
2018,9,17,14,15,921.0,82.5,3.65,20.0,711.5,907.72,695.68
2018,9,17,14,30,912.0,81.0,3.7,19.8,679.0,907.05,697.36
2018,9,17,14,45,900.0,79.5,3.7,19.55,640.5,900.21,694.75
2018,9,17,15,0,888.0,78.0,3.7,19.3,602.0,889.97,689.93
2018,9,17,15,15,871.0,75.5,3.7,19.3,558.0,870.81,678.25
2018,9,17,15,30,854.0,73.0,3.7,19.3,514.0,848.6,664.46
2018,9,17,15,45,831.5,70.5,3.65,18.7,466.0,827.14,652.38
2018,9,17,16,0,809.0,68.0,3.6,18.1,418.0,794.85,632.18
2018,9,17,16,15,777.0,64.5,3.6,17.65,367.0,751.09,602.88
2018,9,17,16,30,745.0,61.0,3.6,17.2,316.0,705.76,571.47
2018,9,17,16,45,697.0,56.5,3.55,16.75,264.5,645.33,526.96
2018,9,17,17,0,649.0,52.0,3.5,16.3,213.0,584.86,480.3
2018,9,17,17,15,572.0,46.0,3.4,15.75,163.5,508.6,418.47
2018,9,17,17,30,495.0,40.0,3.3,15.2,114.0,430.17,351.05
2018,9,17,17,45,353.5,30.5,3.2,14.7,72.5,309.49,239.06
2018,9,17,18,0,212.0,21.0,3.1,14.2,31.0,178.21,0.0
2018,9,17,18,15,106.0,10.5,3.05,13.85,15.5,70.57,0.0
2018,9,17,18,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,18,5,45,26.0,4.5,2.8,10.95,4.5,0.0,0.0
2018,9,18,6,0,52.0,9.0,2.8,11.1,9.0,8.19,0.0
2018,9,18,6,15,181.5,22.5,2.8,11.7,38.0,17.88,0.0
2018,9,18,6,30,311.0,36.0,2.8,12.3,67.0,30.03,19.42
2018,9,18,6,45,408.0,45.5,2.8,12.95,111.5,36.56,26.52
2018,9,18,7,0,505.0,55.0,2.8,13.6,156.0,42.97,32.65
2018,9,18,7,15,574.0,61.5,2.75,14.15,207.5,46.59,36.06
2018,9,18,7,30,643.0,68.0,2.7,14.7,259.0,50.18,39.25
2018,9,18,7,45,686.0,72.5,2.7,15.25,310.0,52.02,40.76
2018,9,18,8,0,729.0,77.0,2.7,15.8,361.0,59.16,46.86
2018,9,18,8,15,760.0,80.5,2.6,16.35,410.5,60.31,47.62
2018,9,18,8,30,791.0,84.0,2.5,16.9,460.0,61.48,48.37
2018,9,18,8,45,813.5,87.0,2.45,17.45,506.5,62.19,48.72
2018,9,18,9,0,836.0,90.0,2.4,18.0,553.0,96.57,53.72
2018,9,18,9,15,856.0,90.5,2.35,18.5,595.0,148.91,81.45
2018,9,18,9,30,876.0,91.0,2.3,19.0,637.0,210.94,127.52
2018,9,18,9,45,894.0,89.5,2.25,19.5,674.0,264.48,171.93
2018,9,18,10,0,912.0,88.0,2.2,20.0,711.0,319.09,219.19
2018,9,18,10,15,920.0,89.5,2.2,20.35,740.0,373.68,267.06
2018,9,18,10,30,928.0,91.0,2.2,20.7,769.0,427.94,313.86
2018,9,18,10,45,933.5,92.0,2.2,21.0,790.5,480.17,358.02
2018,9,18,11,0,939.0,93.0,2.2,21.3,812.0,531.37,400.08
2018,9,18,11,15,942.0,93.5,2.3,21.45,825.5,579.57,439.32
2018,9,18,11,30,945.0,94.0,2.4,21.6,839.0,626.08,476.3
2018,9,18,11,45,946.0,94.5,2.45,21.8,845.0,669.46,509.83
2018,9,18,12,0,947.0,95.0,2.5,22.0,851.0,710.59,540.98
2018,9,18,12,15,948.0,94.5,2.65,22.0,849.5,748.36,570.16
2018,9,18,12,30,949.0,94.0,2.8,22.0,848.0,783.5,595.94
2018,9,18,12,45,947.5,94.0,2.9,22.0,838.5,814.48,618.05
2018,9,18,13,0,946.0,94.0,3.0,22.0,829.0,842.41,638.12
2018,9,18,13,15,941.0,93.0,3.1,21.95,810.5,863.34,653.6
2018,9,18,13,30,936.0,92.0,3.2,21.9,792.0,880.83,666.9
2018,9,18,13,45,928.0,91.5,3.35,21.8,766.0,892.84,677.05
2018,9,18,14,0,920.0,91.0,3.5,21.7,740.0,901.29,684.96
2018,9,18,14,15,909.0,90.5,3.6,21.55,707.0,903.59,688.65
2018,9,18,14,30,898.0,90.0,3.7,21.4,674.0,902.37,690.1
2018,9,18,14,45,882.5,89.0,3.8,21.25,635.0,893.16,686.15
2018,9,18,15,0,867.0,88.0,3.9,21.1,596.0,880.62,680.01
2018,9,18,15,15,848.5,85.5,3.9,21.1,551.5,868.89,673.61
2018,9,18,15,30,830.0,83.0,3.9,21.1,507.0,845.78,659.16
2018,9,18,15,45,801.0,81.0,4.1,20.55,458.0,811.39,638.78
2018,9,18,16,0,772.0,79.0,4.3,20.0,409.0,774.63,616.1
2018,9,18,16,15,730.0,76.0,4.3,19.5,357.0,723.8,581.28
2018,9,18,16,30,688.0,73.0,4.3,19.0,305.0,677.64,549.0
2018,9,18,16,45,630.0,68.0,4.35,18.55,253.0,610.84,499.41
2018,9,18,17,0,572.0,63.0,4.4,18.1,201.0,544.7,447.99
2018,9,18,17,15,483.5,55.0,4.35,17.35,152.5,454.02,374.17
2018,9,18,17,30,395.0,47.0,4.3,16.6,104.0,366.71,298.55
2018,9,18,17,45,259.5,34.0,4.25,15.9,65.0,252.06,190.2
2018,9,18,18,0,124.0,21.0,4.2,15.2,26.0,124.34,0.0
2018,9,18,18,15,62.0,10.5,4.15,14.85,13.0,9.55,0.0
2018,9,18,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,9,19,5,45,17.0,3.0,3.15,11.05,3.0,0.0,0.0
2018,9,19,6,0,34.0,6.0,3.1,11.2,6.0,5.46,0.0
2018,9,19,6,15,158.5,21.0,3.05,12.0,34.5,16.68,0.0
2018,9,19,6,30,283.0,36.0,3.0,12.8,63.0,30.16,19.25
2018,9,19,6,45,389.5,46.5,2.9,13.55,108.5,37.59,27.3
2018,9,19,7,0,496.0,57.0,2.8,14.3,154.0,44.86,34.19
2018,9,19,7,15,563.5,63.5,2.65,15.05,204.5,48.35,37.48
2018,9,19,7,30,631.0,70.0,2.5,15.8,255.0,51.84,40.55
2018,9,19,7,45,676.5,75.0,2.35,16.5,307.0,53.99,42.3
2018,9,19,8,0,722.0,80.0,2.2,17.2,359.0,56.12,43.94
2018,9,19,8,15,753.0,84.0,2.1,17.95,408.5,63.16,49.81
2018,9,19,8,30,784.0,88.0,2.0,18.7,458.0,64.6,50.73
2018,9,19,8,45,806.5,90.5,1.95,19.4,504.0,64.83,50.61
2018,9,19,9,0,829.0,93.0,1.9,20.1,550.0,96.64,54.33
2018,9,19,9,15,844.5,96.5,1.85,20.65,591.5,150.33,82.58
2018,9,19,9,30,860.0,100.0,1.8,21.2,633.0,205.57,122.66
2018,9,19,9,45,871.5,101.5,1.75,21.7,668.0,259.77,167.17
2018,9,19,10,0,883.0,103.0,1.7,22.2,703.0,320.73,218.64
2018,9,19,10,15,891.5,105.0,1.75,22.55,732.0,374.56,265.05
2018,9,19,10,30,900.0,107.0,1.8,22.9,761.0,428.16,310.58
2018,9,19,10,45,905.5,108.0,1.8,23.25,782.0,479.24,353.03
2018,9,19,11,0,911.0,109.0,1.8,23.6,803.0,529.32,393.44
