Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,11,45,0.0,85.5,2.4,17.95,85.5,75.91,56.64
2018,9,29,12,0,0.0,74.0,2.4,18.0,74.0,65.66,48.29
2018,9,29,12,15,0.0,77.0,2.4,17.95,77.0,68.33,50.49
2018,9,29,12,30,0.0,80.0,2.4,17.9,80.0,71.0,52.69
2018,9,29,12,45,0.0,72.5,2.35,17.9,72.5,64.31,47.26
2018,9,29,13,0,0.0,65.0,2.3,17.9,65.0,57.63,41.84
2018,9,29,13,15,0.0,74.5,2.3,17.75,74.5,66.07,48.82
2018,9,29,13,30,0.0,84.0,2.3,17.6,84.0,74.51,55.81
2018,9,29,13,45,59.5,94.0,2.3,17.5,133.0,142.05,113.1
2018,9,29,14,0,119.0,104.0,2.3,17.4,182.0,211.3,170.98
2018,9,29,14,15,164.5,97.5,2.3,17.25,199.0,257.75,209.79
2018,9,29,14,30,210.0,91.0,2.3,17.1,216.0,292.08,238.97
2018,9,29,14,45,173.0,108.5,2.25,16.95,207.0,270.36,221.04
2018,9,29,15,0,136.0,126.0,2.2,16.8,198.0,261.79,213.52
2018,9,29,15,15,68.0,95.0,2.2,16.8,131.0,158.28,128.34
2018,9,29,15,30,0.0,64.0,2.2,16.8,64.0,56.57,42.0
2018,9,29,15,45,42.5,83.5,2.1,16.5,99.0,115.21,93.02
2018,9,29,16,0,85.0,103.0,2.0,16.2,134.0,185.44,152.78
2018,9,29,16,15,134.0,84.5,1.95,15.95,125.5,216.03,179.64
2018,9,29,16,30,183.0,66.0,1.9,15.7,117.0,228.85,191.58
2018,9,29,16,45,124.5,44.0,1.85,15.45,75.5,153.59,127.45
2018,9,29,17,0,66.0,22.0,1.8,15.2,34.0,79.12,63.01
2018,9,29,17,15,47.5,16.5,1.7,14.95,23.5,58.78,44.37
2018,9,29,17,30,29.0,11.0,1.6,14.7,13.0,39.42,24.08
2018,9,29,17,45,20.0,6.5,1.5,14.45,7.5,17.93,0.0
2018,9,29,18,0,11.0,2.0,1.4,14.2,2.0,0.0,0.0
2018,9,29,18,15,5.5,1.0,1.4,14.05,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,6,15,8.0,9.5,1.0,13.85,10.0,8.64,0.0
2018,9,30,6,30,16.0,19.0,1.0,14.1,20.0,16.64,2.64
2018,9,30,6,45,105.5,37.0,1.0,14.3,53.5,29.64,19.63
2018,9,30,7,0,195.0,55.0,1.0,14.5,87.0,43.38,32.53
2018,9,30,7,15,330.5,62.0,1.0,14.75,138.5,46.51,35.74
2018,9,30,7,30,466.0,69.0,1.0,15.0,190.0,51.88,40.69
2018,9,30,7,45,461.0,84.0,1.0,15.2,224.5,61.07,48.84
2018,9,30,8,0,456.0,99.0,1.0,15.4,259.0,70.36,56.92
2018,9,30,8,15,356.0,131.5,1.0,15.8,267.5,90.57,74.34
2018,9,30,8,30,256.0,164.0,1.0,16.2,276.0,115.89,95.83
2018,9,30,8,45,319.5,168.5,1.0,16.6,322.5,118.47,97.53
2018,9,30,9,0,383.0,173.0,1.0,17.0,369.0,117.27,88.26
2018,9,30,9,15,549.5,149.0,1.05,17.4,455.0,139.25,89.55
2018,9,30,9,30,716.0,125.0,1.1,17.8,541.0,178.18,108.83
2018,9,30,9,45,792.0,107.5,1.15,18.25,592.5,228.19,145.93
2018,9,30,10,0,868.0,90.0,1.2,18.7,644.0,285.13,191.74
2018,9,30,10,15,635.5,172.5,1.25,18.95,587.5,320.08,230.68
2018,9,30,10,30,403.0,255.0,1.3,19.2,531.0,341.09,255.26
2018,9,30,10,45,312.0,277.5,1.35,19.45,495.0,351.3,266.44
2018,9,30,11,0,221.0,300.0,1.4,19.7,459.0,351.51,268.64
2018,9,30,11,15,241.0,311.5,1.4,19.85,487.5,385.17,294.72
2018,9,30,11,30,261.0,323.0,1.4,20.0,516.0,422.69,323.21
2018,9,30,11,45,422.5,258.0,1.45,20.1,572.5,480.73,368.46
2018,9,30,12,0,584.0,193.0,1.5,20.2,629.0,548.1,420.63
2018,9,30,12,15,662.5,177.5,1.5,20.25,670.0,612.33,468.49
2018,9,30,12,30,741.0,162.0,1.5,20.3,711.0,679.31,517.57
2018,9,30,12,45,618.5,208.5,1.5,20.3,662.0,663.68,505.21
2018,9,30,13,0,496.0,255.0,1.5,20.3,613.0,636.08,484.67
2018,9,30,13,15,449.5,263.5,1.45,20.25,581.5,626.65,478.12
2018,9,30,13,30,403.0,272.0,1.4,20.2,550.0,613.65,468.74
2018,9,30,13,45,398.5,261.0,1.4,20.15,527.5,599.66,460.3
2018,9,30,14,0,394.0,250.0,1.4,20.1,505.0,594.89,458.21
2018,9,30,14,15,507.0,204.0,1.35,19.95,514.5,662.81,510.26
2018,9,30,14,30,620.0,158.0,1.3,19.8,524.0,721.65,554.72
2018,9,30,14,45,627.0,143.5,1.25,19.6,493.0,716.92,552.14
2018,9,30,15,0,634.0,129.0,1.2,19.4,462.0,709.1,548.0
2018,9,30,15,15,531.5,136.5,1.2,19.4,399.0,624.33,488.64
2018,9,30,15,30,429.0,144.0,1.2,19.4,336.0,547.91,433.09
2018,9,30,15,45,477.5,116.0,1.1,18.95,308.0,551.45,439.07
2018,9,30,16,0,526.0,88.0,1.0,18.5,280.0,558.79,446.06
2018,9,30,16,15,519.0,79.0,0.9,18.2,245.0,534.23,428.0
2018,9,30,16,30,512.0,70.0,0.8,17.9,210.0,507.87,407.97
2018,9,30,16,45,436.5,61.5,0.7,17.6,163.5,430.45,347.04
2018,9,30,17,0,361.0,53.0,0.6,17.3,117.0,351.67,282.75
2018,9,30,17,15,269.0,40.5,0.5,16.95,79.5,266.19,210.09
2018,9,30,17,30,177.0,28.0,0.4,16.6,42.0,183.48,121.93
2018,9,30,17,45,95.5,15.0,0.25,16.25,22.0,70.62,0.0
2018,9,30,18,0,14.0,2.0,0.1,15.9,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.0,0.15,15.75,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,15.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,6,15,0.0,2.5,1.05,13.4,2.5,2.27,0.0
2018,10,1,6,30,0.0,5.0,1.0,13.6,5.0,4.38,0.0
2018,10,1,6,45,0.0,7.5,0.95,13.75,7.5,6.58,0.0
2018,10,1,7,0,0.0,10.0,0.9,13.9,10.0,8.77,2.11
2018,10,1,7,15,0.0,12.5,0.95,14.05,12.5,10.98,4.19
2018,10,1,7,30,0.0,15.0,1.0,14.2,15.0,13.18,6.22
2018,10,1,7,45,0.0,38.5,1.0,14.35,38.5,33.93,24.87
2018,10,1,8,0,0.0,62.0,1.0,14.5,62.0,54.78,43.38
2018,10,1,8,15,0.0,88.0,1.05,14.7,88.0,76.69,62.54
2018,10,1,8,30,0.0,114.0,1.1,14.9,114.0,97.54,80.47
2018,10,1,8,45,0.0,109.0,1.15,15.15,109.0,94.32,77.32
2018,10,1,9,0,0.0,104.0,1.2,15.4,104.0,90.82,74.0
2018,10,1,9,15,0.0,109.5,1.2,15.6,109.5,95.72,74.44
2018,10,1,9,30,0.0,115.0,1.2,15.8,115.0,100.61,78.2
2018,10,1,9,45,0.5,135.0,1.25,16.0,135.5,117.53,91.74
2018,10,1,10,0,1.0,155.0,1.3,16.2,156.0,134.59,105.28
2018,10,1,10,15,2.5,160.5,1.3,16.35,162.5,140.23,109.49
2018,10,1,10,30,4.0,166.0,1.3,16.5,169.0,146.03,113.9
2018,10,1,10,45,6.5,186.0,1.3,16.7,190.5,164.58,128.47
2018,10,1,11,0,9.0,206.0,1.3,16.9,212.0,183.59,143.29
2018,10,1,11,15,39.0,256.5,1.3,17.05,285.0,241.21,188.31
2018,10,1,11,30,69.0,307.0,1.3,17.2,358.0,304.28,236.81
2018,10,1,11,45,58.5,300.5,1.3,17.35,344.0,299.06,232.5
2018,10,1,12,0,48.0,294.0,1.3,17.5,330.0,292.5,227.44
2018,10,1,12,15,28.0,247.5,1.35,17.5,268.5,242.26,188.74
2018,10,1,12,30,8.0,201.0,1.4,17.5,207.0,184.89,143.83
2018,10,1,12,45,5.0,178.5,1.4,17.55,182.0,163.18,126.84
2018,10,1,13,0,2.0,156.0,1.4,17.6,157.0,141.0,109.23
2018,10,1,13,15,1.5,141.0,1.35,17.55,142.0,127.24,98.36
2018,10,1,13,30,1.0,126.0,1.3,17.5,127.0,113.32,87.3
2018,10,1,13,45,1.5,141.0,1.3,17.4,142.0,127.8,99.2
2018,10,1,14,0,2.0,156.0,1.3,17.3,157.0,142.71,111.4
2018,10,1,14,15,3.0,158.0,1.25,17.2,159.5,146.08,114.36
2018,10,1,14,30,4.0,160.0,1.2,17.1,162.0,149.69,117.58
2018,10,1,14,45,3.0,152.5,1.15,17.0,154.0,142.47,112.02
2018,10,1,15,0,2.0,145.0,1.1,16.9,146.0,135.28,106.5
2018,10,1,15,15,3.0,136.5,1.1,16.9,138.0,128.82,101.6
2018,10,1,15,30,4.0,128.0,1.1,16.9,130.0,122.45,96.74
2018,10,1,15,45,3.0,120.0,0.95,16.6,121.5,115.14,91.05
2018,10,1,16,0,2.0,112.0,0.8,16.3,113.0,108.19,85.57
2018,10,1,16,15,2.5,97.0,0.75,16.15,98.0,94.71,74.56
2018,10,1,16,30,3.0,82.0,0.7,16.0,83.0,81.16,63.28
2018,10,1,16,45,1.5,63.5,0.65,15.85,64.0,61.63,46.65
2018,10,1,17,0,0.0,45.0,0.6,15.7,45.0,41.64,29.42
2018,10,1,17,15,2.5,31.5,0.55,15.6,31.5,30.19,19.26
2018,10,1,17,30,5.0,18.0,0.5,15.5,18.0,19.0,6.84
2018,10,1,17,45,5.0,9.5,0.4,15.4,9.5,11.6,0.0
2018,10,1,18,0,5.0,1.0,0.3,15.3,1.0,0.0,0.0
2018,10,1,18,15,2.5,0.5,0.4,15.25,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.0,1.4,14.9,2.0,1.82,0.0
2018,10,2,6,30,0.0,4.0,1.4,15.0,4.0,3.5,0.0
2018,10,2,6,45,3.5,11.0,1.4,15.1,11.5,9.85,2.65
2018,10,2,7,0,7.0,18.0,1.4,15.2,19.0,16.16,8.54
2018,10,2,7,15,3.5,15.0,1.4,15.45,15.5,13.19,6.09
2018,10,2,7,30,0.0,12.0,1.4,15.7,12.0,10.54,3.78
2018,10,2,7,45,0.0,12.5,1.4,16.0,12.5,10.98,4.18
2018,10,2,8,0,0.0,13.0,1.4,16.3,13.0,11.43,4.56
2018,10,2,8,15,0.0,36.5,1.4,16.85,36.5,32.17,22.94
2018,10,2,8,30,0.0,60.0,1.4,17.4,60.0,53.01,41.08
2018,10,2,8,45,26.5,109.5,1.45,17.95,123.0,91.17,73.88
2018,10,2,9,0,53.0,159.0,1.5,18.5,186.0,126.82,103.83
2018,10,2,9,15,89.0,204.0,1.5,18.85,253.5,165.15,126.49
2018,10,2,9,30,125.0,249.0,1.5,19.2,321.0,200.71,151.73
2018,10,2,9,45,119.0,260.0,1.5,19.5,331.5,219.41,166.16
2018,10,2,10,0,113.0,271.0,1.5,19.8,342.0,237.42,180.49
2018,10,2,10,15,72.0,266.5,1.5,20.1,312.5,238.3,182.62
2018,10,2,10,30,31.0,262.0,1.5,20.4,283.0,228.23,175.74
2018,10,2,10,45,175.0,264.0,1.45,20.65,387.5,288.74,220.35
2018,10,2,11,0,319.0,266.0,1.4,20.9,492.0,364.51,277.09
2018,10,2,11,15,310.5,268.5,1.4,21.05,492.0,382.68,291.71
2018,10,2,11,30,302.0,271.0,1.4,21.2,492.0,399.47,305.26
2018,10,2,11,45,218.0,306.0,1.4,21.4,466.0,397.66,303.82
2018,10,2,12,0,134.0,341.0,1.4,21.6,440.0,390.35,297.62
2018,10,2,12,15,309.5,277.5,1.4,21.65,504.5,462.23,353.96
2018,10,2,12,30,485.0,214.0,1.4,21.7,569.0,545.85,417.87
2018,10,2,12,45,608.0,173.0,1.4,21.75,611.0,618.5,472.04
2018,10,2,13,0,731.0,132.0,1.4,21.8,653.0,687.99,523.47
2018,10,2,13,15,459.0,199.5,1.35,21.7,523.5,567.36,434.08
2018,10,2,13,30,187.0,267.0,1.3,21.6,394.0,414.02,318.54
2018,10,2,13,45,130.5,269.5,1.3,21.55,356.5,378.92,292.7
2018,10,2,14,0,74.0,272.0,1.3,21.5,319.0,328.98,254.48
2018,10,2,14,15,133.5,255.0,1.25,21.35,334.5,378.23,294.23
2018,10,2,14,30,193.0,238.0,1.2,21.2,350.0,414.36,323.46
2018,10,2,14,45,339.0,200.0,1.2,21.0,380.5,512.64,400.83
2018,10,2,15,0,485.0,162.0,1.2,20.8,411.0,610.64,475.71
2018,10,2,15,15,546.5,133.0,1.2,20.8,390.5,628.55,490.61
2018,10,2,15,30,608.0,104.0,1.2,20.8,370.0,650.85,508.01
2018,10,2,15,45,376.5,122.5,1.15,20.25,281.0,474.7,377.61
2018,10,2,16,0,145.0,141.0,1.1,19.7,192.0,283.01,227.66
2018,10,2,16,15,201.5,105.5,1.1,19.3,165.0,296.41,241.57
2018,10,2,16,30,258.0,70.0,1.1,18.9,138.0,306.84,251.31
2018,10,2,16,45,153.0,55.0,1.15,18.45,93.0,190.22,155.27
2018,10,2,17,0,48.0,40.0,1.2,18.0,48.0,83.54,64.83
2018,10,2,17,15,37.5,27.5,1.2,17.65,32.5,61.37,44.92
2018,10,2,17,30,27.0,15.0,1.2,17.3,17.0,36.84,15.92
2018,10,2,17,45,19.0,8.5,1.2,16.95,9.5,18.91,0.0
2018,10,2,18,0,11.0,2.0,1.2,16.6,2.0,0.0,0.0
2018,10,2,18,15,5.5,1.0,1.15,16.5,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.35,1.5,1.36,0.0
2018,10,3,6,30,0.0,3.0,0.5,15.4,3.0,2.63,0.0
2018,10,3,6,45,0.0,5.0,0.5,15.5,5.0,4.38,0.0
2018,10,3,7,0,0.0,7.0,0.5,15.6,7.0,6.14,0.0
2018,10,3,7,15,0.0,10.0,0.5,15.8,10.0,8.78,2.17
2018,10,3,7,30,0.0,13.0,0.5,16.0,13.0,11.42,4.58
2018,10,3,7,45,0.0,20.5,0.5,16.15,20.5,18.03,10.52
2018,10,3,8,0,0.0,28.0,0.5,16.3,28.0,24.65,16.41
2018,10,3,8,15,0.0,31.5,0.5,16.5,31.5,27.75,19.09
2018,10,3,8,30,0.0,35.0,0.5,16.7,35.0,30.86,21.76
2018,10,3,8,45,0.0,58.0,0.5,16.95,58.0,51.24,39.54
2018,10,3,9,0,0.0,81.0,0.5,17.2,81.0,71.7,57.07
2018,10,3,9,15,1.0,96.0,0.55,17.4,96.5,84.68,64.83
2018,10,3,9,30,2.0,111.0,0.6,17.6,112.0,97.52,75.01
2018,10,3,9,45,6.0,155.0,0.6,17.85,158.5,134.6,104.47
2018,10,3,10,0,10.0,199.0,0.6,18.1,205.0,171.84,133.48
2018,10,3,10,15,17.5,222.0,0.6,18.3,233.5,194.16,150.33
2018,10,3,10,30,25.0,245.0,0.6,18.5,262.0,217.56,168.03
2018,10,3,10,45,28.0,259.5,0.65,18.7,279.0,229.72,177.18
2018,10,3,11,0,31.0,274.0,0.7,18.9,296.0,247.03,190.34
2018,10,3,11,15,91.5,287.5,0.75,18.95,353.5,292.05,224.69
2018,10,3,11,30,152.0,301.0,0.8,19.0,411.0,343.92,264.16
2018,10,3,11,45,169.0,276.5,0.8,19.1,399.5,343.69,264.47
2018,10,3,12,0,186.0,252.0,0.8,19.2,388.0,346.35,267.37
2018,10,3,12,15,94.0,199.5,0.85,19.2,268.0,246.11,191.04
2018,10,3,12,30,2.0,147.0,0.9,19.2,148.0,132.22,101.08
2018,10,3,12,45,3.5,165.5,0.9,19.2,168.0,150.32,115.83
2018,10,3,13,0,5.0,184.0,0.9,19.2,188.0,168.84,130.5
2018,10,3,13,15,42.0,185.5,0.9,19.2,214.0,205.35,160.36
2018,10,3,13,30,79.0,187.0,0.9,19.2,240.0,247.84,194.6
2018,10,3,13,45,117.5,234.0,0.9,19.2,310.0,331.16,259.3
2018,10,3,14,0,156.0,281.0,0.9,19.2,380.0,418.29,325.06
2018,10,3,14,15,157.5,266.0,0.85,19.15,361.5,409.91,318.88
2018,10,3,14,30,159.0,251.0,0.8,19.1,343.0,400.6,312.79
2018,10,3,14,45,392.5,180.5,0.8,19.05,386.0,549.8,429.78
2018,10,3,15,0,626.0,110.0,0.8,19.0,429.0,672.97,521.49
2018,10,3,15,15,494.0,124.0,0.8,19.0,362.0,572.35,448.74
2018,10,3,15,30,362.0,138.0,0.8,19.0,295.0,481.4,381.43
2018,10,3,15,45,239.0,137.5,0.8,18.7,236.0,364.95,293.11
2018,10,3,16,0,116.0,137.0,0.8,18.4,177.0,254.87,205.71
2018,10,3,16,15,90.0,116.5,0.8,18.15,144.5,211.72,171.59
2018,10,3,16,30,64.0,96.0,0.8,17.9,112.0,155.97,125.93
2018,10,3,16,45,92.0,74.5,0.8,17.6,92.0,163.34,132.32
2018,10,3,17,0,120.0,53.0,0.8,17.3,72.0,167.63,134.71
2018,10,3,17,15,127.5,37.5,0.8,17.0,51.5,152.34,118.15
2018,10,3,17,30,135.0,22.0,0.8,16.7,31.0,139.17,60.37
2018,10,3,17,45,67.5,11.0,0.8,16.35,15.5,49.44,0.0
2018,10,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,4,6,15,4.0,2.0,1.9,13.25,2.0,1.82,0.0
2018,10,4,6,30,8.0,4.0,1.9,13.3,4.0,3.69,0.0
2018,10,4,6,45,4.0,6.0,1.95,13.35,6.0,5.37,0.0
2018,10,4,7,0,0.0,8.0,2.0,13.4,8.0,7.02,0.53
2018,10,4,7,15,0.0,11.0,2.0,13.45,11.0,9.66,2.99
2018,10,4,7,30,0.0,14.0,2.0,13.5,14.0,12.3,5.43
2018,10,4,7,45,0.0,17.5,2.0,13.55,17.5,15.39,8.24
2018,10,4,8,0,0.0,21.0,2.0,13.6,21.0,18.48,11.01
2018,10,4,8,15,0.0,24.5,2.05,13.75,24.5,21.57,13.75
2018,10,4,8,30,0.0,28.0,2.1,13.9,28.0,24.67,16.46
2018,10,4,8,45,0.0,43.5,2.15,14.05,43.5,38.39,28.59
2018,10,4,9,0,0.0,59.0,2.2,14.2,59.0,52.14,40.61
2018,10,4,9,15,0.0,72.5,2.2,14.45,72.5,64.15,48.59
2018,10,4,9,30,0.0,86.0,2.2,14.7,86.0,76.18,58.44
2018,10,4,9,45,0.0,97.5,2.25,14.9,97.5,86.2,66.55
2018,10,4,10,0,0.0,109.0,2.3,15.1,109.0,96.06,74.49
2018,10,4,10,15,3.5,152.0,2.3,15.3,154.5,133.36,104.71
2018,10,4,10,30,7.0,195.0,2.3,15.5,200.0,170.9,134.71
2018,10,4,10,45,8.5,204.5,2.3,15.65,210.5,180.62,142.22
2018,10,4,11,0,10.0,214.0,2.3,15.8,221.0,190.58,149.98
2018,10,4,11,15,16.5,240.5,2.3,16.05,252.5,217.59,171.22
2018,10,4,11,30,23.0,267.0,2.3,16.3,284.0,245.6,193.09
2018,10,4,11,45,28.0,280.5,2.35,16.55,301.0,263.99,207.35
2018,10,4,12,0,33.0,294.0,2.4,16.8,318.0,283.1,222.17
2018,10,4,12,15,29.5,284.5,2.4,17.0,306.0,276.69,217.05
2018,10,4,12,30,26.0,275.0,2.4,17.2,294.0,264.04,207.16
2018,10,4,12,45,21.5,257.5,2.45,17.45,273.0,247.08,193.88
2018,10,4,13,0,17.0,240.0,2.5,17.7,252.0,229.44,180.03
2018,10,4,13,15,16.0,231.0,2.55,17.8,242.0,221.86,174.26
2018,10,4,13,30,15.0,222.0,2.6,17.9,232.0,214.08,168.31
2018,10,4,13,45,64.5,247.0,2.65,18.0,287.5,290.42,230.2
2018,10,4,14,0,114.0,272.0,2.7,18.1,343.0,374.34,296.77
2018,10,4,14,15,388.0,204.0,2.75,18.05,428.5,558.36,444.63
2018,10,4,14,30,662.0,136.0,2.8,18.0,514.0,722.85,571.75
2018,10,4,14,45,762.5,103.5,2.85,17.95,510.0,769.04,605.86
2018,10,4,15,0,863.0,71.0,2.9,17.9,506.0,807.06,634.96
2018,10,4,15,15,794.0,78.0,2.9,17.9,450.5,764.8,605.72
2018,10,4,15,30,725.0,85.0,2.9,17.9,395.0,717.09,572.63
2018,10,4,15,45,732.0,74.0,3.0,17.5,356.0,698.0,561.58
2018,10,4,16,0,739.0,63.0,3.1,17.1,317.0,680.06,550.63
2018,10,4,16,15,654.5,61.5,3.1,16.7,260.5,606.08,495.53
2018,10,4,16,30,570.0,60.0,3.1,16.3,204.0,529.41,436.31
2018,10,4,16,45,545.0,50.0,3.1,15.9,163.0,485.87,400.52
2018,10,4,17,0,520.0,40.0,3.1,15.5,122.0,442.03,361.04
2018,10,4,17,15,366.0,31.5,3.05,15.0,78.5,316.72,249.59
2018,10,4,17,30,212.0,23.0,3.0,14.5,35.0,185.21,54.14
2018,10,4,17,45,106.0,11.5,2.95,13.95,17.5,71.97,0.0
2018,10,4,18,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,5,6,15,102.5,10.0,1.85,10.9,15.0,9.1,0.0
2018,10,5,6,30,205.0,20.0,1.7,11.4,30.0,16.85,0.0
2018,10,5,6,45,226.5,32.5,1.6,11.9,55.5,25.39,15.45
2018,10,5,7,0,248.0,45.0,1.5,12.4,81.0,34.5,24.75
2018,10,5,7,15,324.5,57.0,1.5,13.0,123.5,43.05,32.79
2018,10,5,7,30,401.0,69.0,1.5,13.6,166.0,51.36,40.39
2018,10,5,7,45,380.0,89.5,1.45,14.25,198.0,65.07,52.57
2018,10,5,8,0,359.0,110.0,1.4,14.9,230.0,78.14,63.93
2018,10,5,8,15,440.0,110.0,1.35,15.55,279.0,77.02,62.63
2018,10,5,8,30,521.0,110.0,1.3,16.2,328.0,75.55,61.02
2018,10,5,8,45,674.0,91.0,1.25,16.9,404.5,60.43,47.51
2018,10,5,9,0,827.0,72.0,1.2,17.6,481.0,52.32,40.2
2018,10,5,9,15,843.0,74.0,1.15,18.05,520.0,111.1,59.31
2018,10,5,9,30,859.0,76.0,1.1,18.5,559.0,163.64,91.58
2018,10,5,9,45,870.5,77.0,1.05,18.95,591.5,215.77,132.01
2018,10,5,10,0,882.0,78.0,1.0,19.4,624.0,268.28,176.39
2018,10,5,10,15,834.5,99.5,1.05,19.6,634.0,315.33,219.73
2018,10,5,10,30,787.0,121.0,1.1,19.8,644.0,363.38,262.89
2018,10,5,10,45,583.5,202.0,1.1,20.05,596.0,391.22,291.14
2018,10,5,11,0,380.0,283.0,1.1,20.3,548.0,402.0,303.37
2018,10,5,11,15,568.5,218.0,1.25,20.35,622.0,462.52,350.32
2018,10,5,11,30,757.0,153.0,1.4,20.4,696.0,536.91,407.94
2018,10,5,11,45,825.0,123.5,1.5,20.45,718.5,585.74,446.41
2018,10,5,12,0,893.0,94.0,1.6,20.5,741.0,633.89,484.35
2018,10,5,12,15,829.5,122.0,1.8,20.6,720.5,656.6,502.58
2018,10,5,12,30,766.0,150.0,2.0,20.7,700.0,673.25,516.07
2018,10,5,12,45,830.5,118.5,2.15,20.75,706.0,713.83,548.41
2018,10,5,13,0,895.0,87.0,2.3,20.8,712.0,750.24,576.06
2018,10,5,13,15,895.5,83.5,2.5,20.6,694.5,770.28,592.17
2018,10,5,13,30,896.0,80.0,2.7,20.4,677.0,787.14,606.32
2018,10,5,13,45,884.5,80.0,2.85,20.25,650.0,795.18,614.0
2018,10,5,14,0,873.0,80.0,3.0,20.1,623.0,799.75,619.44
2018,10,5,14,15,816.5,92.0,3.15,19.85,578.5,785.01,611.48
2018,10,5,14,30,760.0,104.0,3.3,19.6,534.0,760.18,596.33
2018,10,5,14,45,791.0,87.5,3.45,19.35,507.5,770.93,607.03
2018,10,5,15,0,822.0,71.0,3.6,19.1,481.0,770.12,609.19
2018,10,5,15,15,800.0,68.0,3.6,19.1,437.5,753.87,598.92
2018,10,5,15,30,778.0,65.0,3.6,19.1,394.0,727.61,581.23
2018,10,5,15,45,746.5,62.0,3.8,18.3,347.5,691.35,558.17
2018,10,5,16,0,715.0,59.0,4.0,17.5,301.0,653.2,532.69
2018,10,5,16,15,672.5,54.5,4.0,17.1,253.5,603.22,495.38
2018,10,5,16,30,630.0,50.0,4.0,16.7,206.0,552.52,455.76
2018,10,5,16,45,555.5,44.5,4.05,16.3,159.0,483.46,399.26
2018,10,5,17,0,481.0,39.0,4.1,15.9,112.0,412.11,337.15
2018,10,5,17,15,356.0,30.5,4.1,15.55,73.0,307.58,240.04
2018,10,5,17,30,231.0,22.0,4.1,15.2,34.0,192.22,11.7
2018,10,5,17,45,115.5,11.0,4.05,14.8,17.0,76.57,0.0
2018,10,5,18,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,6,6,15,101.0,9.5,2.45,12.6,14.0,8.64,0.0
2018,10,6,6,30,202.0,19.0,2.6,13.0,28.0,16.0,0.0
2018,10,6,6,45,358.0,27.0,2.7,13.45,68.5,21.87,12.2
2018,10,6,7,0,514.0,35.0,2.8,13.9,109.0,30.26,20.81
2018,10,6,7,15,610.5,39.5,2.9,14.3,161.0,33.22,23.86
2018,10,6,7,30,707.0,44.0,3.0,14.7,213.0,36.32,26.81
2018,10,6,7,45,752.0,47.0,3.05,15.15,263.0,38.01,28.34
2018,10,6,8,0,797.0,50.0,3.1,15.6,313.0,45.02,34.52
2018,10,6,8,15,826.5,52.5,3.2,16.1,361.5,47.16,36.26
2018,10,6,8,30,856.0,55.0,3.3,16.6,410.0,49.21,37.89
2018,10,6,8,45,876.5,57.0,3.35,17.1,454.5,50.76,39.05
2018,10,6,9,0,897.0,59.0,3.4,17.6,499.0,52.25,40.14
2018,10,6,9,15,908.0,61.5,3.4,17.95,538.0,104.02,52.29
2018,10,6,9,30,919.0,64.0,3.4,18.3,577.0,159.62,86.46
2018,10,6,9,45,925.5,67.5,3.4,18.7,610.5,215.78,130.71
2018,10,6,10,0,932.0,71.0,3.4,19.1,644.0,271.85,179.15
2018,10,6,10,15,939.5,71.5,3.35,19.4,670.5,325.44,227.07
2018,10,6,10,30,947.0,72.0,3.3,19.7,697.0,378.48,274.48
2018,10,6,10,45,952.0,73.0,3.25,20.0,717.0,430.23,320.06
2018,10,6,11,0,957.0,74.0,3.2,20.3,737.0,480.75,363.5
2018,10,6,11,15,959.5,74.0,3.2,20.5,748.5,527.76,403.31
2018,10,6,11,30,962.0,74.0,3.2,20.7,760.0,572.85,440.57
2018,10,6,11,45,962.0,74.5,3.2,20.9,763.5,614.92,474.58
2018,10,6,12,0,962.0,75.0,3.2,21.1,767.0,654.54,505.91
2018,10,6,12,15,960.5,75.0,3.2,21.25,763.0,690.09,533.69
2018,10,6,12,30,959.0,75.0,3.2,21.4,759.0,722.76,558.86
2018,10,6,12,45,955.0,74.5,3.25,21.55,746.5,750.17,579.2
2018,10,6,13,0,951.0,74.0,3.3,21.7,734.0,774.3,596.53
2018,10,6,13,15,944.5,74.0,3.4,21.75,714.0,793.76,611.11
2018,10,6,13,30,938.0,74.0,3.5,21.8,694.0,809.75,623.41
2018,10,6,13,45,929.5,73.0,3.6,21.85,667.0,819.55,631.51
2018,10,6,14,0,921.0,72.0,3.7,21.9,640.0,825.77,637.28
2018,10,6,14,15,909.0,71.0,3.8,21.8,606.5,825.63,639.09
2018,10,6,14,30,897.0,70.0,3.9,21.7,573.0,821.99,638.59
2018,10,6,14,45,880.5,68.5,4.0,21.65,533.0,810.68,632.59
2018,10,6,15,0,864.0,67.0,4.1,21.6,493.0,796.13,624.33
2018,10,6,15,15,842.0,64.5,4.1,21.6,448.5,772.8,609.13
2018,10,6,15,30,820.0,62.0,4.1,21.6,404.0,754.15,597.23
2018,10,6,15,45,789.0,59.5,4.2,21.05,356.5,718.49,573.95
2018,10,6,16,0,758.0,57.0,4.3,20.5,309.0,680.8,548.36
2018,10,6,16,15,710.5,53.5,4.35,19.8,259.5,627.67,509.9
2018,10,6,16,30,663.0,50.0,4.4,19.1,210.0,573.82,468.9
2018,10,6,16,45,587.0,44.0,4.4,18.4,161.5,496.56,406.62
2018,10,6,17,0,511.0,38.0,4.4,17.7,113.0,429.02,347.87
2018,10,6,17,15,368.5,29.5,4.4,17.1,72.5,312.98,239.49
2018,10,6,17,30,226.0,21.0,4.4,16.5,32.0,184.6,0.0
2018,10,6,17,45,113.0,10.5,4.4,15.9,16.0,74.24,0.0
2018,10,6,18,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,6,15,121.0,9.5,2.35,13.65,14.5,8.64,0.0
2018,10,7,6,30,242.0,19.0,2.4,14.0,29.0,17.28,0.0
2018,10,7,6,45,392.5,26.5,2.45,14.35,69.5,21.58,11.66
2018,10,7,7,0,543.0,34.0,2.5,14.7,110.0,29.48,20.02
2018,10,7,7,15,617.0,39.0,2.5,15.15,158.5,32.88,23.45
2018,10,7,7,30,691.0,44.0,2.5,15.6,207.0,36.34,26.72
2018,10,7,7,45,736.5,47.5,2.5,16.0,256.5,38.42,28.61
2018,10,7,8,0,782.0,51.0,2.5,16.4,306.0,40.52,30.42
2018,10,7,8,15,812.0,54.0,2.5,16.9,354.5,48.17,37.04
2018,10,7,8,30,842.0,57.0,2.5,17.4,403.0,50.57,38.97
2018,10,7,8,45,863.5,59.0,2.5,17.9,447.5,52.1,40.1
2018,10,7,9,0,885.0,61.0,2.5,18.4,492.0,53.57,41.17
2018,10,7,9,15,900.5,62.5,2.45,18.9,531.5,102.04,51.5
2018,10,7,9,30,916.0,64.0,2.4,19.4,571.0,156.96,84.19
2018,10,7,9,45,927.0,64.5,2.4,19.85,604.5,211.34,126.19
2018,10,7,10,0,938.0,65.0,2.4,20.3,638.0,265.99,172.79
2018,10,7,10,15,945.5,65.5,2.35,20.7,664.5,319.7,220.26
2018,10,7,10,30,953.0,66.0,2.3,21.1,691.0,372.85,267.14
2018,10,7,10,45,957.5,67.0,2.3,21.5,710.5,424.51,312.08
2018,10,7,11,0,962.0,68.0,2.3,21.9,730.0,474.89,354.82
2018,10,7,11,15,964.0,68.0,2.3,22.15,741.0,521.69,393.86
2018,10,7,11,30,966.0,68.0,2.3,22.4,752.0,566.52,430.28
2018,10,7,11,45,965.5,68.5,2.3,22.65,755.5,608.28,463.41
2018,10,7,12,0,965.0,69.0,2.3,22.9,759.0,647.53,493.83
2018,10,7,12,15,962.5,69.5,2.35,23.05,754.5,682.85,521.18
2018,10,7,12,30,960.0,70.0,2.4,23.2,750.0,715.24,545.94
2018,10,7,12,45,954.0,71.0,2.45,23.35,737.5,742.67,565.99
2018,10,7,13,0,948.0,72.0,2.5,23.5,725.0,766.78,583.04
2018,10,7,13,15,942.0,71.5,2.6,23.5,705.0,785.91,597.36
2018,10,7,13,30,936.0,71.0,2.7,23.5,685.0,801.56,609.46
2018,10,7,13,45,927.0,70.5,2.8,23.5,658.0,811.39,617.68
2018,10,7,14,0,918.0,70.0,2.9,23.5,631.0,817.67,623.64
2018,10,7,14,15,905.5,68.5,2.9,23.4,597.0,816.43,624.18
2018,10,7,14,30,893.0,67.0,2.9,23.3,563.0,811.68,622.46
2018,10,7,14,45,876.5,65.5,2.95,23.2,523.5,800.28,616.51
2018,10,7,15,0,860.0,64.0,3.0,23.1,484.0,785.67,608.35
2018,10,7,15,15,838.5,62.0,3.0,23.1,440.0,763.38,594.16
2018,10,7,15,30,817.0,60.0,3.0,23.1,396.0,738.4,577.9
2018,10,7,15,45,784.0,57.5,3.0,22.5,348.5,708.63,559.09
2018,10,7,16,0,751.0,55.0,3.0,21.9,301.0,669.59,532.68
2018,10,7,16,15,702.5,51.0,3.0,21.05,251.5,615.39,494.09
2018,10,7,16,30,654.0,47.0,3.0,20.2,202.0,560.67,453.03
2018,10,7,16,45,578.0,41.5,3.05,19.4,154.5,484.74,392.76
2018,10,7,17,0,502.0,36.0,3.1,18.6,107.0,418.23,335.38
2018,10,7,17,15,357.0,27.5,3.1,18.1,67.5,301.9,224.7
2018,10,7,17,30,212.0,19.0,3.1,17.6,28.0,171.39,0.0
2018,10,7,17,45,106.0,9.5,3.15,17.1,14.0,8.64,0.0
2018,10,7,18,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,8,6,15,120.5,8.5,3.2,15.25,13.5,0.0,0.0
2018,10,8,6,30,241.0,17.0,3.2,15.6,27.0,15.46,0.0
2018,10,8,6,45,392.5,25.0,3.25,15.9,67.0,22.18,11.72
2018,10,8,7,0,544.0,33.0,3.3,16.2,107.0,28.63,19.08
2018,10,8,7,15,618.0,38.0,3.2,16.65,155.0,32.07,22.55
2018,10,8,7,30,692.0,43.0,3.1,17.1,203.0,35.56,25.83
2018,10,8,7,45,736.5,46.5,3.05,17.55,252.5,37.67,27.74
2018,10,8,8,0,781.0,50.0,3.0,18.0,302.0,44.91,34.07
2018,10,8,8,15,810.5,52.0,2.95,18.45,349.0,46.67,35.49
2018,10,8,8,30,840.0,54.0,2.9,18.9,396.0,48.37,36.8
2018,10,8,8,45,860.5,56.0,2.8,19.35,440.0,49.93,37.98
2018,10,8,9,0,881.0,58.0,2.7,19.8,484.0,51.43,39.09
2018,10,8,9,15,895.5,59.5,2.65,20.2,523.0,97.31,48.36
2018,10,8,9,30,910.0,61.0,2.6,20.6,562.0,151.68,80.07
2018,10,8,9,45,920.0,62.5,2.55,21.05,595.0,206.21,121.81
2018,10,8,10,0,930.0,64.0,2.5,21.5,628.0,260.95,168.2
2018,10,8,10,15,937.0,65.0,2.45,21.8,654.5,314.42,215.34
2018,10,8,10,30,944.0,66.0,2.4,22.1,681.0,367.31,261.98
2018,10,8,10,45,948.5,66.5,2.35,22.45,700.0,418.02,306.08
2018,10,8,11,0,953.0,67.0,2.3,22.8,719.0,467.45,347.99
2018,10,8,11,15,955.5,67.0,2.3,23.0,730.0,513.97,386.84
2018,10,8,11,30,958.0,67.0,2.3,23.2,741.0,558.59,423.15
2018,10,8,11,45,958.0,68.0,2.25,23.4,745.0,600.69,456.36
2018,10,8,12,0,958.0,69.0,2.2,23.6,749.0,640.35,486.88
2018,10,8,12,15,955.0,69.5,2.25,23.7,744.5,675.05,513.82
2018,10,8,12,30,952.0,70.0,2.3,23.8,740.0,706.8,538.2
2018,10,8,12,45,946.5,71.5,2.35,23.9,728.0,734.8,558.93
2018,10,8,13,0,941.0,73.0,2.4,24.0,716.0,759.57,576.51
2018,10,8,13,15,935.0,72.0,2.45,23.95,696.0,777.95,590.1
2018,10,8,13,30,929.0,71.0,2.5,23.9,676.0,792.88,601.48
2018,10,8,13,45,920.5,70.5,2.55,23.9,649.5,802.95,609.55
2018,10,8,14,0,912.0,70.0,2.6,23.9,623.0,809.5,615.39
2018,10,8,14,15,900.5,68.5,2.65,23.75,589.5,809.0,616.87
2018,10,8,14,30,889.0,67.0,2.7,23.6,556.0,805.01,616.13
2018,10,8,14,45,873.0,65.5,2.8,23.45,517.0,794.03,610.9
2018,10,8,15,0,857.0,64.0,2.9,23.3,478.0,779.85,603.46
2018,10,8,15,15,835.0,61.5,2.9,23.3,434.0,756.57,588.55
2018,10,8,15,30,813.0,59.0,2.9,23.3,390.0,730.59,571.55
2018,10,8,15,45,780.0,56.5,2.9,22.65,342.5,700.92,552.85
2018,10,8,16,0,747.0,54.0,2.9,22.0,295.0,662.05,526.57
2018,10,8,16,15,697.5,50.5,2.95,21.25,246.0,608.03,487.96
2018,10,8,16,30,648.0,47.0,3.0,20.5,197.0,553.49,446.79
2018,10,8,16,45,568.0,41.5,3.05,19.75,149.5,475.15,384.32
2018,10,8,17,0,488.0,36.0,3.1,19.0,102.0,406.89,324.88
2018,10,8,17,15,340.5,27.0,3.15,18.45,64.0,289.49,209.32
2018,10,8,17,30,193.0,18.0,3.2,17.9,26.0,131.68,0.0
2018,10,8,17,45,96.5,9.0,3.25,17.35,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,9,6,15,104.5,8.5,0.8,13.15,12.5,0.0,0.0
2018,10,9,6,30,209.0,17.0,0.8,13.7,25.0,15.46,0.0
2018,10,9,6,45,358.0,25.5,0.85,14.2,63.0,20.84,10.45
2018,10,9,7,0,507.0,34.0,0.9,14.7,101.0,29.63,20.08
2018,10,9,7,15,584.5,39.0,0.85,15.3,148.0,32.97,23.51
2018,10,9,7,30,662.0,44.0,0.8,15.9,195.0,36.4,26.76
2018,10,9,7,45,709.5,48.0,0.75,16.5,244.0,38.86,28.98
2018,10,9,8,0,757.0,52.0,0.7,17.1,293.0,41.34,31.1
2018,10,9,8,15,788.5,54.5,0.65,17.75,340.5,42.52,32.0
2018,10,9,8,30,820.0,57.0,0.6,18.4,388.0,50.42,38.73
2018,10,9,8,45,842.0,59.5,0.5,19.05,432.0,52.31,40.15
2018,10,9,9,0,864.0,62.0,0.4,19.7,476.0,54.13,41.48
2018,10,9,9,15,868.5,66.5,0.45,20.1,512.0,98.67,51.04
2018,10,9,9,30,873.0,71.0,0.5,20.5,548.0,152.79,82.31
2018,10,9,9,45,868.0,78.0,0.55,20.95,576.5,207.18,123.64
2018,10,9,10,0,863.0,85.0,0.6,21.4,605.0,260.37,168.16
2018,10,9,10,15,768.5,124.5,0.8,21.6,602.5,309.12,213.74
2018,10,9,10,30,674.0,164.0,1.0,21.8,600.0,349.27,251.55
2018,10,9,10,45,711.5,155.0,1.2,22.0,627.5,394.25,289.28
2018,10,9,11,0,749.0,146.0,1.4,22.2,655.0,441.36,328.31
2018,10,9,11,15,825.0,119.0,1.6,22.15,688.5,494.56,371.65
2018,10,9,11,30,901.0,92.0,1.8,22.1,722.0,549.51,416.11
2018,10,9,11,45,926.5,82.0,2.0,22.1,733.0,593.59,452.11
2018,10,9,12,0,952.0,72.0,2.2,22.1,744.0,636.71,486.99
2018,10,9,12,15,940.5,76.5,2.3,21.9,737.0,669.84,513.72
2018,10,9,12,30,929.0,81.0,2.4,21.7,730.0,699.63,537.68
2018,10,9,12,45,925.5,81.0,2.55,21.55,718.5,726.97,559.87
2018,10,9,13,0,922.0,81.0,2.7,21.4,707.0,751.18,578.45
2018,10,9,13,15,916.5,80.5,2.7,21.15,688.0,770.18,592.86
2018,10,9,13,30,911.0,80.0,2.7,20.9,669.0,785.83,605.07
2018,10,9,13,45,903.0,78.5,2.75,20.65,642.0,795.05,613.24
2018,10,9,14,0,895.0,77.0,2.8,20.4,615.0,800.79,619.18
