Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,14,15,883.5,76.0,2.85,20.15,582.5,800.89,621.32
2018,10,9,14,30,872.0,75.0,2.9,19.9,550.0,797.6,621.23
2018,10,9,14,45,856.5,72.5,2.9,19.65,511.0,786.0,615.02
2018,10,9,15,0,841.0,70.0,2.9,19.4,472.0,771.2,606.61
2018,10,9,15,15,800.0,71.0,2.9,19.4,424.5,744.78,589.11
2018,10,9,15,30,759.0,72.0,2.9,19.4,377.0,708.73,564.33
2018,10,9,15,45,744.0,65.5,3.05,18.7,333.5,681.46,547.71
2018,10,9,16,0,729.0,59.0,3.2,18.0,290.0,651.74,528.23
2018,10,9,16,15,669.5,56.0,3.2,17.5,240.5,591.23,482.87
2018,10,9,16,30,610.0,53.0,3.2,17.0,191.0,536.82,440.14
2018,10,9,16,45,491.0,46.5,3.25,16.5,140.0,432.51,354.79
2018,10,9,17,0,372.0,40.0,3.3,16.0,89.0,332.78,268.54
2018,10,9,17,15,265.0,29.0,3.3,15.4,56.0,239.39,168.25
2018,10,9,17,30,158.0,18.0,3.3,14.8,23.0,110.11,0.0
2018,10,9,17,45,79.0,9.0,3.35,14.2,11.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,6,15,22.5,4.0,0.85,11.1,5.0,0.0,0.0
2018,10,10,6,30,45.0,8.0,0.8,11.6,10.0,7.28,0.0
2018,10,10,6,45,87.0,18.5,0.75,12.1,28.0,14.32,5.21
2018,10,10,7,0,129.0,29.0,0.7,12.6,46.0,22.11,13.68
2018,10,10,7,15,80.5,46.5,0.7,13.15,58.5,38.84,28.93
2018,10,10,7,30,32.0,64.0,0.7,13.7,71.0,54.04,42.7
2018,10,10,7,45,41.5,87.0,0.7,14.25,98.5,71.58,58.3
2018,10,10,8,0,51.0,110.0,0.7,14.8,126.0,88.59,73.11
2018,10,10,8,15,89.0,132.0,0.7,15.4,165.5,100.3,83.0
2018,10,10,8,30,127.0,154.0,0.7,16.0,205.0,115.04,95.3
2018,10,10,8,45,165.0,174.5,0.7,16.6,248.0,128.44,106.23
2018,10,10,9,0,203.0,195.0,0.7,17.2,291.0,141.45,116.66
2018,10,10,9,15,303.0,189.5,0.7,17.65,346.5,148.31,108.15
2018,10,10,9,30,403.0,184.0,0.7,18.1,402.0,170.28,116.76
2018,10,10,9,45,567.5,153.5,0.7,18.55,481.5,201.82,133.43
2018,10,10,10,0,732.0,123.0,0.7,19.0,561.0,248.7,165.63
2018,10,10,10,15,738.0,127.5,0.75,19.25,585.5,296.47,206.7
2018,10,10,10,30,744.0,132.0,0.8,19.5,610.0,344.05,247.63
2018,10,10,10,45,747.5,135.0,0.85,19.75,627.5,389.1,286.08
2018,10,10,11,0,751.0,138.0,0.9,20.0,645.0,433.29,323.01
2018,10,10,11,15,774.5,134.0,1.0,20.15,664.5,481.92,362.53
2018,10,10,11,30,798.0,130.0,1.1,20.3,684.0,527.86,399.36
2018,10,10,11,45,867.5,105.0,1.25,20.4,710.5,579.44,440.37
2018,10,10,12,0,937.0,80.0,1.4,20.5,737.0,632.61,482.14
2018,10,10,12,15,934.5,80.5,1.5,20.5,732.5,666.99,509.29
2018,10,10,12,30,932.0,81.0,1.6,20.5,728.0,698.51,534.14
2018,10,10,12,45,927.0,82.0,1.7,20.5,716.0,725.88,555.73
2018,10,10,13,0,922.0,83.0,1.8,20.5,704.0,750.07,573.79
2018,10,10,13,15,915.5,82.0,1.9,20.45,684.0,767.8,587.46
2018,10,10,13,30,909.0,81.0,2.0,20.4,664.0,782.12,598.94
2018,10,10,13,45,899.5,80.0,2.05,20.3,637.0,790.7,606.32
2018,10,10,14,0,890.0,79.0,2.1,20.2,610.0,795.8,611.49
2018,10,10,14,15,877.0,77.5,2.15,20.0,576.0,794.11,612.33
2018,10,10,14,30,864.0,76.0,2.2,19.8,542.0,789.02,610.96
2018,10,10,14,45,845.5,74.5,2.25,19.6,503.0,776.27,604.26
2018,10,10,15,0,827.0,73.0,2.3,19.4,464.0,767.53,600.5
2018,10,10,15,15,803.0,70.0,2.3,19.4,420.0,742.62,584.22
2018,10,10,15,30,779.0,67.0,2.3,19.4,376.0,714.99,565.82
2018,10,10,15,45,743.0,63.5,2.25,18.8,328.5,675.02,538.82
2018,10,10,16,0,707.0,60.0,2.2,18.2,281.0,633.25,509.55
2018,10,10,16,15,653.0,55.5,2.2,17.55,232.5,575.55,467.04
2018,10,10,16,30,599.0,51.0,2.2,16.9,184.0,523.73,426.85
2018,10,10,16,45,511.5,44.5,2.15,16.3,137.5,441.89,359.69
2018,10,10,17,0,424.0,38.0,2.1,15.7,91.0,362.99,290.1
2018,10,10,17,15,275.5,26.5,2.05,15.15,55.0,239.77,158.75
2018,10,10,17,30,127.0,15.0,2.0,14.6,19.0,88.46,0.0
2018,10,10,17,45,63.5,7.5,2.0,14.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.25,11.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,0.6,10.7,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,0.6,11.0,2.0,1.82,0.0
2018,10,11,6,45,0.0,6.0,0.6,11.35,6.0,5.26,0.0
2018,10,11,7,0,0.0,10.0,0.6,11.7,10.0,8.77,2.04
2018,10,11,7,15,0.0,15.0,0.6,12.25,15.0,13.18,6.15
2018,10,11,7,30,0.0,20.0,0.6,12.8,20.0,17.58,10.23
2018,10,11,7,45,0.0,29.5,0.6,13.3,29.5,25.97,17.83
2018,10,11,8,0,0.0,39.0,0.6,13.8,39.0,34.37,25.34
2018,10,11,8,15,0.0,56.5,0.6,14.4,56.5,49.89,39.06
2018,10,11,8,30,0.0,74.0,0.6,15.0,74.0,65.45,52.57
2018,10,11,8,45,0.0,97.0,0.6,15.55,97.0,84.39,68.8
2018,10,11,9,0,0.0,120.0,0.6,16.1,120.0,102.83,84.31
2018,10,11,9,15,0.0,127.0,0.65,16.5,127.0,109.11,85.28
2018,10,11,9,30,0.0,134.0,0.7,16.9,134.0,115.48,90.11
2018,10,11,9,45,2.5,155.0,0.75,17.35,156.5,133.39,104.11
2018,10,11,10,0,5.0,176.0,0.8,17.8,179.0,151.75,118.3
2018,10,11,10,15,12.5,203.5,0.8,18.1,211.5,177.1,137.79
2018,10,11,10,30,20.0,231.0,0.8,18.4,244.0,203.54,157.99
2018,10,11,10,45,69.0,259.5,0.8,18.75,305.5,243.61,187.9
2018,10,11,11,0,118.0,288.0,0.8,19.1,367.0,292.04,224.3
2018,10,11,11,15,396.0,230.5,0.8,19.25,502.5,383.6,292.6
2018,10,11,11,30,674.0,173.0,0.8,19.4,638.0,499.37,378.73
2018,10,11,11,45,798.0,129.5,0.8,19.6,683.0,561.58,425.33
2018,10,11,12,0,922.0,86.0,0.8,19.8,728.0,626.59,473.98
2018,10,11,12,15,921.5,85.5,0.85,19.9,724.0,660.76,500.0
2018,10,11,12,30,921.0,85.0,0.9,20.0,720.0,692.21,523.99
2018,10,11,12,45,919.0,84.0,0.9,20.05,708.5,719.28,544.11
2018,10,11,13,0,917.0,83.0,0.9,20.1,697.0,743.29,560.95
2018,10,11,13,15,911.5,82.5,1.0,20.1,677.5,762.13,575.38
2018,10,11,13,30,906.0,82.0,1.1,20.1,658.0,777.64,587.73
2018,10,11,13,45,897.5,80.0,1.2,20.1,631.0,785.82,595.25
2018,10,11,14,0,889.0,78.0,1.3,20.1,604.0,790.5,600.59
2018,10,11,14,15,876.5,76.5,1.45,20.0,570.5,789.17,602.72
2018,10,11,14,30,864.0,75.0,1.6,19.9,537.0,784.45,602.57
2018,10,11,14,45,847.0,73.0,1.75,19.75,498.0,772.28,597.31
2018,10,11,15,0,830.0,71.0,1.9,19.6,459.0,764.04,594.77
2018,10,11,15,15,805.5,68.0,1.9,19.6,415.0,738.74,578.33
2018,10,11,15,30,781.0,65.0,1.9,19.6,371.0,710.74,559.81
2018,10,11,15,45,747.0,61.5,2.2,18.95,324.0,672.4,536.43
2018,10,11,16,0,713.0,58.0,2.5,18.3,277.0,632.21,510.08
2018,10,11,16,15,661.5,53.0,2.55,17.6,228.5,575.86,468.51
2018,10,11,16,30,610.0,48.0,2.6,16.9,180.0,519.09,424.26
2018,10,11,16,45,498.0,42.0,2.7,16.15,131.5,427.26,349.02
2018,10,11,17,0,386.0,36.0,2.8,15.4,83.0,334.13,267.33
2018,10,11,17,15,215.5,23.5,2.8,14.8,47.5,195.92,119.02
2018,10,11,17,30,45.0,11.0,2.8,14.2,12.0,36.33,0.0
2018,10,11,17,45,22.5,5.5,2.8,13.65,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,12,6,15,80.5,7.5,1.4,12.4,9.5,0.0,0.0
2018,10,12,6,30,161.0,15.0,1.4,12.8,19.0,13.64,0.0
2018,10,12,6,45,322.5,24.5,1.4,13.25,56.5,20.22,8.33
2018,10,12,7,0,484.0,34.0,1.4,13.7,94.0,27.44,18.06
2018,10,12,7,15,568.5,40.5,1.35,14.3,141.5,34.66,25.0
2018,10,12,7,30,653.0,47.0,1.3,14.9,189.0,39.36,29.43
2018,10,12,7,45,704.5,51.0,1.25,15.55,238.5,41.68,31.57
2018,10,12,8,0,756.0,55.0,1.2,16.2,288.0,44.06,33.62
2018,10,12,8,15,790.0,58.5,1.1,16.95,336.5,45.94,35.13
2018,10,12,8,30,824.0,62.0,1.0,17.7,385.0,47.82,36.59
2018,10,12,8,45,847.5,64.5,0.9,18.45,429.5,55.96,43.46
2018,10,12,9,0,871.0,67.0,0.8,19.2,474.0,57.77,44.74
2018,10,12,9,15,889.5,68.0,0.7,19.8,514.0,94.03,49.71
2018,10,12,9,30,908.0,69.0,0.6,20.4,554.0,148.05,78.14
2018,10,12,9,45,922.0,69.5,0.5,21.0,588.0,202.26,117.34
2018,10,12,10,0,936.0,70.0,0.4,21.6,622.0,257.02,161.7
2018,10,12,10,15,944.0,71.5,0.45,21.9,649.0,311.34,208.1
2018,10,12,10,30,952.0,73.0,0.5,22.2,676.0,365.18,254.21
2018,10,12,10,45,958.0,73.0,0.55,22.45,695.5,416.27,297.65
2018,10,12,11,0,964.0,73.0,0.6,22.7,715.0,466.17,339.13
2018,10,12,11,15,967.0,73.0,0.8,22.85,726.5,513.27,378.7
2018,10,12,11,30,970.0,73.0,1.0,23.0,738.0,558.48,416.0
2018,10,12,11,45,971.0,73.5,1.2,23.1,742.0,600.99,450.63
2018,10,12,12,0,972.0,74.0,1.4,23.2,746.0,641.09,482.86
2018,10,12,12,15,970.0,73.5,1.5,23.25,741.0,675.77,510.11
2018,10,12,12,30,968.0,73.0,1.6,23.3,736.0,707.48,534.85
2018,10,12,12,45,964.5,73.0,1.75,23.3,723.5,735.61,557.26
2018,10,12,13,0,961.0,73.0,1.9,23.3,711.0,760.5,575.95
2018,10,12,13,15,955.5,71.5,1.95,23.25,690.5,778.97,589.58
2018,10,12,13,30,950.0,70.0,2.0,23.2,670.0,793.91,600.98
2018,10,12,13,45,942.0,69.5,2.05,23.15,643.0,804.55,609.59
2018,10,12,14,0,934.0,69.0,2.1,23.1,616.0,811.62,615.96
2018,10,12,14,15,922.0,67.0,2.15,22.95,581.5,810.24,616.93
2018,10,12,14,30,910.0,65.0,2.2,22.8,547.0,805.29,615.62
2018,10,12,14,45,894.0,63.0,2.2,22.65,507.0,793.72,609.43
2018,10,12,15,0,878.0,61.0,2.2,22.5,467.0,778.88,601.01
2018,10,12,15,15,854.5,59.0,2.2,22.5,422.5,755.09,585.85
2018,10,12,15,30,831.0,57.0,2.2,22.5,378.0,728.63,568.57
2018,10,12,15,45,798.0,54.0,2.25,21.7,330.0,698.26,549.96
2018,10,12,16,0,765.0,51.0,2.3,20.9,282.0,658.85,523.68
2018,10,12,16,15,713.5,47.0,2.25,19.95,232.5,603.1,483.36
2018,10,12,16,30,662.0,43.0,2.2,19.0,183.0,546.95,440.33
2018,10,12,16,45,567.0,37.5,2.15,18.05,135.0,459.5,370.0
2018,10,12,17,0,472.0,32.0,2.1,17.1,87.0,374.4,294.66
2018,10,12,17,15,316.5,23.0,2.1,16.5,52.0,253.9,134.53
2018,10,12,17,30,161.0,14.0,2.1,15.9,17.0,106.26,0.0
2018,10,12,17,45,80.5,7.0,2.1,15.35,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,13,6,15,80.0,7.0,0.65,12.7,9.0,0.0,0.0
2018,10,13,6,30,160.0,14.0,0.6,13.1,18.0,12.73,0.0
2018,10,13,6,45,321.5,24.0,0.55,13.55,55.0,19.87,7.24
2018,10,13,7,0,483.0,34.0,0.5,14.0,92.0,27.57,18.11
2018,10,13,7,15,567.0,40.0,0.4,14.6,139.0,34.31,24.67
2018,10,13,7,30,651.0,46.0,0.3,15.2,186.0,38.56,28.73
2018,10,13,7,45,701.0,50.5,0.2,15.75,235.0,41.34,31.3
2018,10,13,8,0,751.0,55.0,0.1,16.3,284.0,44.14,33.76
2018,10,13,8,15,783.5,58.5,0.15,16.8,331.5,46.0,35.28
2018,10,13,8,30,816.0,62.0,0.2,17.3,379.0,47.87,36.75
2018,10,13,8,45,838.0,64.5,0.3,17.85,422.5,48.88,37.43
2018,10,13,9,0,860.0,67.0,0.4,18.4,466.0,57.69,44.87
2018,10,13,9,15,876.5,69.5,0.45,18.85,505.5,92.2,49.78
2018,10,13,9,30,893.0,72.0,0.5,19.3,545.0,146.37,78.08
2018,10,13,9,45,904.5,74.0,0.55,19.8,578.5,200.52,117.33
2018,10,13,10,0,916.0,76.0,0.6,20.3,612.0,255.03,161.96
2018,10,13,10,15,923.5,77.0,0.65,20.65,638.0,307.82,207.41
2018,10,13,10,30,931.0,78.0,0.7,21.0,664.0,360.07,252.62
2018,10,13,10,45,936.0,79.0,0.75,21.35,683.5,410.65,295.92
2018,10,13,11,0,941.0,80.0,0.8,21.7,703.0,460.02,337.23
2018,10,13,11,15,943.5,80.5,0.85,21.9,714.0,506.38,375.41
2018,10,13,11,30,946.0,81.0,0.9,22.1,725.0,550.87,411.16
2018,10,13,11,45,946.5,81.5,0.95,22.25,728.5,592.22,443.81
2018,10,13,12,0,947.0,82.0,1.0,22.4,732.0,631.2,473.97
2018,10,13,12,15,946.5,81.5,1.05,22.4,728.0,666.03,500.91
2018,10,13,12,30,946.0,81.0,1.1,22.4,724.0,698.07,525.45
2018,10,13,12,45,943.0,80.5,1.1,22.45,712.0,725.5,545.82
2018,10,13,13,0,940.0,80.0,1.1,22.5,700.0,749.76,562.98
2018,10,13,13,15,933.5,79.5,1.15,22.4,679.5,768.24,576.65
2018,10,13,13,30,927.0,79.0,1.2,22.3,659.0,783.28,588.19
2018,10,13,13,45,918.0,77.5,1.2,22.25,631.5,791.84,594.82
2018,10,13,14,0,909.0,76.0,1.2,22.2,604.0,796.85,599.28
2018,10,13,14,15,896.0,74.5,1.25,22.0,570.0,795.25,600.39
2018,10,13,14,30,883.0,73.0,1.3,21.8,536.0,790.19,599.34
2018,10,13,14,45,865.5,71.0,1.3,21.65,496.5,777.65,592.56
2018,10,13,15,0,848.0,69.0,1.3,21.5,457.0,768.88,588.49
2018,10,13,15,15,823.5,66.5,1.3,21.5,412.5,744.21,572.89
2018,10,13,15,30,799.0,64.0,1.3,21.5,368.0,716.8,555.22
2018,10,13,15,45,763.0,60.0,1.3,20.7,320.0,676.27,529.27
2018,10,13,16,0,727.0,56.0,1.3,19.9,272.0,633.93,500.89
2018,10,13,16,15,672.5,51.5,1.35,19.05,223.0,576.13,459.78
2018,10,13,16,30,618.0,47.0,1.4,18.2,174.0,517.93,415.71
2018,10,13,16,45,528.5,40.0,1.4,17.35,128.0,440.96,353.06
2018,10,13,17,0,439.0,33.0,1.4,16.5,82.0,361.39,281.35
2018,10,13,17,15,274.5,22.0,1.4,15.85,47.5,223.38,93.82
2018,10,13,17,30,110.0,11.0,1.4,15.2,13.0,73.47,0.0
2018,10,13,17,45,55.0,5.5,1.4,14.55,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.3,11.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.35,11.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,14,6,15,75.0,7.0,0.35,10.6,8.5,0.0,0.0
2018,10,14,6,30,150.0,14.0,0.3,11.0,17.0,12.73,0.0
2018,10,14,6,45,286.5,24.0,0.25,11.45,50.0,19.96,6.31
2018,10,14,7,0,423.0,34.0,0.2,11.9,83.0,27.57,18.24
2018,10,14,7,15,542.0,40.5,0.2,12.45,134.5,31.91,22.78
2018,10,14,7,30,661.0,47.0,0.2,13.0,186.0,39.63,29.96
2018,10,14,7,45,579.5,63.0,0.15,13.6,207.5,47.51,37.11
2018,10,14,8,0,498.0,79.0,0.1,14.2,229.0,58.1,46.47
2018,10,14,8,15,603.0,80.0,0.15,14.8,291.0,57.27,45.54
2018,10,14,8,30,708.0,81.0,0.2,15.4,353.0,56.84,44.95
2018,10,14,8,45,774.0,78.5,0.2,16.0,407.5,59.27,46.84
2018,10,14,9,0,840.0,76.0,0.2,16.6,462.0,56.49,44.16
2018,10,14,9,15,886.0,72.0,0.25,17.15,510.0,92.07,50.93
2018,10,14,9,30,932.0,68.0,0.3,17.7,558.0,144.8,76.05
2018,10,14,9,45,943.5,69.5,0.35,18.2,592.0,200.53,116.16
2018,10,14,10,0,955.0,71.0,0.4,18.7,626.0,256.55,162.01
2018,10,14,10,15,963.5,72.0,0.4,19.2,653.5,311.47,208.97
2018,10,14,10,30,972.0,73.0,0.4,19.7,681.0,365.88,255.57
2018,10,14,10,45,979.0,73.5,0.4,20.2,701.5,418.6,300.02
2018,10,14,11,0,986.0,74.0,0.4,20.7,722.0,470.19,342.32
2018,10,14,11,15,990.0,74.5,0.4,21.1,734.5,519.07,381.41
2018,10,14,11,30,994.0,75.0,0.4,21.5,747.0,566.11,417.86
2018,10,14,11,45,995.5,75.0,0.45,21.9,751.0,609.29,451.01
2018,10,14,12,0,997.0,75.0,0.5,22.3,755.0,650.01,481.56
2018,10,14,12,15,995.5,75.0,0.5,22.4,750.5,686.28,508.25
2018,10,14,12,30,994.0,75.0,0.5,22.5,746.0,719.55,532.33
2018,10,14,12,45,990.5,74.0,0.5,22.65,732.5,747.33,552.19
2018,10,14,13,0,987.0,73.0,0.5,22.8,719.0,771.74,568.55
2018,10,14,13,15,980.5,72.5,0.6,22.75,698.0,791.09,583.32
2018,10,14,13,30,974.0,72.0,0.7,22.7,677.0,806.83,595.94
2018,10,14,13,45,965.5,71.0,0.8,22.65,649.0,816.89,605.01
2018,10,14,14,0,957.0,70.0,0.9,22.6,621.0,823.27,611.84
2018,10,14,14,15,944.5,68.5,1.0,22.4,586.0,822.31,614.31
2018,10,14,14,30,932.0,67.0,1.1,22.2,551.0,817.74,614.5
2018,10,14,14,45,915.0,65.0,1.2,21.95,510.0,805.53,609.66
2018,10,14,15,0,898.0,63.0,1.3,21.7,469.0,789.98,602.5
2018,10,14,15,15,874.5,60.5,1.3,21.7,423.5,765.62,587.33
2018,10,14,15,30,851.0,58.0,1.3,21.7,378.0,738.52,570.01
2018,10,14,15,45,816.0,55.0,1.45,20.8,329.0,706.46,551.94
2018,10,14,16,0,781.0,52.0,1.6,19.9,280.0,665.47,525.97
2018,10,14,16,15,727.0,48.0,1.7,18.8,229.5,607.93,485.71
2018,10,14,16,30,673.0,44.0,1.8,17.7,179.0,549.89,442.08
2018,10,14,16,45,582.5,37.5,1.9,16.65,131.0,464.47,373.34
2018,10,14,17,0,492.0,31.0,2.0,15.6,83.0,381.02,296.38
2018,10,14,17,15,310.5,21.0,2.05,15.05,48.0,240.6,64.88
2018,10,14,17,30,129.0,11.0,2.1,14.5,13.0,83.92,0.0
2018,10,14,17,45,64.5,5.5,2.15,14.0,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,15,6,15,99.0,7.0,2.35,12.5,9.0,0.0,0.0
2018,10,15,6,30,198.0,14.0,2.4,12.8,18.0,12.73,0.0
2018,10,15,6,45,379.0,22.5,2.45,13.05,56.0,20.53,5.06
2018,10,15,7,0,560.0,31.0,2.5,13.3,94.0,27.56,17.89
2018,10,15,7,15,643.5,36.5,2.5,13.85,143.5,31.46,22.09
2018,10,15,7,30,727.0,42.0,2.5,14.4,193.0,35.45,25.94
2018,10,15,7,45,775.5,46.0,2.55,14.9,244.0,38.01,28.33
2018,10,15,8,0,824.0,50.0,2.6,15.4,295.0,45.05,34.59
2018,10,15,8,15,856.0,52.5,2.5,16.0,344.0,47.28,36.45
2018,10,15,8,30,888.0,55.0,2.4,16.6,393.0,49.43,38.18
2018,10,15,8,45,908.0,57.5,2.3,17.2,438.0,51.42,39.72
2018,10,15,9,0,928.0,60.0,2.2,17.8,483.0,53.33,41.18
2018,10,15,9,15,940.0,62.5,2.1,18.35,522.0,85.01,44.98
2018,10,15,9,30,952.0,65.0,2.0,18.9,561.0,141.93,73.46
2018,10,15,9,45,961.5,66.5,1.9,19.45,594.5,198.3,114.09
2018,10,15,10,0,971.0,68.0,1.8,20.0,628.0,254.73,160.72
2018,10,15,10,15,978.5,69.0,1.7,20.5,655.0,310.08,208.8
2018,10,15,10,30,986.0,70.0,1.6,21.0,682.0,364.8,256.55
2018,10,15,10,45,991.0,71.0,1.5,21.45,702.0,417.78,302.16
2018,10,15,11,0,996.0,72.0,1.4,21.9,722.0,469.44,345.37
2018,10,15,11,15,999.0,72.5,1.35,22.3,734.0,518.2,385.24
2018,10,15,11,30,1002.0,73.0,1.3,22.7,746.0,565.01,422.28
2018,10,15,11,45,1003.0,73.0,1.2,23.05,749.5,608.13,455.14
2018,10,15,12,0,1004.0,73.0,1.1,23.4,753.0,648.73,485.0
2018,10,15,12,15,1003.0,73.0,1.0,23.55,748.5,685.43,511.45
2018,10,15,12,30,1002.0,73.0,0.9,23.7,744.0,719.15,535.0
2018,10,15,12,45,999.0,72.0,0.85,23.85,731.0,747.39,554.82
2018,10,15,13,0,996.0,71.0,0.8,24.0,718.0,772.26,571.07
2018,10,15,13,15,990.5,70.0,0.85,23.95,697.0,791.89,585.22
2018,10,15,13,30,985.0,69.0,0.9,23.9,676.0,807.9,597.19
2018,10,15,13,45,976.5,68.0,0.9,23.8,648.0,818.02,604.83
2018,10,15,14,0,968.0,67.0,0.9,23.7,620.0,824.44,610.24
2018,10,15,14,15,956.0,66.0,1.0,23.5,585.0,824.48,613.37
2018,10,15,14,30,944.0,65.0,1.1,23.3,550.0,820.91,614.23
2018,10,15,14,45,927.0,63.0,1.2,23.05,509.0,808.68,609.42
2018,10,15,15,0,910.0,61.0,1.3,22.8,468.0,793.08,602.26
2018,10,15,15,15,886.5,59.0,1.3,22.8,422.5,769.32,587.57
2018,10,15,15,30,863.0,57.0,1.3,22.8,377.0,742.81,570.72
2018,10,15,15,45,828.5,53.5,1.55,21.7,327.5,703.59,548.91
2018,10,15,16,0,794.0,50.0,1.8,20.6,278.0,669.02,528.6
2018,10,15,16,15,740.5,46.0,1.85,19.45,227.5,611.84,488.07
2018,10,15,16,30,687.0,42.0,1.9,18.3,177.0,554.18,444.3
2018,10,15,16,45,594.0,36.0,1.95,17.15,129.0,467.81,374.45
2018,10,15,17,0,501.0,30.0,2.0,16.0,81.0,383.29,294.31
2018,10,15,17,15,315.0,20.5,2.1,15.45,46.5,239.01,11.4
2018,10,15,17,30,129.0,11.0,2.2,14.9,12.0,83.42,0.0
2018,10,15,17,45,64.5,5.5,2.25,14.35,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,16,6,15,67.0,6.0,0.55,12.0,7.0,0.0,0.0
2018,10,16,6,30,134.0,12.0,0.5,12.4,14.0,10.91,0.0
2018,10,16,6,45,307.5,21.5,0.45,12.85,49.0,17.87,2.07
2018,10,16,7,0,481.0,31.0,0.4,13.3,84.0,27.54,17.83
2018,10,16,7,15,576.5,36.5,0.35,14.0,131.5,31.38,22.05
2018,10,16,7,30,672.0,42.0,0.3,14.7,179.0,35.34,25.88
2018,10,16,7,45,722.5,46.0,0.3,15.45,228.0,37.86,28.21
2018,10,16,8,0,773.0,50.0,0.3,16.2,277.0,40.4,30.43
2018,10,16,8,15,806.0,53.0,0.25,16.75,324.5,42.04,31.79
2018,10,16,8,30,839.0,56.0,0.2,17.3,372.0,49.83,38.5
2018,10,16,8,45,862.0,58.0,0.15,17.85,416.0,51.44,39.71
2018,10,16,9,0,885.0,60.0,0.1,18.4,460.0,52.99,40.85
2018,10,16,9,15,901.0,62.5,0.15,18.95,499.5,81.07,43.67
2018,10,16,9,30,917.0,65.0,0.2,19.5,539.0,136.13,70.02
2018,10,16,9,45,927.5,66.5,0.2,20.0,572.0,190.66,108.16
2018,10,16,10,0,938.0,68.0,0.2,20.5,605.0,245.39,152.16
2018,10,16,10,15,945.5,68.5,0.25,20.95,631.0,298.52,197.36
2018,10,16,10,30,953.0,69.0,0.3,21.4,657.0,351.04,242.42
2018,10,16,10,45,958.0,70.0,0.3,21.85,676.0,402.29,285.62
2018,10,16,11,0,963.0,71.0,0.3,22.3,695.0,452.28,326.63
2018,10,16,11,15,966.0,71.5,0.4,22.5,706.5,499.44,365.5
2018,10,16,11,30,969.0,72.0,0.5,22.7,718.0,544.73,402.04
2018,10,16,11,45,970.0,72.0,0.55,22.95,721.5,586.4,434.58
2018,10,16,12,0,971.0,72.0,0.6,23.2,725.0,625.64,464.59
2018,10,16,12,15,968.5,72.5,0.75,23.25,720.0,660.68,492.55
2018,10,16,12,30,966.0,73.0,0.9,23.3,715.0,692.77,518.07
2018,10,16,12,45,962.0,72.5,1.0,23.35,702.0,719.76,539.24
2018,10,16,13,0,958.0,72.0,1.1,23.4,689.0,743.46,557.39
2018,10,16,13,15,951.5,71.0,1.25,23.35,668.5,761.48,571.77
2018,10,16,13,30,945.0,70.0,1.4,23.3,648.0,775.99,583.92
2018,10,16,13,45,935.0,69.0,1.55,23.25,620.0,784.35,592.03
2018,10,16,14,0,925.0,68.0,1.7,23.2,592.0,789.12,597.83
2018,10,16,14,15,912.0,67.0,1.8,23.0,558.0,788.04,599.62
2018,10,16,14,30,899.0,66.0,1.9,22.8,524.0,783.5,599.15
2018,10,16,14,45,881.0,64.0,2.0,22.6,484.0,770.49,592.81
2018,10,16,15,0,863.0,62.0,2.1,22.4,444.0,754.29,584.19
2018,10,16,15,15,838.0,59.5,2.1,22.4,399.5,729.11,567.81
2018,10,16,15,30,813.0,57.0,2.1,22.4,355.0,708.22,554.25
2018,10,16,15,45,775.0,54.0,2.25,21.4,307.0,667.69,528.7
2018,10,16,16,0,737.0,51.0,2.4,20.4,259.0,625.43,500.42
2018,10,16,16,15,678.5,46.5,2.45,19.45,210.0,565.36,456.01
2018,10,16,16,30,620.0,42.0,2.5,18.5,161.0,505.21,408.71
2018,10,16,16,45,523.5,36.0,2.55,17.55,116.0,418.53,336.47
2018,10,16,17,0,427.0,30.0,2.6,16.6,71.0,344.8,261.52
2018,10,16,17,15,262.5,20.0,2.65,16.05,40.5,203.38,0.0
2018,10,16,17,30,98.0,10.0,2.7,15.5,10.0,64.5,0.0
2018,10,16,17,45,49.0,5.0,2.75,14.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,6,15,52.5,5.5,1.3,11.4,6.0,0.0,0.0
2018,10,17,6,30,105.0,11.0,1.3,11.8,12.0,10.01,0.0
2018,10,17,6,45,266.5,22.0,1.35,12.2,45.0,18.44,0.14
2018,10,17,7,0,428.0,33.0,1.4,12.6,78.0,27.08,17.3
2018,10,17,7,15,519.5,39.5,1.35,13.15,123.0,31.33,21.99
2018,10,17,7,30,611.0,46.0,1.3,13.7,168.0,38.9,29.07
2018,10,17,7,45,666.5,51.0,1.25,14.25,216.5,42.08,32.05
2018,10,17,8,0,722.0,56.0,1.2,14.8,265.0,45.27,34.9
2018,10,17,8,15,758.5,59.5,1.15,15.45,312.0,47.1,36.4
2018,10,17,8,30,795.0,63.0,1.1,16.1,359.0,48.94,37.86
2018,10,17,8,45,820.5,65.0,1.0,16.75,402.5,49.56,38.21
2018,10,17,9,0,846.0,67.0,0.9,17.4,446.0,57.66,45.07
2018,10,17,9,15,864.5,69.0,0.85,18.0,485.0,82.08,46.73
2018,10,17,9,30,883.0,71.0,0.8,18.6,524.0,135.06,71.46
2018,10,17,9,45,896.5,72.5,0.7,19.2,557.5,188.24,108.5
2018,10,17,10,0,910.0,74.0,0.6,19.8,591.0,241.97,151.67
2018,10,17,10,15,918.0,75.0,0.6,20.15,617.0,294.22,196.43
2018,10,17,10,30,926.0,76.0,0.6,20.5,643.0,345.98,241.15
2018,10,17,10,45,932.0,76.5,0.55,20.9,662.0,395.9,283.57
2018,10,17,11,0,938.0,77.0,0.5,21.3,681.0,444.67,323.88
2018,10,17,11,15,941.0,78.0,0.5,21.5,692.5,491.21,361.84
2018,10,17,11,30,944.0,79.0,0.5,21.7,704.0,535.94,397.32
2018,10,17,11,45,944.5,79.5,0.45,21.9,707.5,576.89,428.53
2018,10,17,12,0,945.0,80.0,0.4,22.1,711.0,615.47,457.04
2018,10,17,12,15,943.5,79.5,0.5,22.15,706.0,649.32,483.66
2018,10,17,12,30,942.0,79.0,0.6,22.2,701.0,680.31,507.95
2018,10,17,12,45,937.5,79.0,0.7,22.25,688.5,706.88,528.9
2018,10,17,13,0,933.0,79.0,0.8,22.3,676.0,730.23,547.39
2018,10,17,13,15,926.5,78.0,0.95,22.25,655.5,747.83,561.69
2018,10,17,13,30,920.0,77.0,1.1,22.2,635.0,762.0,573.82
2018,10,17,13,45,910.0,76.0,1.25,22.15,607.5,770.12,581.96
2018,10,17,14,0,900.0,75.0,1.4,22.1,580.0,774.75,587.84
2018,10,17,14,15,886.0,73.5,1.5,21.9,546.0,772.28,588.76
2018,10,17,14,30,872.0,72.0,1.6,21.7,512.0,766.41,587.44
2018,10,17,14,45,853.0,69.5,1.7,21.5,472.0,752.19,580.3
2018,10,17,15,0,834.0,67.0,1.8,21.3,432.0,741.59,575.67
2018,10,17,15,15,807.5,64.5,1.8,21.3,388.0,715.71,558.69
2018,10,17,15,30,781.0,62.0,1.8,21.3,344.0,687.19,539.55
2018,10,17,15,45,742.0,58.0,2.05,20.45,296.5,645.16,513.07
2018,10,17,16,0,703.0,54.0,2.3,19.6,249.0,601.46,483.56
2018,10,17,16,15,642.5,49.0,2.4,18.7,201.0,540.11,437.72
2018,10,17,16,30,582.0,44.0,2.5,17.8,153.0,478.69,388.91
2018,10,17,16,45,481.0,37.0,2.6,16.9,109.0,397.2,319.41
2018,10,17,17,0,380.0,30.0,2.7,16.0,65.0,313.47,234.06
2018,10,17,17,15,220.0,18.0,2.75,15.45,35.5,173.39,0.0
2018,10,17,17,30,60.0,6.0,2.8,14.9,6.0,39.15,0.0
2018,10,17,17,45,30.0,3.0,2.8,14.35,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,6,15,46.5,5.0,1.15,12.35,5.5,0.0,0.0
2018,10,18,6,30,93.0,10.0,1.1,12.5,11.0,9.1,0.0
2018,10,18,6,45,249.0,21.0,1.05,12.65,42.5,17.59,0.0
2018,10,18,7,0,405.0,32.0,1.0,12.8,74.0,26.25,16.43
2018,10,18,7,15,499.0,39.5,0.95,13.45,119.0,31.4,22.0
2018,10,18,7,30,593.0,47.0,0.9,14.1,164.0,36.52,26.9
2018,10,18,7,45,650.0,52.0,0.85,14.8,211.5,43.03,32.82
2018,10,18,8,0,707.0,57.0,0.8,15.5,259.0,46.17,35.61
2018,10,18,8,15,745.0,60.5,0.7,16.1,306.0,47.96,37.09
2018,10,18,8,30,783.0,64.0,0.6,16.7,353.0,49.77,38.53
2018,10,18,8,45,809.0,67.0,0.5,17.25,396.5,51.13,39.53
2018,10,18,9,0,835.0,70.0,0.4,17.8,440.0,52.49,40.52
2018,10,18,9,15,853.0,72.5,0.35,18.35,479.0,74.33,41.76
2018,10,18,9,30,871.0,75.0,0.3,18.9,518.0,134.52,71.77
2018,10,18,9,45,884.0,76.0,0.25,19.4,550.5,186.63,107.28
2018,10,18,10,0,897.0,77.0,0.2,19.9,583.0,239.18,149.01
2018,10,18,10,15,906.0,78.5,0.2,20.25,609.5,291.41,193.11
2018,10,18,10,30,915.0,80.0,0.2,20.6,636.0,343.27,237.29
2018,10,18,10,45,921.0,81.0,0.2,20.95,655.0,393.08,279.38
2018,10,18,11,0,927.0,82.0,0.2,21.3,674.0,441.78,319.55
2018,10,18,11,15,930.0,83.0,0.25,21.5,685.5,487.85,357.21
2018,10,18,11,30,933.0,84.0,0.3,21.7,697.0,532.14,392.56
2018,10,18,11,45,934.0,83.5,0.35,21.9,700.0,572.01,423.9
2018,10,18,12,0,935.0,83.0,0.4,22.1,703.0,609.53,452.84
2018,10,18,12,15,934.0,82.5,0.5,22.2,698.5,643.33,479.38
2018,10,18,12,30,933.0,82.0,0.6,22.3,694.0,674.35,503.62
2018,10,18,12,45,930.0,81.0,0.7,22.35,681.5,700.62,524.42
2018,10,18,13,0,927.0,80.0,0.8,22.4,669.0,723.75,542.89
2018,10,18,13,15,920.5,79.5,0.9,22.4,649.0,741.74,556.87
2018,10,18,13,30,914.0,79.0,1.0,22.4,629.0,756.35,568.59
2018,10,18,13,45,904.0,77.5,1.1,22.35,601.0,763.86,575.75
2018,10,18,14,0,894.0,76.0,1.2,22.3,573.0,767.86,580.73
2018,10,18,14,15,880.0,75.0,1.3,22.15,539.5,765.97,582.03
2018,10,18,14,30,866.0,74.0,1.4,22.0,506.0,760.73,581.12
2018,10,18,14,45,846.5,71.5,1.55,21.85,466.0,752.76,578.82
2018,10,18,15,0,827.0,69.0,1.7,21.7,426.0,735.3,569.69
2018,10,18,15,15,800.0,66.0,1.7,21.7,382.0,708.54,552.15
2018,10,18,15,30,773.0,63.0,1.7,21.7,338.0,679.16,532.37
2018,10,18,15,45,733.5,59.0,1.9,20.9,291.0,636.98,505.39
2018,10,18,16,0,694.0,55.0,2.1,20.1,244.0,593.15,475.44
2018,10,18,16,15,633.0,49.5,2.15,19.2,196.0,531.19,428.93
2018,10,18,16,30,572.0,44.0,2.2,18.3,148.0,476.0,384.42
2018,10,18,16,45,470.0,36.5,2.3,17.4,104.5,387.43,309.56
2018,10,18,17,0,368.0,29.0,2.4,16.5,61.0,303.32,220.07
2018,10,18,17,15,212.0,17.5,2.4,16.05,33.5,140.6,0.0
2018,10,18,17,30,56.0,6.0,2.4,15.6,6.0,5.46,0.0
2018,10,18,17,45,28.0,3.0,2.45,15.1,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,19,6,15,45.0,4.5,0.95,12.2,5.0,0.0,0.0
2018,10,19,6,30,90.0,9.0,0.9,12.6,10.0,8.19,0.0
2018,10,19,6,45,245.0,20.0,0.9,13.05,40.5,16.75,0.0
2018,10,19,7,0,400.0,31.0,0.9,13.5,71.0,25.45,15.51
2018,10,19,7,15,495.5,38.5,0.95,14.3,115.5,30.64,21.2
2018,10,19,7,30,591.0,46.0,1.0,15.1,160.0,35.8,26.11
2018,10,19,7,45,648.5,51.0,1.0,15.9,207.5,42.25,31.96
2018,10,19,8,0,706.0,56.0,1.0,16.7,255.0,45.43,34.76
2018,10,19,8,15,745.0,60.0,0.95,17.3,302.5,47.66,36.63
2018,10,19,8,30,784.0,64.0,0.9,17.9,350.0,49.9,38.44
2018,10,19,8,45,810.5,66.5,0.85,18.5,393.5,50.87,39.09
2018,10,19,9,0,837.0,69.0,0.8,19.1,437.0,51.88,39.76
2018,10,19,9,15,856.0,71.0,0.75,19.7,476.0,78.53,46.36
2018,10,19,9,30,875.0,73.0,0.7,20.3,515.0,130.95,69.02
2018,10,19,9,45,889.0,75.0,0.65,20.9,548.5,184.04,104.89
2018,10,19,10,0,903.0,77.0,0.6,21.5,582.0,237.73,147.34
2018,10,19,10,15,912.5,78.0,0.55,21.85,608.5,289.9,191.36
2018,10,19,10,30,922.0,79.0,0.5,22.2,635.0,341.73,235.49
2018,10,19,10,45,929.0,79.0,0.4,22.6,654.0,391.28,276.98
2018,10,19,11,0,936.0,79.0,0.3,23.0,673.0,439.75,316.33
2018,10,19,11,15,940.0,80.0,0.35,23.15,685.0,486.52,354.55
2018,10,19,11,30,944.0,81.0,0.4,23.3,697.0,531.58,390.49
2018,10,19,11,45,946.0,81.0,0.5,23.45,701.0,572.75,423.31
2018,10,19,12,0,948.0,81.0,0.6,23.6,705.0,611.63,453.83
