Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,13,15,251.0,226.5,1.55,18.95,358.0,392.05,309.82
2018,11,8,13,30,254.0,216.0,1.6,18.9,345.0,392.74,311.52
2018,11,8,13,45,316.0,195.0,1.6,18.9,347.0,419.69,334.14
2018,11,8,14,0,378.0,174.0,1.6,18.9,349.0,446.26,356.32
2018,11,8,14,15,481.5,156.5,1.6,18.7,363.0,516.34,411.76
2018,11,8,14,30,585.0,139.0,1.6,18.5,377.0,573.74,456.92
2018,11,8,14,45,528.0,135.0,1.6,18.3,334.5,534.79,428.03
2018,11,8,15,0,471.0,131.0,1.6,18.1,292.0,493.92,397.72
2018,11,8,15,15,430.5,119.0,1.6,18.1,251.5,453.66,367.12
2018,11,8,15,30,390.0,107.0,1.6,18.1,211.0,412.25,334.63
2018,11,8,15,45,328.0,91.0,1.5,16.9,167.5,351.42,286.56
2018,11,8,16,0,266.0,75.0,1.4,15.7,124.0,280.38,228.71
2018,11,8,16,15,196.5,55.5,1.45,14.9,86.0,211.18,170.0
2018,11,8,16,30,127.0,36.0,1.5,14.1,48.0,142.83,107.6
2018,11,8,16,45,72.5,20.5,1.5,13.35,26.5,79.38,0.0
2018,11,8,17,0,18.0,5.0,1.5,12.6,5.0,14.28,0.0
2018,11,8,17,15,9.0,2.5,1.55,12.5,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,9,6,45,38.0,6.5,1.6,8.55,7.5,0.0,0.0
2018,11,9,7,0,76.0,13.0,1.6,8.7,15.0,11.82,0.0
2018,11,9,7,15,183.0,27.5,1.6,9.3,45.5,21.67,8.59
2018,11,9,7,30,290.0,42.0,1.6,9.9,76.0,32.74,22.78
2018,11,9,7,45,332.5,55.0,1.6,10.55,110.0,42.22,31.98
2018,11,9,8,0,375.0,68.0,1.6,11.2,144.0,51.4,40.56
2018,11,9,8,15,375.0,80.5,1.55,11.8,171.5,59.75,48.19
2018,11,9,8,30,375.0,93.0,1.5,12.4,199.0,67.79,55.37
2018,11,9,8,45,468.5,99.5,1.45,13.05,252.0,71.79,58.78
2018,11,9,9,0,562.0,106.0,1.4,13.7,305.0,77.37,63.49
2018,11,9,9,15,592.0,119.0,1.25,14.2,348.5,85.74,70.6
2018,11,9,9,30,622.0,132.0,1.1,14.7,392.0,104.66,75.55
2018,11,9,9,45,554.5,161.0,0.95,15.15,405.5,155.39,104.29
2018,11,9,10,0,487.0,190.0,0.8,15.6,419.0,201.86,139.85
2018,11,9,10,15,498.0,196.5,0.7,15.95,441.5,238.76,168.36
2018,11,9,10,30,509.0,203.0,0.6,16.3,464.0,276.25,198.91
2018,11,9,10,45,512.5,209.5,0.5,16.65,480.0,312.14,228.8
2018,11,9,11,0,516.0,216.0,0.4,17.0,496.0,347.63,258.05
2018,11,9,11,15,517.0,219.0,0.35,17.25,504.0,378.82,283.85
2018,11,9,11,30,518.0,222.0,0.3,17.5,512.0,409.03,308.34
2018,11,9,11,45,513.5,224.0,0.25,17.75,512.5,434.86,329.03
2018,11,9,12,0,509.0,226.0,0.2,18.0,513.0,459.07,347.98
2018,11,9,12,15,512.5,222.5,0.35,18.1,509.5,480.77,366.59
2018,11,9,12,30,516.0,219.0,0.5,18.2,506.0,501.02,384.03
2018,11,9,12,45,517.5,214.0,0.6,18.3,496.5,517.17,397.94
2018,11,9,13,0,519.0,209.0,0.7,18.4,487.0,531.51,410.43
2018,11,9,13,15,507.5,205.0,0.85,18.3,468.5,536.9,416.94
2018,11,9,13,30,496.0,201.0,1.0,18.2,450.0,539.89,421.61
2018,11,9,13,45,479.5,193.5,1.1,18.1,424.0,533.76,419.12
2018,11,9,14,0,463.0,186.0,1.2,18.0,398.0,525.18,414.71
2018,11,9,14,15,441.5,176.0,1.3,17.65,366.5,508.32,404.31
2018,11,9,14,30,420.0,166.0,1.4,17.3,335.0,489.21,391.93
2018,11,9,14,45,393.0,152.5,1.45,16.95,299.0,449.64,363.46
2018,11,9,15,0,366.0,139.0,1.5,16.6,263.0,419.22,341.23
2018,11,9,15,15,329.0,123.5,1.5,16.6,224.0,378.28,309.28
2018,11,9,15,30,292.0,108.0,1.5,16.6,185.0,336.55,275.83
2018,11,9,15,45,251.0,89.5,1.6,14.9,147.0,287.54,237.16
2018,11,9,16,0,210.0,71.0,1.7,13.2,109.0,238.3,196.48
2018,11,9,16,15,160.5,51.5,1.75,12.55,76.0,182.13,147.51
2018,11,9,16,30,111.0,32.0,1.8,11.9,43.0,125.6,93.98
2018,11,9,16,45,64.0,18.5,1.9,11.2,24.0,70.17,0.0
2018,11,9,17,0,17.0,5.0,2.0,10.5,5.0,13.69,0.0
2018,11,9,17,15,8.5,2.5,2.05,10.25,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,10,6,45,20.5,5.0,1.6,7.1,5.5,0.0,0.0
2018,11,10,7,0,41.0,10.0,1.6,7.2,11.0,9.1,0.0
2018,11,10,7,15,113.5,26.0,1.6,7.95,37.0,20.42,6.61
2018,11,10,7,30,186.0,42.0,1.6,8.7,63.0,32.59,22.63
2018,11,10,7,45,250.5,58.0,1.65,9.45,99.5,44.39,34.0
2018,11,10,8,0,315.0,74.0,1.7,10.2,136.0,55.84,44.66
2018,11,10,8,15,349.5,86.0,1.65,10.85,170.5,63.85,52.03
2018,11,10,8,30,384.0,98.0,1.6,11.5,205.0,71.63,58.99
2018,11,10,8,45,415.5,109.5,1.55,12.1,241.5,78.81,65.25
2018,11,10,9,0,447.0,121.0,1.5,12.7,278.0,85.81,71.23
2018,11,10,9,15,470.0,129.0,1.35,13.3,309.5,90.15,74.75
2018,11,10,9,30,493.0,137.0,1.2,13.9,341.0,101.43,75.72
2018,11,10,9,45,523.0,145.0,1.05,14.45,376.0,139.84,93.43
2018,11,10,10,0,553.0,153.0,0.9,15.0,411.0,181.07,120.79
2018,11,10,10,15,556.0,158.0,0.75,15.5,429.0,217.99,149.82
2018,11,10,10,30,559.0,163.0,0.6,16.0,447.0,254.56,180.34
2018,11,10,10,45,583.0,166.5,0.5,16.5,471.5,295.14,213.79
2018,11,10,11,0,607.0,170.0,0.4,17.0,496.0,337.01,248.0
2018,11,10,11,15,618.5,172.5,0.35,17.3,510.5,374.57,279.05
2018,11,10,11,30,630.0,175.0,0.3,17.6,525.0,414.55,311.18
2018,11,10,11,45,627.5,176.5,0.25,17.9,526.5,444.43,335.22
2018,11,10,12,0,625.0,178.0,0.2,18.2,528.0,469.49,355.19
2018,11,10,12,15,619.5,178.0,0.25,18.3,522.5,492.69,374.4
2018,11,10,12,30,614.0,178.0,0.3,18.4,517.0,513.74,391.7
2018,11,10,12,45,604.5,177.0,0.4,18.5,504.5,529.33,405.33
2018,11,10,13,0,595.0,176.0,0.5,18.6,492.0,542.47,417.05
2018,11,10,13,15,584.0,172.0,0.6,18.6,473.0,549.21,424.25
2018,11,10,13,30,573.0,168.0,0.7,18.6,454.0,553.38,429.51
2018,11,10,13,45,557.0,162.5,0.8,18.55,428.5,550.22,429.42
2018,11,10,14,0,541.0,157.0,0.9,18.5,403.0,544.48,427.33
2018,11,10,14,15,521.0,149.5,1.05,18.2,372.5,531.45,420.44
2018,11,10,14,30,501.0,142.0,1.2,17.9,342.0,516.05,411.44
2018,11,10,14,45,472.5,132.5,1.35,17.6,306.5,490.53,394.27
2018,11,10,15,0,444.0,123.0,1.5,17.3,271.0,463.09,374.98
2018,11,10,15,15,403.5,110.5,1.5,17.3,231.5,422.58,343.71
2018,11,10,15,30,363.0,98.0,1.5,17.3,192.0,381.0,310.69
2018,11,10,15,45,314.5,82.5,1.75,16.1,153.5,329.99,270.72
2018,11,10,16,0,266.0,67.0,2.0,14.9,115.0,279.06,228.7
2018,11,10,16,15,206.0,50.5,2.05,14.3,81.0,220.52,177.62
2018,11,10,16,30,146.0,34.0,2.1,13.7,47.0,164.05,121.37
2018,11,10,16,45,84.0,19.5,2.15,13.15,26.0,83.19,0.0
2018,11,10,17,0,22.0,5.0,2.2,12.6,5.0,16.32,0.0
2018,11,10,17,15,11.0,2.5,2.2,12.3,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,11,6,45,57.0,6.5,1.75,9.85,7.5,0.0,0.0
2018,11,11,7,0,114.0,13.0,1.8,9.9,15.0,11.82,0.0
2018,11,11,7,15,266.5,24.5,1.8,10.35,48.5,20.59,5.0
2018,11,11,7,30,419.0,36.0,1.8,10.8,82.0,29.76,19.84
2018,11,11,7,45,520.5,43.5,1.8,11.25,127.0,34.94,25.34
2018,11,11,8,0,622.0,51.0,1.8,11.7,172.0,40.12,30.35
2018,11,11,8,15,676.0,56.0,1.8,12.3,216.5,43.0,33.09
2018,11,11,8,30,730.0,61.0,1.8,12.9,261.0,50.23,39.59
2018,11,11,8,45,765.5,65.0,1.8,13.5,303.5,52.47,41.51
2018,11,11,9,0,801.0,69.0,1.8,14.1,346.0,54.75,43.39
2018,11,11,9,15,813.5,74.5,1.8,14.65,382.0,58.12,46.2
2018,11,11,9,30,826.0,80.0,1.8,15.2,418.0,69.07,55.65
2018,11,11,9,45,828.5,86.5,1.8,15.75,447.5,120.68,67.39
2018,11,11,10,0,831.0,93.0,1.8,16.3,477.0,171.96,101.39
2018,11,11,10,15,845.0,94.5,1.75,16.75,503.0,220.43,139.53
2018,11,11,10,30,859.0,96.0,1.7,17.2,529.0,269.2,181.11
2018,11,11,10,45,869.0,97.0,1.7,17.7,548.0,316.52,222.77
2018,11,11,11,0,879.0,98.0,1.7,18.2,567.0,363.26,263.91
2018,11,11,11,15,884.0,99.0,1.65,18.55,578.5,407.4,302.55
2018,11,11,11,30,889.0,100.0,1.6,18.9,590.0,450.08,339.1
2018,11,11,11,45,891.0,99.5,1.6,19.3,593.0,488.39,371.53
2018,11,11,12,0,893.0,99.0,1.6,19.7,596.0,524.57,401.49
2018,11,11,12,15,880.0,102.5,1.55,19.9,588.5,554.77,426.29
2018,11,11,12,30,867.0,106.0,1.5,20.1,581.0,581.72,447.99
2018,11,11,12,45,847.0,109.5,1.45,20.3,565.5,601.41,463.83
2018,11,11,13,0,827.0,113.0,1.4,20.5,550.0,617.41,476.58
2018,11,11,13,15,815.5,112.0,1.35,20.55,529.5,632.37,488.61
2018,11,11,13,30,804.0,111.0,1.3,20.6,509.0,642.79,497.17
2018,11,11,13,45,787.0,109.0,1.25,20.65,481.5,645.35,499.96
2018,11,11,14,0,770.0,107.0,1.2,20.7,454.0,644.59,500.28
2018,11,11,14,15,746.0,103.5,1.1,20.55,420.0,634.28,493.58
2018,11,11,14,30,722.0,100.0,1.0,20.4,386.0,620.79,484.44
2018,11,11,14,45,687.5,96.0,0.9,20.25,347.0,596.7,467.3
2018,11,11,15,0,653.0,92.0,0.8,20.1,308.0,569.84,447.76
2018,11,11,15,15,610.0,84.5,0.8,20.1,265.5,531.09,419.52
2018,11,11,15,30,567.0,77.0,0.8,20.1,223.0,490.39,388.79
2018,11,11,15,45,498.0,69.0,0.6,18.45,179.5,430.89,343.14
2018,11,11,16,0,429.0,61.0,0.4,16.8,136.0,370.66,294.9
2018,11,11,16,15,329.0,48.0,0.55,16.0,95.5,290.84,229.51
2018,11,11,16,30,229.0,35.0,0.7,15.2,55.0,214.22,154.92
2018,11,11,16,45,127.5,20.0,0.8,14.4,30.0,115.54,0.0
2018,11,11,17,0,26.0,5.0,0.9,13.6,5.0,18.39,0.0
2018,11,11,17,15,13.0,2.5,0.95,13.3,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,12,6,45,25.5,4.5,2.45,8.35,5.0,0.0,0.0
2018,11,12,7,0,51.0,9.0,2.4,8.4,10.0,8.19,0.0
2018,11,12,7,15,152.5,23.0,2.35,8.9,37.0,18.14,1.96
2018,11,12,7,30,254.0,37.0,2.3,9.4,64.0,28.89,19.04
2018,11,12,7,45,336.5,49.0,2.25,9.9,102.5,37.79,27.95
2018,11,12,8,0,419.0,61.0,2.2,10.4,141.0,48.53,38.0
2018,11,12,8,15,513.0,67.5,2.1,11.05,189.5,52.31,41.6
2018,11,12,8,30,607.0,74.0,2.0,11.7,238.0,56.17,45.1
2018,11,12,8,45,658.5,78.5,1.9,12.35,282.0,58.21,46.84
2018,11,12,9,0,710.0,83.0,1.8,13.0,326.0,60.34,48.57
2018,11,12,9,15,720.0,91.0,1.8,13.75,360.5,64.95,52.44
2018,11,12,9,30,730.0,99.0,1.8,14.5,395.0,74.01,60.16
2018,11,12,9,45,728.0,108.5,1.75,15.25,423.0,123.18,73.77
2018,11,12,10,0,726.0,118.0,1.7,16.0,451.0,171.78,106.07
2018,11,12,10,15,742.0,120.5,1.65,16.5,476.5,216.95,141.12
2018,11,12,10,30,758.0,123.0,1.6,17.0,502.0,262.82,179.67
2018,11,12,10,45,770.0,124.5,1.55,17.5,521.0,307.26,218.26
2018,11,12,11,0,782.0,126.0,1.5,18.0,540.0,351.51,256.68
2018,11,12,11,15,789.0,126.5,1.5,18.3,551.5,392.7,292.61
2018,11,12,11,30,796.0,127.0,1.5,18.6,563.0,432.81,326.97
2018,11,12,11,45,798.5,127.5,1.45,18.95,566.5,469.66,357.86
2018,11,12,12,0,801.0,128.0,1.4,19.3,570.0,504.7,386.52
2018,11,12,12,15,789.5,130.0,1.4,19.4,563.0,532.16,409.49
2018,11,12,12,30,778.0,132.0,1.4,19.5,556.0,556.67,429.74
2018,11,12,12,45,758.5,135.0,1.35,19.65,540.5,574.69,444.37
2018,11,12,13,0,739.0,138.0,1.3,19.8,525.0,589.31,456.15
2018,11,12,13,15,726.5,136.0,1.25,19.8,505.0,599.84,465.08
2018,11,12,13,30,714.0,134.0,1.2,19.8,485.0,607.28,471.58
2018,11,12,13,45,695.0,131.5,1.15,19.75,458.0,606.96,472.41
2018,11,12,14,0,676.0,129.0,1.1,19.7,431.0,603.44,470.85
2018,11,12,14,15,651.5,124.0,1.05,19.5,398.0,590.64,462.72
2018,11,12,14,30,627.0,119.0,1.0,19.3,365.0,574.8,452.23
2018,11,12,14,45,593.0,112.5,0.95,19.05,327.0,548.25,433.62
2018,11,12,15,0,559.0,106.0,0.9,18.8,289.0,516.41,410.71
2018,11,12,15,15,513.5,97.5,0.9,18.8,248.5,476.63,380.95
2018,11,12,15,30,468.0,89.0,0.9,18.8,208.0,435.71,349.28
2018,11,12,15,45,404.0,77.0,0.9,17.25,166.0,378.0,305.04
2018,11,12,16,0,340.0,65.0,0.9,15.7,124.0,320.86,259.02
2018,11,12,16,15,250.5,49.5,0.9,15.4,86.0,245.08,194.44
2018,11,12,16,30,161.0,34.0,0.9,15.1,48.0,172.48,122.22
2018,11,12,16,45,88.5,19.0,0.85,14.75,26.0,66.28,0.0
2018,11,12,17,0,16.0,4.0,0.8,14.4,4.0,12.11,0.0
2018,11,12,17,15,8.0,2.0,0.7,14.35,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.1,13.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.2,13.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,6,45,0.0,2.0,1.95,9.25,2.0,0.0,0.0
2018,11,13,7,0,0.0,4.0,1.9,9.2,4.0,3.64,0.0
2018,11,13,7,15,0.0,12.0,1.9,9.55,12.0,10.55,0.0
2018,11,13,7,30,0.0,20.0,1.9,9.9,20.0,17.61,9.27
2018,11,13,7,45,0.0,29.5,1.9,10.25,29.5,26.0,17.44
2018,11,13,8,0,0.0,39.0,1.9,10.6,39.0,34.4,25.31
2018,11,13,8,15,0.0,42.5,1.9,11.1,42.5,37.49,28.26
2018,11,13,8,30,0.0,46.0,1.9,11.6,46.0,40.58,31.1
2018,11,13,8,45,18.5,76.5,1.9,12.05,83.0,64.76,52.77
2018,11,13,9,0,37.0,107.0,1.9,12.5,120.0,87.25,72.63
2018,11,13,9,15,60.5,136.5,1.9,12.9,160.0,107.83,90.53
2018,11,13,9,30,84.0,166.0,1.9,13.3,200.0,127.71,107.57
2018,11,13,9,45,65.0,165.0,1.9,13.75,192.5,134.56,105.94
2018,11,13,10,0,46.0,164.0,1.9,14.2,185.0,138.34,108.8
2018,11,13,10,15,65.0,189.5,1.85,14.3,221.0,164.84,129.47
2018,11,13,10,30,84.0,215.0,1.8,14.4,257.0,193.85,152.31
2018,11,13,10,45,127.0,223.5,1.75,14.55,289.0,217.4,170.08
2018,11,13,11,0,170.0,232.0,1.7,14.7,321.0,247.31,193.49
2018,11,13,11,15,253.5,228.0,1.65,14.75,364.0,285.52,223.16
2018,11,13,11,30,337.0,224.0,1.6,14.8,407.0,330.3,258.59
2018,11,13,11,45,380.5,215.5,1.5,14.85,423.0,359.57,282.5
2018,11,13,12,0,424.0,207.0,1.4,14.9,439.0,394.88,311.07
2018,11,13,12,15,424.0,205.5,1.4,14.95,436.0,413.27,326.76
2018,11,13,12,30,424.0,204.0,1.4,15.0,433.0,430.34,341.3
2018,11,13,12,45,353.5,212.5,1.4,15.1,400.5,409.18,325.91
2018,11,13,13,0,283.0,221.0,1.4,15.2,368.0,390.02,311.62
2018,11,13,13,15,210.0,217.5,1.4,15.15,324.5,344.63,276.75
2018,11,13,13,30,137.0,214.0,1.4,15.1,281.0,303.62,244.5
2018,11,13,13,45,183.5,199.5,1.35,15.1,284.0,324.18,262.36
2018,11,13,14,0,230.0,185.0,1.3,15.1,287.0,355.69,288.37
2018,11,13,14,15,173.5,173.0,1.2,14.8,247.0,300.49,244.61
2018,11,13,14,30,117.0,161.0,1.1,14.5,207.0,254.58,207.77
2018,11,13,14,45,175.5,142.0,1.05,14.2,203.0,275.55,226.79
2018,11,13,15,0,234.0,123.0,1.0,13.9,199.0,307.15,253.61
2018,11,13,15,15,210.5,109.0,1.0,13.9,170.5,277.76,229.52
2018,11,13,15,30,187.0,95.0,1.0,13.9,142.0,247.82,204.73
2018,11,13,15,45,154.5,79.0,0.9,13.2,113.0,209.05,172.17
2018,11,13,16,0,122.0,63.0,0.8,12.5,84.0,170.4,138.8
2018,11,13,16,15,78.0,46.5,0.8,12.3,58.5,113.31,89.1
2018,11,13,16,30,34.0,30.0,0.8,12.1,33.0,67.06,44.09
2018,11,13,16,45,22.0,16.5,0.8,11.9,18.0,27.13,0.0
2018,11,13,17,0,10.0,3.0,0.8,11.7,3.0,2.73,0.0
2018,11,13,17,15,5.0,1.5,0.8,11.6,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,14,6,45,24.5,4.0,1.25,8.3,4.5,0.0,0.0
2018,11,14,7,0,49.0,8.0,1.2,8.4,9.0,7.28,0.0
2018,11,14,7,15,168.5,22.0,1.15,9.05,36.5,17.43,0.0
2018,11,14,7,30,288.0,36.0,1.1,9.7,64.0,30.1,19.62
2018,11,14,7,45,369.5,46.5,1.05,10.4,102.0,37.85,27.85
2018,11,14,8,0,451.0,57.0,1.0,11.1,140.0,45.42,35.07
2018,11,14,8,15,518.0,65.0,0.95,11.75,183.5,50.55,39.89
2018,11,14,8,30,585.0,73.0,0.9,12.4,227.0,55.63,44.49
2018,11,14,8,45,625.0,78.5,0.9,13.1,267.0,58.43,46.91
2018,11,14,9,0,665.0,84.0,0.9,13.8,307.0,61.26,49.26
2018,11,14,9,15,683.5,90.5,0.8,14.45,341.5,64.74,52.13
2018,11,14,9,30,702.0,97.0,0.7,15.1,376.0,68.19,54.92
2018,11,14,9,45,710.5,103.5,0.65,15.7,405.0,113.61,67.74
2018,11,14,10,0,719.0,110.0,0.6,16.3,434.0,159.91,96.65
2018,11,14,10,15,730.0,113.5,0.5,16.85,457.5,204.43,130.39
2018,11,14,10,30,741.0,117.0,0.4,17.4,481.0,249.19,167.19
2018,11,14,10,45,710.5,123.5,0.35,17.95,483.0,285.87,200.13
2018,11,14,11,0,680.0,130.0,0.3,18.5,485.0,318.7,229.7
2018,11,14,11,15,724.5,126.5,0.35,18.75,511.5,364.85,267.69
2018,11,14,11,30,769.0,123.0,0.4,19.0,538.0,413.08,306.81
2018,11,14,11,45,770.0,123.5,0.45,19.3,541.0,448.09,336.07
2018,11,14,12,0,771.0,124.0,0.5,19.6,544.0,481.24,363.38
2018,11,14,12,15,767.0,124.0,0.6,19.65,539.0,509.45,387.3
2018,11,14,12,30,763.0,124.0,0.7,19.7,534.0,535.2,409.03
2018,11,14,12,45,755.0,123.5,0.8,19.75,521.5,555.7,426.64
2018,11,14,13,0,747.0,123.0,0.9,19.8,509.0,573.37,441.96
2018,11,14,13,15,732.5,121.0,1.0,19.7,488.0,582.74,451.35
2018,11,14,13,30,718.0,119.0,1.1,19.6,467.0,588.96,458.36
2018,11,14,13,45,707.0,114.5,1.25,19.55,442.0,591.67,463.04
2018,11,14,14,0,696.0,110.0,1.4,19.5,417.0,591.4,465.37
2018,11,14,14,15,645.5,109.0,1.45,19.2,377.5,566.14,448.5
2018,11,14,14,30,595.0,108.0,1.5,18.9,338.0,537.61,428.89
2018,11,14,14,45,551.5,103.0,1.55,18.65,299.5,506.66,406.94
2018,11,14,15,0,508.0,98.0,1.6,18.4,261.0,469.32,379.49
2018,11,14,15,15,460.0,89.0,1.6,18.4,221.5,427.76,347.3
2018,11,14,15,30,412.0,80.0,1.6,18.4,182.0,385.26,313.31
2018,11,14,15,45,402.5,68.0,1.7,16.65,152.0,362.73,296.35
2018,11,14,16,0,393.0,56.0,1.8,14.9,122.0,339.14,276.48
2018,11,14,16,15,304.5,43.5,1.95,14.2,85.0,267.25,213.72
2018,11,14,16,30,216.0,31.0,2.1,13.5,48.0,195.99,134.84
2018,11,14,16,45,120.5,17.5,2.2,12.8,26.0,81.95,0.0
2018,11,14,17,0,25.0,4.0,2.3,12.1,4.0,3.64,0.0
2018,11,14,17,15,12.5,2.0,2.35,11.9,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,15,6,45,15.5,3.5,2.0,8.0,3.5,0.0,0.0
2018,11,15,7,0,31.0,7.0,2.0,8.1,7.0,6.37,0.0
2018,11,15,7,15,112.5,21.5,2.0,8.8,30.5,17.01,0.0
2018,11,15,7,30,194.0,36.0,2.0,9.5,54.0,28.15,17.69
2018,11,15,7,45,272.5,50.5,1.95,10.25,91.0,38.99,28.77
2018,11,15,8,0,351.0,65.0,1.9,11.0,128.0,49.54,38.69
2018,11,15,8,15,408.5,76.0,1.85,11.7,168.0,57.12,45.72
2018,11,15,8,30,466.0,87.0,1.8,12.4,208.0,64.52,52.4
2018,11,15,8,45,502.5,95.5,1.75,13.05,245.0,69.83,57.05
2018,11,15,9,0,539.0,104.0,1.7,13.7,282.0,75.03,61.48
2018,11,15,9,15,583.5,107.5,1.5,14.3,320.0,78.04,63.9
2018,11,15,9,30,628.0,111.0,1.3,14.9,358.0,78.91,64.39
2018,11,15,9,45,677.0,109.0,1.15,15.5,394.5,113.82,69.89
2018,11,15,10,0,726.0,107.0,1.0,16.1,431.0,155.94,93.66
2018,11,15,10,15,741.5,109.5,0.9,16.55,456.0,200.59,127.35
2018,11,15,10,30,757.0,112.0,0.8,17.0,481.0,245.87,164.77
2018,11,15,10,45,768.0,112.5,0.7,17.45,499.0,288.73,201.59
2018,11,15,11,0,779.0,113.0,0.6,17.9,517.0,331.26,238.11
2018,11,15,11,15,786.0,113.5,0.5,18.15,528.0,371.88,272.77
2018,11,15,11,30,793.0,114.0,0.4,18.4,539.0,411.42,305.65
2018,11,15,11,45,764.0,120.0,0.3,18.65,531.5,439.56,329.43
2018,11,15,12,0,735.0,126.0,0.2,18.9,524.0,463.83,349.37
2018,11,15,12,15,749.0,123.0,0.25,19.0,525.5,496.83,376.17
2018,11,15,12,30,763.0,120.0,0.3,19.1,527.0,528.48,401.47
2018,11,15,12,45,758.0,119.0,0.4,19.2,516.0,550.07,419.73
2018,11,15,13,0,753.0,118.0,0.5,19.3,505.0,568.99,435.92
2018,11,15,13,15,747.0,114.5,0.6,19.25,486.5,581.96,448.01
2018,11,15,13,30,741.0,111.0,0.7,19.2,468.0,592.05,457.92
2018,11,15,13,45,731.5,107.0,0.85,19.15,443.5,596.5,464.15
2018,11,15,14,0,722.0,103.0,1.0,19.1,419.0,597.97,468.05
2018,11,15,14,15,704.5,98.0,1.05,18.85,387.5,590.18,464.5
2018,11,15,14,30,687.0,93.0,1.1,18.6,356.0,579.44,458.61
2018,11,15,14,45,662.0,87.0,1.15,18.4,320.0,559.85,445.73
2018,11,15,15,0,637.0,81.0,1.2,18.2,284.0,537.65,430.4
2018,11,15,15,15,593.0,75.5,1.2,18.2,244.0,501.34,402.87
2018,11,15,15,30,549.0,70.0,1.2,18.2,204.0,463.19,372.91
2018,11,15,15,45,489.5,60.5,1.3,16.8,163.0,409.63,331.78
2018,11,15,16,0,430.0,51.0,1.4,15.4,122.0,355.76,287.9
2018,11,15,16,15,321.5,40.0,1.45,14.85,84.0,271.92,215.76
2018,11,15,16,30,213.0,29.0,1.5,14.3,46.0,189.33,125.78
2018,11,15,16,45,121.5,16.5,1.55,13.75,25.0,81.25,0.0
2018,11,15,17,0,30.0,4.0,1.6,13.2,4.0,0.0,0.0
2018,11,15,17,15,15.0,2.0,1.65,13.05,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,16,6,45,18.0,3.5,1.6,8.8,3.5,0.0,0.0
2018,11,16,7,0,36.0,7.0,1.6,8.9,7.0,6.37,0.0
2018,11,16,7,15,135.5,20.5,1.55,9.65,31.0,16.25,0.0
2018,11,16,7,30,235.0,34.0,1.5,10.4,55.0,26.68,16.08
2018,11,16,7,45,341.0,44.0,1.45,11.1,94.0,35.82,25.84
2018,11,16,8,0,447.0,54.0,1.4,11.8,133.0,43.07,32.79
2018,11,16,8,15,434.5,67.0,1.3,12.4,160.5,52.43,41.41
2018,11,16,8,30,422.0,80.0,1.2,13.0,188.0,59.25,47.58
2018,11,16,8,45,529.0,81.5,1.15,13.6,239.5,60.85,48.95
2018,11,16,9,0,636.0,83.0,1.1,14.2,291.0,60.69,48.67
2018,11,16,9,15,647.0,92.5,1.0,14.7,324.5,66.52,53.66
2018,11,16,9,30,658.0,102.0,0.9,15.2,358.0,72.23,58.47
2018,11,16,9,45,639.0,116.5,0.75,15.75,381.5,115.7,73.28
2018,11,16,10,0,620.0,131.0,0.6,16.3,405.0,162.04,103.08
2018,11,16,10,15,634.5,135.5,0.55,16.7,429.5,203.0,133.44
2018,11,16,10,30,649.0,140.0,0.5,17.1,454.0,244.75,167.33
2018,11,16,10,45,657.0,143.5,0.45,17.5,471.5,284.61,201.05
2018,11,16,11,0,665.0,147.0,0.4,17.9,489.0,324.21,234.61
2018,11,16,11,15,670.5,148.5,0.4,18.25,499.5,360.78,265.74
2018,11,16,11,30,676.0,150.0,0.4,18.6,510.0,396.44,295.59
2018,11,16,11,45,676.5,150.5,0.4,18.95,512.5,428.02,321.79
2018,11,16,12,0,677.0,151.0,0.4,19.3,515.0,457.95,346.11
2018,11,16,12,15,690.0,146.0,0.4,19.45,514.0,487.09,369.55
2018,11,16,12,30,703.0,141.0,0.4,19.6,513.0,514.9,391.6
2018,11,16,12,45,717.5,133.0,0.4,19.7,505.5,539.04,410.79
2018,11,16,13,0,732.0,125.0,0.4,19.8,498.0,561.34,428.42
2018,11,16,13,15,720.0,123.0,0.4,19.75,478.5,572.0,437.61
2018,11,16,13,30,708.0,121.0,0.4,19.7,459.0,579.65,444.61
2018,11,16,13,45,690.0,118.0,0.45,19.65,433.0,579.52,446.52
2018,11,16,14,0,672.0,115.0,0.5,19.6,407.0,576.3,446.15
2018,11,16,14,15,648.0,111.0,0.55,19.35,375.5,565.17,440.25
2018,11,16,14,30,624.0,107.0,0.6,19.1,344.0,551.12,432.01
2018,11,16,14,45,590.0,101.5,0.7,18.8,307.5,526.21,415.91
2018,11,16,15,0,556.0,96.0,0.8,18.5,271.0,498.75,397.24
2018,11,16,15,15,511.5,87.5,0.8,18.5,231.5,459.25,367.43
2018,11,16,15,30,467.0,79.0,0.8,18.5,192.0,416.46,334.1
2018,11,16,15,45,402.5,68.0,1.1,17.15,152.0,360.42,291.61
2018,11,16,16,0,338.0,57.0,1.4,15.8,112.0,305.04,246.69
2018,11,16,16,15,251.5,43.0,1.45,15.2,77.0,234.06,184.83
2018,11,16,16,30,165.0,29.0,1.5,14.6,42.0,160.71,102.48
2018,11,16,16,45,90.0,16.0,1.6,14.05,22.5,63.38,0.0
2018,11,16,17,0,15.0,3.0,1.7,13.5,3.0,0.0,0.0
2018,11,16,17,15,7.5,1.5,1.7,13.2,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,17,6,45,11.0,2.5,1.7,7.5,2.5,0.0,0.0
2018,11,17,7,0,22.0,5.0,1.7,7.5,5.0,4.55,0.0
2018,11,17,7,15,109.5,19.5,1.7,8.15,28.0,15.46,0.0
2018,11,17,7,30,197.0,34.0,1.7,8.8,51.0,26.67,15.79
2018,11,17,7,45,273.0,48.0,1.7,9.5,86.5,37.17,27.11
2018,11,17,8,0,349.0,62.0,1.7,10.2,122.0,47.39,36.81
2018,11,17,8,15,376.5,73.5,1.6,10.75,154.5,55.3,44.21
2018,11,17,8,30,404.0,85.0,1.5,11.3,187.0,62.96,51.21
2018,11,17,8,45,462.0,93.5,1.45,11.9,228.5,68.39,56.02
2018,11,17,9,0,520.0,102.0,1.4,12.5,270.0,73.74,60.64
2018,11,17,9,15,588.5,102.5,1.35,13.1,313.5,74.49,61.08
2018,11,17,9,30,657.0,103.0,1.3,13.7,357.0,73.26,59.74
2018,11,17,9,45,699.0,101.5,1.25,14.3,391.0,104.73,63.8
2018,11,17,10,0,741.0,100.0,1.2,14.9,425.0,147.22,87.03
2018,11,17,10,15,756.0,102.5,1.15,15.3,450.0,192.25,120.74
2018,11,17,10,30,771.0,105.0,1.1,15.7,475.0,237.83,158.63
2018,11,17,10,45,781.0,106.0,1.05,16.15,493.0,281.24,196.44
2018,11,17,11,0,791.0,107.0,1.0,16.6,511.0,324.23,234.13
2018,11,17,11,15,796.0,108.0,1.0,16.8,521.5,364.9,270.07
2018,11,17,11,30,801.0,109.0,1.0,17.0,532.0,406.48,305.97
2018,11,17,11,45,803.0,109.0,0.95,17.25,535.5,441.76,336.05
2018,11,17,12,0,805.0,109.0,0.9,17.5,539.0,475.17,363.89
2018,11,17,12,15,771.0,119.0,0.95,17.5,528.0,498.28,384.35
2018,11,17,12,30,737.0,129.0,1.0,17.5,517.0,518.36,401.95
2018,11,17,12,45,688.0,141.0,1.0,17.55,497.0,528.16,410.99
2018,11,17,13,0,639.0,153.0,1.0,17.6,477.0,533.14,416.09
2018,11,17,13,15,628.5,150.0,1.05,17.5,458.5,542.04,424.8
2018,11,17,13,30,618.0,147.0,1.1,17.4,440.0,548.18,431.28
2018,11,17,13,45,602.5,142.0,1.1,17.35,415.0,542.47,428.56
2018,11,17,14,0,587.0,137.0,1.1,17.3,390.0,538.22,426.78
2018,11,17,14,15,564.0,130.5,1.15,17.05,359.0,524.95,418.72
2018,11,17,14,30,541.0,124.0,1.2,16.8,328.0,509.22,408.55
2018,11,17,14,45,510.0,116.0,1.25,16.55,293.0,484.34,391.01
2018,11,17,15,0,479.0,108.0,1.3,16.3,258.0,457.51,371.4
2018,11,17,15,15,434.5,98.0,1.3,16.3,219.5,418.06,340.58
2018,11,17,15,30,390.0,88.0,1.3,16.3,181.0,377.64,308.0
2018,11,17,15,45,332.0,74.5,1.4,14.75,143.0,324.04,265.45
2018,11,17,16,0,274.0,61.0,1.5,13.2,105.0,270.97,221.17
2018,11,17,16,15,197.5,44.5,1.45,12.65,71.0,204.26,162.01
2018,11,17,16,30,121.0,28.0,1.4,12.1,37.0,132.98,81.46
2018,11,17,16,45,64.0,15.0,1.4,11.55,19.5,48.2,0.0
2018,11,17,17,0,7.0,2.0,1.4,11.0,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.35,10.85,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,6,45,12.5,2.5,1.15,7.4,2.5,0.0,0.0
2018,11,18,7,0,25.0,5.0,1.2,7.3,5.0,4.55,0.0
2018,11,18,7,15,118.0,19.0,1.2,7.9,28.0,17.28,0.0
2018,11,18,7,30,211.0,33.0,1.2,8.5,51.0,25.94,14.75
2018,11,18,7,45,299.5,46.0,1.25,9.05,88.0,35.72,25.82
2018,11,18,8,0,388.0,59.0,1.3,9.6,125.0,45.28,34.98
2018,11,18,8,15,373.0,71.5,1.35,10.25,149.0,53.86,42.99
2018,11,18,8,30,358.0,84.0,1.4,10.9,173.0,62.12,50.52
2018,11,18,8,45,399.0,94.5,1.5,11.55,209.5,68.91,56.56
2018,11,18,9,0,440.0,105.0,1.6,12.2,246.0,75.55,62.32
2018,11,18,9,15,517.5,107.5,1.65,12.75,292.0,76.65,63.1
2018,11,18,9,30,595.0,110.0,1.7,13.3,338.0,78.72,64.69
2018,11,18,9,45,644.0,110.5,1.7,13.85,375.5,107.1,68.36
2018,11,18,10,0,693.0,111.0,1.7,14.4,413.0,148.9,91.05
2018,11,18,10,15,715.5,112.5,1.7,14.85,439.5,191.89,122.69
2018,11,18,10,30,738.0,114.0,1.7,15.3,466.0,236.22,159.22
2018,11,18,10,45,746.5,116.5,1.65,15.8,484.0,279.07,196.68
2018,11,18,11,0,755.0,119.0,1.6,16.3,502.0,321.5,234.08
2018,11,18,11,15,759.5,120.5,1.6,16.6,512.5,361.1,269.28
2018,11,18,11,30,764.0,122.0,1.6,16.9,523.0,399.51,302.92
2018,11,18,11,45,764.0,123.0,1.55,17.2,526.0,434.24,332.91
2018,11,18,12,0,764.0,124.0,1.5,17.5,529.0,467.1,360.66
2018,11,18,12,15,744.5,129.0,1.5,17.6,521.0,492.37,382.5
2018,11,18,12,30,725.0,134.0,1.5,17.7,513.0,514.4,401.33
2018,11,18,12,45,696.0,139.0,1.5,17.8,496.5,528.06,413.43
2018,11,18,13,0,667.0,144.0,1.5,17.9,480.0,538.02,422.42
2018,11,18,13,15,654.0,142.0,1.5,17.85,461.0,546.99,430.82
2018,11,18,13,30,641.0,140.0,1.5,17.8,442.0,553.06,436.89
2018,11,18,13,45,622.0,136.0,1.55,17.8,416.0,550.55,436.65
2018,11,18,14,0,603.0,132.0,1.6,17.8,390.0,545.06,434.07
2018,11,18,14,15,578.5,126.5,1.6,17.5,359.0,527.86,422.81
