Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,14,30,554.0,121.0,1.6,17.2,328.0,512.39,412.53
2018,11,18,14,45,521.5,113.0,1.65,16.9,292.5,486.62,394.18
2018,11,18,15,0,489.0,105.0,1.7,16.6,257.0,458.88,373.72
2018,11,18,15,15,434.0,95.0,1.7,16.6,216.0,412.75,337.34
2018,11,18,15,30,379.0,85.0,1.7,16.6,175.0,365.82,299.27
2018,11,18,15,45,281.5,70.5,1.75,15.2,130.0,286.72,235.19
2018,11,18,16,0,184.0,56.0,1.8,13.8,85.0,196.66,160.06
2018,11,18,16,15,125.5,41.0,1.75,13.35,58.0,143.82,112.72
2018,11,18,16,30,67.0,26.0,1.7,12.9,31.0,86.77,48.85
2018,11,18,16,45,37.0,14.0,1.65,12.45,16.5,32.62,0.0
2018,11,18,17,0,7.0,2.0,1.6,12.0,2.0,0.0,0.0
2018,11,18,17,15,3.5,1.0,1.55,11.85,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,19,6,45,6.0,2.0,1.2,8.65,2.0,0.0,0.0
2018,11,19,7,0,12.0,4.0,1.2,8.7,4.0,3.64,0.0
2018,11,19,7,15,43.0,17.0,1.2,9.2,20.0,15.46,0.0
2018,11,19,7,30,74.0,30.0,1.2,9.7,36.0,24.09,12.65
2018,11,19,7,45,121.0,45.0,1.25,10.25,62.0,35.61,25.5
2018,11,19,8,0,168.0,60.0,1.3,10.8,88.0,46.89,36.18
2018,11,19,8,15,187.0,76.0,1.3,11.4,115.0,58.48,46.88
2018,11,19,8,30,206.0,92.0,1.3,12.0,142.0,69.75,57.08
2018,11,19,8,45,280.0,101.0,1.25,12.6,182.0,76.29,62.87
2018,11,19,9,0,354.0,110.0,1.2,13.2,222.0,78.78,64.93
2018,11,19,9,15,401.5,116.5,1.2,13.85,257.5,82.4,67.89
2018,11,19,9,30,449.0,123.0,1.2,14.5,293.0,86.02,70.78
2018,11,19,9,45,471.5,130.5,1.25,15.1,322.0,111.46,76.81
2018,11,19,10,0,494.0,138.0,1.3,15.7,351.0,147.59,97.84
2018,11,19,10,15,568.5,131.0,1.3,16.2,389.5,183.54,121.57
2018,11,19,10,30,643.0,124.0,1.3,16.7,428.0,223.74,151.82
2018,11,19,10,45,688.5,119.0,1.3,17.15,455.5,264.75,185.78
2018,11,19,11,0,734.0,114.0,1.3,17.6,483.0,308.62,222.79
2018,11,19,11,15,671.0,130.5,1.3,17.9,473.5,338.19,251.35
2018,11,19,11,30,608.0,147.0,1.3,18.2,464.0,361.5,273.86
2018,11,19,11,45,687.5,129.5,1.35,18.45,490.0,406.27,310.36
2018,11,19,12,0,767.0,112.0,1.4,18.7,516.0,454.41,349.23
2018,11,19,12,15,759.5,112.0,1.35,18.8,509.5,480.56,371.41
2018,11,19,12,30,752.0,112.0,1.3,18.9,503.0,504.08,391.16
2018,11,19,12,45,697.5,120.5,1.3,19.0,476.5,508.22,396.16
2018,11,19,13,0,643.0,129.0,1.3,19.1,450.0,507.43,397.12
2018,11,19,13,15,610.0,132.5,1.25,19.1,428.0,509.59,399.95
2018,11,19,13,30,577.0,136.0,1.2,19.1,406.0,508.25,399.89
2018,11,19,13,45,573.5,131.0,1.15,19.05,387.0,513.41,404.91
2018,11,19,14,0,570.0,126.0,1.1,19.0,368.0,516.18,407.96
2018,11,19,14,15,551.5,119.0,1.05,18.8,339.0,500.26,397.23
2018,11,19,14,30,533.0,112.0,1.0,18.6,310.0,486.73,388.07
2018,11,19,14,45,548.0,101.0,0.95,18.45,286.5,492.41,393.26
2018,11,19,15,0,563.0,90.0,0.9,18.3,263.0,491.28,392.84
2018,11,19,15,15,518.0,82.5,0.9,18.3,224.5,453.01,363.41
2018,11,19,15,30,473.0,75.0,0.9,18.3,186.0,413.0,331.82
2018,11,19,15,45,410.5,64.5,0.8,16.85,147.0,357.33,287.84
2018,11,19,16,0,348.0,54.0,0.7,15.4,108.0,304.35,243.91
2018,11,19,16,15,260.0,40.5,0.65,15.1,73.5,233.87,181.84
2018,11,19,16,30,172.0,27.0,0.6,14.8,39.0,157.77,86.86
2018,11,19,16,45,91.0,14.5,0.5,14.5,20.5,61.88,0.0
2018,11,19,17,0,10.0,2.0,0.4,14.2,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.45,14.05,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,20,6,45,14.5,2.0,1.8,7.45,2.0,0.0,0.0
2018,11,20,7,0,29.0,4.0,1.8,7.5,4.0,0.0,0.0
2018,11,20,7,15,126.0,17.0,1.8,8.25,25.5,15.46,0.0
2018,11,20,7,30,223.0,30.0,1.8,9.0,47.0,23.65,11.66
2018,11,20,7,45,304.0,41.0,1.85,9.75,80.5,31.92,22.22
2018,11,20,8,0,385.0,52.0,1.9,10.5,114.0,41.84,31.68
2018,11,20,8,15,371.0,66.5,1.9,11.1,140.5,50.24,39.53
2018,11,20,8,30,357.0,81.0,1.9,11.7,167.0,60.09,48.51
2018,11,20,8,45,476.5,82.0,1.9,12.3,218.0,60.41,48.79
2018,11,20,9,0,596.0,83.0,1.9,12.9,269.0,61.27,49.46
2018,11,20,9,15,500.0,104.5,1.95,13.35,273.5,74.68,61.24
2018,11,20,9,30,404.0,126.0,2.0,13.8,278.0,87.96,72.75
2018,11,20,9,45,393.0,140.0,2.05,14.3,297.5,113.44,81.34
2018,11,20,10,0,382.0,154.0,2.1,14.8,317.0,147.4,102.97
2018,11,20,10,15,472.5,146.5,2.15,15.0,360.0,178.4,122.51
2018,11,20,10,30,563.0,139.0,2.2,15.2,403.0,217.22,151.13
2018,11,20,10,45,590.5,135.5,2.2,15.4,422.0,253.22,181.88
2018,11,20,11,0,618.0,132.0,2.2,15.6,441.0,288.94,213.16
2018,11,20,11,15,598.0,141.5,2.25,15.65,445.5,321.78,243.58
2018,11,20,11,30,578.0,151.0,2.3,15.7,450.0,351.93,271.23
2018,11,20,11,45,563.0,156.0,2.35,15.8,449.0,374.42,292.15
2018,11,20,12,0,548.0,161.0,2.4,15.9,448.0,397.21,312.74
2018,11,20,12,15,526.0,166.5,2.4,15.85,440.0,414.82,328.87
2018,11,20,12,30,504.0,172.0,2.4,15.8,432.0,429.72,342.44
2018,11,20,12,45,535.0,159.0,2.4,15.8,429.5,452.41,361.99
2018,11,20,13,0,566.0,146.0,2.4,15.8,427.0,474.41,380.89
2018,11,20,13,15,530.5,149.0,2.4,15.75,404.5,473.28,381.31
2018,11,20,13,30,495.0,152.0,2.4,15.7,382.0,469.08,379.22
2018,11,20,13,45,556.5,129.0,2.35,15.65,374.5,493.99,400.62
2018,11,20,14,0,618.0,106.0,2.3,15.6,367.0,523.53,425.23
2018,11,20,14,15,586.5,102.5,2.25,15.5,335.0,508.07,414.06
2018,11,20,14,30,555.0,99.0,2.2,15.4,303.0,489.86,400.76
2018,11,20,14,45,362.5,109.5,2.15,15.3,237.5,377.28,310.79
2018,11,20,15,0,170.0,120.0,2.1,15.2,172.0,246.87,203.65
2018,11,20,15,15,158.0,104.5,2.1,15.2,147.5,223.87,185.02
2018,11,20,15,30,146.0,89.0,2.1,15.2,123.0,200.27,165.0
2018,11,20,15,45,135.0,72.5,1.9,14.5,99.0,186.4,152.63
2018,11,20,16,0,124.0,56.0,1.7,13.8,75.0,160.62,129.67
2018,11,20,16,15,89.0,40.0,1.7,13.45,51.5,121.23,93.48
2018,11,20,16,30,54.0,24.0,1.7,13.1,28.0,66.13,31.65
2018,11,20,16,45,37.5,13.5,1.7,12.7,15.0,32.26,0.0
2018,11,20,17,0,21.0,3.0,1.7,12.3,2.0,0.0,0.0
2018,11,20,17,15,10.5,1.5,1.7,12.35,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,21,6,45,10.0,1.5,3.05,12.65,1.5,0.0,0.0
2018,11,21,7,0,20.0,3.0,3.1,12.7,3.0,0.0,0.0
2018,11,21,7,15,15.5,9.0,3.1,12.75,9.5,8.19,0.0
2018,11,21,7,30,11.0,15.0,3.1,12.8,16.0,13.47,3.58
2018,11,21,7,45,5.5,18.5,3.1,12.8,19.0,16.6,8.64
2018,11,21,8,0,0.0,22.0,3.1,12.8,22.0,19.35,11.48
2018,11,21,8,15,1.0,32.0,3.0,12.85,32.0,28.19,19.58
2018,11,21,8,30,2.0,42.0,2.9,12.9,42.0,37.05,27.67
2018,11,21,8,45,5.5,43.0,2.85,12.95,44.5,37.95,28.55
2018,11,21,9,0,9.0,44.0,2.8,13.0,47.0,39.24,29.73
2018,11,21,9,15,4.5,36.5,2.8,13.1,38.0,32.19,23.36
2018,11,21,9,30,0.0,29.0,2.8,13.2,29.0,25.54,17.35
2018,11,21,9,45,1.0,52.0,2.8,13.25,52.5,45.94,33.8
2018,11,21,10,0,2.0,75.0,2.8,13.3,76.0,66.51,51.18
2018,11,21,10,15,1.0,76.0,2.85,13.4,76.5,67.37,51.81
2018,11,21,10,30,0.0,77.0,2.9,13.5,77.0,68.12,52.39
2018,11,21,10,45,0.0,75.5,2.95,13.65,75.5,66.8,51.17
2018,11,21,11,0,0.0,74.0,3.0,13.8,74.0,65.47,49.96
2018,11,21,11,15,0.0,64.5,3.0,13.85,64.5,57.03,42.79
2018,11,21,11,30,0.0,55.0,3.0,13.9,55.0,48.6,35.65
2018,11,21,11,45,1.0,67.5,3.0,14.0,68.0,60.1,45.32
2018,11,21,12,0,2.0,80.0,3.0,14.1,81.0,71.69,55.03
2018,11,21,12,15,2.0,89.0,2.9,14.1,90.0,79.77,61.82
2018,11,21,12,30,2.0,98.0,2.8,14.1,99.0,87.9,68.66
2018,11,21,12,45,1.0,91.0,2.7,14.1,91.5,81.18,63.06
2018,11,21,13,0,0.0,84.0,2.6,14.1,84.0,74.36,57.38
2018,11,21,13,15,2.5,87.5,2.5,14.1,88.5,79.0,61.4
2018,11,21,13,30,5.0,91.0,2.4,14.1,93.0,83.85,65.6
2018,11,21,13,45,121.0,77.0,2.25,14.1,127.5,157.9,129.96
2018,11,21,14,0,237.0,63.0,2.1,14.1,162.0,227.24,189.53
2018,11,21,14,15,304.5,53.5,2.0,14.0,171.0,269.47,225.51
2018,11,21,14,30,372.0,44.0,1.9,13.9,180.0,303.79,254.89
2018,11,21,14,45,412.5,42.0,1.75,13.8,178.5,330.03,276.78
2018,11,21,15,0,453.0,40.0,1.6,13.7,177.0,353.99,296.36
2018,11,21,15,15,265.0,29.5,1.6,13.7,107.0,220.55,185.12
2018,11,21,15,30,77.0,19.0,1.6,13.7,37.0,80.01,64.32
2018,11,21,15,45,38.5,13.5,1.3,13.15,22.5,41.84,30.96
2018,11,21,16,0,0.0,8.0,1.0,12.6,8.0,7.02,0.29
2018,11,21,16,15,0.0,5.5,1.0,12.1,5.5,4.82,0.0
2018,11,21,16,30,0.0,3.0,1.0,11.6,3.0,2.63,0.0
2018,11,21,16,45,0.0,1.5,1.05,11.1,1.5,1.36,0.0
2018,11,21,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,22,6,45,13.0,2.0,1.55,10.5,1.5,0.0,0.0
2018,11,22,7,0,26.0,4.0,1.5,10.5,3.0,0.0,0.0
2018,11,22,7,15,146.5,12.0,1.55,10.75,21.0,10.91,0.0
2018,11,22,7,30,267.0,20.0,1.6,11.0,39.0,16.11,4.76
2018,11,22,7,45,302.0,25.5,1.65,11.25,61.0,19.88,11.5
2018,11,22,8,0,337.0,31.0,1.7,11.5,83.0,23.56,15.29
2018,11,22,8,15,205.5,33.5,1.8,11.65,68.0,25.08,16.91
2018,11,22,8,30,74.0,36.0,1.9,11.8,53.0,28.84,20.42
2018,11,22,8,45,55.0,44.5,2.05,12.0,58.5,37.83,28.58
2018,11,22,9,0,36.0,53.0,2.2,12.2,64.0,46.73,36.58
2018,11,22,9,15,23.0,54.0,2.3,12.4,61.5,47.64,37.33
2018,11,22,9,30,10.0,55.0,2.4,12.6,59.0,48.46,37.98
2018,11,22,9,45,9.0,80.5,2.55,12.85,84.0,71.11,55.18
2018,11,22,10,0,8.0,106.0,2.7,13.1,109.0,92.45,72.94
2018,11,22,10,15,10.0,113.5,2.85,13.3,118.0,99.76,78.76
2018,11,22,10,30,12.0,121.0,3.0,13.5,127.0,107.29,84.82
2018,11,22,10,45,7.0,119.5,3.1,13.65,123.0,105.96,83.8
2018,11,22,11,0,2.0,118.0,3.2,13.8,119.0,104.01,82.24
2018,11,22,11,15,12.5,138.5,3.3,13.8,145.0,125.23,99.64
2018,11,22,11,30,23.0,159.0,3.4,13.8,171.0,148.15,118.47
2018,11,22,11,45,19.5,152.0,3.5,13.8,162.0,141.69,113.26
2018,11,22,12,0,16.0,145.0,3.6,13.8,153.0,135.26,108.07
2018,11,22,12,15,8.0,122.0,3.65,13.8,126.0,111.98,88.81
2018,11,22,12,30,0.0,99.0,3.7,13.8,99.0,87.79,68.64
2018,11,22,12,45,0.0,103.0,3.8,13.75,103.0,91.49,71.82
2018,11,22,13,0,0.0,107.0,3.9,13.7,107.0,95.29,75.08
2018,11,22,13,15,0.0,81.0,3.95,13.6,81.0,71.69,55.32
2018,11,22,13,30,0.0,55.0,4.0,13.5,55.0,48.58,35.84
2018,11,22,13,45,0.0,62.5,4.05,13.4,62.5,55.23,41.58
2018,11,22,14,0,0.0,70.0,4.1,13.3,70.0,61.89,47.34
2018,11,22,14,15,0.0,59.0,4.15,13.2,59.0,52.11,39.1
2018,11,22,14,30,0.0,48.0,4.2,13.1,48.0,42.35,30.82
2018,11,22,14,45,0.5,56.5,4.25,12.95,56.5,50.21,37.64
2018,11,22,15,0,1.0,65.0,4.3,12.8,65.0,58.49,44.8
2018,11,22,15,15,1.0,69.0,4.3,12.8,69.0,63.79,49.29
2018,11,22,15,30,1.0,73.0,4.3,12.8,73.0,70.98,55.25
2018,11,22,15,45,0.5,57.0,4.3,12.6,57.0,54.92,41.23
2018,11,22,16,0,0.0,41.0,4.3,12.4,41.0,38.36,26.7
2018,11,22,16,15,4.0,29.0,4.3,12.4,29.5,29.04,17.99
2018,11,22,16,30,8.0,17.0,4.3,12.4,18.0,20.9,4.51
2018,11,22,16,45,8.0,9.5,4.3,12.4,10.0,12.87,0.0
2018,11,22,17,0,8.0,2.0,4.3,12.4,2.0,0.0,0.0
2018,11,22,17,15,4.0,1.0,4.3,12.45,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,23,7,15,0.0,2.5,2.35,11.35,2.5,2.27,0.0
2018,11,23,7,30,0.0,5.0,2.4,11.5,5.0,4.38,0.0
2018,11,23,7,45,0.0,6.0,2.5,11.6,6.0,5.26,0.0
2018,11,23,8,0,0.0,7.0,2.6,11.7,7.0,6.14,0.0
2018,11,23,8,15,0.0,8.0,2.65,11.9,8.0,7.02,0.65
2018,11,23,8,30,0.0,9.0,2.7,12.1,9.0,7.9,1.48
2018,11,23,8,45,0.0,11.0,2.8,12.25,11.0,9.66,3.1
2018,11,23,9,0,0.0,13.0,2.9,12.4,13.0,11.42,4.7
2018,11,23,9,15,0.0,14.0,2.95,12.6,14.0,12.31,5.48
2018,11,23,9,30,0.0,15.0,3.0,12.8,15.0,13.19,6.26
2018,11,23,9,45,0.0,21.5,3.1,12.95,21.5,18.93,10.68
2018,11,23,10,0,0.0,28.0,3.2,13.1,28.0,24.67,15.58
2018,11,23,10,15,0.0,40.0,3.25,13.25,40.0,35.28,24.62
2018,11,23,10,30,0.0,52.0,3.3,13.4,52.0,45.92,33.62
2018,11,23,10,45,0.0,48.0,3.4,13.5,48.0,42.38,30.54
2018,11,23,11,0,0.0,44.0,3.5,13.6,44.0,38.84,27.49
2018,11,23,11,15,0.0,53.5,3.6,13.65,53.5,47.27,34.6
2018,11,23,11,30,0.0,63.0,3.7,13.7,63.0,55.7,41.7
2018,11,23,11,45,0.0,60.0,3.75,13.8,60.0,53.04,39.41
2018,11,23,12,0,0.0,57.0,3.8,13.9,57.0,50.38,37.14
2018,11,23,12,15,0.0,67.5,3.85,13.95,67.5,59.7,45.01
2018,11,23,12,30,0.0,78.0,3.9,14.0,78.0,69.03,52.88
2018,11,23,12,45,34.0,81.0,3.9,14.0,97.5,91.57,72.21
2018,11,23,13,0,68.0,84.0,3.9,14.0,117.0,118.83,95.65
2018,11,23,13,15,98.0,122.0,3.9,14.05,167.5,176.42,144.15
2018,11,23,13,30,128.0,160.0,3.9,14.1,218.0,237.17,194.77
2018,11,23,13,45,94.5,129.0,3.9,14.1,170.5,188.8,154.88
2018,11,23,14,0,61.0,98.0,3.9,14.1,123.0,138.21,112.67
2018,11,23,14,15,32.5,78.5,3.9,14.1,91.5,94.03,75.21
2018,11,23,14,30,4.0,59.0,3.9,14.1,60.0,54.63,41.25
2018,11,23,14,45,23.5,49.5,3.9,14.1,56.5,60.28,46.63
2018,11,23,15,0,43.0,40.0,3.9,14.1,53.0,69.18,54.73
2018,11,23,15,15,92.0,44.5,3.9,14.1,67.0,113.93,93.71
2018,11,23,15,30,141.0,49.0,3.9,14.1,81.0,151.97,126.17
2018,11,23,15,45,107.0,40.0,3.9,14.0,61.5,120.65,98.34
2018,11,23,16,0,73.0,31.0,3.9,13.9,42.0,89.74,70.63
2018,11,23,16,15,43.5,21.5,3.9,13.85,27.5,51.93,36.81
2018,11,23,16,30,14.0,12.0,3.9,13.8,13.0,22.33,4.24
2018,11,23,16,45,12.5,7.0,3.85,13.8,7.5,12.95,0.0
2018,11,23,17,0,11.0,2.0,3.8,13.8,2.0,0.0,0.0
2018,11,23,17,15,5.5,1.0,3.75,13.8,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,24,6,45,14.5,1.5,2.05,10.65,1.0,0.0,0.0
2018,11,24,7,0,29.0,3.0,2.1,10.6,2.0,0.0,0.0
2018,11,24,7,15,191.0,12.5,2.15,10.8,23.5,11.37,0.0
2018,11,24,7,30,353.0,22.0,2.2,11.0,45.0,19.99,4.7
2018,11,24,7,45,411.5,30.5,2.3,11.25,77.0,24.7,15.41
2018,11,24,8,0,470.0,39.0,2.4,11.5,109.0,30.94,21.72
2018,11,24,8,15,578.0,41.0,2.4,11.7,154.0,34.55,25.32
2018,11,24,8,30,686.0,43.0,2.4,11.9,199.0,35.65,26.51
2018,11,24,8,45,724.5,46.0,2.45,12.1,238.0,37.51,28.26
2018,11,24,9,0,763.0,49.0,2.5,12.3,277.0,39.4,29.97
2018,11,24,9,15,787.0,51.5,2.5,12.65,312.0,40.84,31.2
2018,11,24,9,30,811.0,54.0,2.5,13.0,347.0,48.15,37.66
2018,11,24,9,45,799.5,62.0,2.5,13.35,371.5,66.4,37.87
2018,11,24,10,0,788.0,70.0,2.5,13.7,396.0,115.16,62.36
2018,11,24,10,15,722.0,90.5,2.5,14.05,403.0,161.12,98.06
2018,11,24,10,30,656.0,111.0,2.5,14.4,410.0,204.73,137.17
2018,11,24,10,45,751.5,92.0,2.45,14.75,447.5,248.27,171.69
2018,11,24,11,0,847.0,73.0,2.4,15.1,485.0,293.9,209.67
2018,11,24,11,15,870.0,69.0,2.4,15.3,500.5,339.18,250.36
2018,11,24,11,30,893.0,65.0,2.4,15.5,516.0,381.14,288.09
2018,11,24,11,45,854.0,75.5,2.4,15.7,509.0,412.17,317.51
2018,11,24,12,0,815.0,86.0,2.4,15.9,502.0,438.32,342.06
2018,11,24,12,15,742.0,103.5,2.4,15.95,480.0,451.31,355.8
2018,11,24,12,30,669.0,121.0,2.4,16.0,458.0,459.24,364.67
2018,11,24,12,45,651.5,122.0,2.45,16.05,444.5,473.86,378.29
2018,11,24,13,0,634.0,123.0,2.5,16.1,431.0,485.54,389.26
2018,11,24,13,15,720.0,99.0,2.55,16.05,436.0,527.2,423.96
2018,11,24,13,30,806.0,75.0,2.6,16.0,441.0,567.15,457.14
2018,11,24,13,45,612.0,107.5,2.6,15.9,376.5,502.75,407.57
2018,11,24,14,0,418.0,140.0,2.6,15.8,312.0,424.13,345.9
2018,11,24,14,15,275.0,143.0,2.65,15.65,252.5,334.7,274.82
2018,11,24,14,30,132.0,146.0,2.7,15.5,193.0,243.63,199.98
2018,11,24,14,45,185.0,128.0,2.75,15.35,186.5,260.13,215.23
2018,11,24,15,0,238.0,110.0,2.8,15.2,180.0,286.63,237.98
2018,11,24,15,15,302.0,90.0,2.8,15.2,166.0,317.03,263.28
2018,11,24,15,30,366.0,70.0,2.8,15.2,152.0,332.48,275.6
2018,11,24,15,45,414.5,55.5,2.95,14.3,130.0,345.5,285.29
2018,11,24,16,0,463.0,41.0,3.1,13.4,108.0,352.9,288.04
2018,11,24,16,15,351.5,32.0,3.15,13.0,73.0,272.5,212.89
2018,11,24,16,30,240.0,23.0,3.2,12.6,38.0,183.18,67.25
2018,11,24,16,45,129.0,13.0,3.25,12.2,20.0,79.47,0.0
2018,11,24,17,0,18.0,3.0,3.3,11.8,2.0,0.0,0.0
2018,11,24,17,15,9.0,1.5,3.3,11.65,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,25,6,45,13.5,1.5,1.2,9.45,1.0,0.0,0.0
2018,11,25,7,0,27.0,3.0,1.2,9.4,2.0,0.0,0.0
2018,11,25,7,15,183.5,13.0,1.1,9.75,23.0,11.82,0.0
2018,11,25,7,30,340.0,23.0,1.0,10.1,44.0,19.35,2.7
2018,11,25,7,45,422.0,30.0,0.95,10.4,77.0,24.38,15.1
2018,11,25,8,0,504.0,37.0,0.9,10.7,110.0,29.38,20.43
2018,11,25,8,15,584.5,41.0,0.8,11.15,152.0,34.68,25.52
2018,11,25,8,30,665.0,45.0,0.7,11.6,194.0,37.42,28.17
2018,11,25,8,45,660.0,54.5,0.65,12.05,225.5,44.63,34.72
2018,11,25,9,0,655.0,64.0,0.6,12.5,257.0,47.13,36.93
2018,11,25,9,15,704.0,65.0,0.55,13.05,296.0,51.49,40.73
2018,11,25,9,30,753.0,66.0,0.5,13.6,335.0,51.54,40.63
2018,11,25,9,45,801.0,62.5,0.45,14.1,371.5,64.39,37.54
2018,11,25,10,0,849.0,59.0,0.4,14.6,408.0,114.06,59.42
2018,11,25,10,15,861.5,60.5,0.5,14.85,433.0,160.99,91.09
2018,11,25,10,30,874.0,62.0,0.6,15.1,458.0,207.96,128.91
2018,11,25,10,45,866.0,66.0,0.65,15.4,471.5,252.37,168.24
2018,11,25,11,0,858.0,70.0,0.7,15.7,485.0,294.65,206.68
2018,11,25,11,15,875.5,68.5,0.75,15.75,500.0,337.65,245.06
2018,11,25,11,30,893.0,67.0,0.8,15.8,515.0,380.16,282.7
2018,11,25,11,45,897.5,66.5,0.85,15.9,519.5,417.82,316.18
2018,11,25,12,0,902.0,66.0,0.9,16.0,524.0,453.59,347.52
2018,11,25,12,15,897.0,66.5,0.9,16.05,519.0,483.94,373.92
2018,11,25,12,30,892.0,67.0,0.9,16.1,514.0,511.55,397.61
2018,11,25,12,45,816.5,81.5,0.85,16.2,484.0,516.02,402.99
2018,11,25,13,0,741.0,96.0,0.8,16.3,454.0,513.86,402.92
2018,11,25,13,15,776.0,84.0,0.85,16.35,446.5,539.7,424.69
2018,11,25,13,30,811.0,72.0,0.9,16.4,439.0,564.26,445.09
2018,11,25,13,45,758.5,79.5,0.95,16.5,407.5,556.25,440.48
2018,11,25,14,0,706.0,87.0,1.0,16.6,376.0,546.45,434.46
2018,11,25,14,15,652.5,87.0,1.05,16.5,338.5,522.55,418.08
2018,11,25,14,30,599.0,87.0,1.1,16.4,301.0,495.49,398.89
2018,11,25,14,45,512.5,89.5,1.15,16.35,259.0,447.68,362.76
2018,11,25,15,0,426.0,92.0,1.2,16.3,217.0,393.88,321.04
2018,11,25,15,15,316.5,87.0,1.2,16.3,172.5,321.54,262.94
2018,11,25,15,30,207.0,82.0,1.2,16.3,128.0,237.9,194.25
2018,11,25,15,45,187.5,67.0,1.15,15.5,102.0,208.98,170.02
2018,11,25,16,0,168.0,52.0,1.1,14.7,76.0,179.71,144.13
2018,11,25,16,15,140.0,37.0,1.2,14.3,52.5,145.51,110.75
2018,11,25,16,30,112.0,22.0,1.3,13.9,29.0,111.13,33.23
2018,11,25,16,45,67.5,12.5,1.4,13.5,15.5,46.64,0.0
2018,11,25,17,0,23.0,3.0,1.5,13.1,2.0,0.0,0.0
2018,11,25,17,15,11.5,1.5,1.55,13.0,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,26,7,15,8.5,9.5,1.65,10.1,10.0,8.64,0.0
2018,11,26,7,30,17.0,19.0,1.7,10.4,20.0,16.51,0.0
2018,11,26,7,45,34.0,35.0,1.7,10.7,39.0,29.47,19.17
2018,11,26,8,0,51.0,51.0,1.7,11.0,58.0,41.19,30.71
2018,11,26,8,15,68.5,67.5,1.7,11.35,80.5,53.66,42.32
2018,11,26,8,30,86.0,84.0,1.7,11.7,103.0,65.83,53.49
2018,11,26,8,45,64.0,96.0,1.7,12.05,111.5,77.15,63.72
2018,11,26,9,0,42.0,108.0,1.7,12.4,120.0,86.3,71.83
2018,11,26,9,15,44.0,121.5,1.6,12.75,135.5,96.32,80.56
2018,11,26,9,30,46.0,135.0,1.5,13.1,151.0,106.11,88.96
2018,11,26,9,45,65.0,150.5,1.4,13.5,175.5,118.94,94.57
2018,11,26,10,0,84.0,166.0,1.3,13.9,200.0,137.44,107.39
2018,11,26,10,15,189.0,172.5,1.25,14.35,255.5,159.33,119.73
2018,11,26,10,30,294.0,179.0,1.2,14.8,311.0,192.46,141.79
2018,11,26,10,45,264.0,190.5,1.1,15.3,312.5,212.99,160.17
2018,11,26,11,0,234.0,202.0,1.0,15.8,314.0,230.7,176.26
2018,11,26,11,15,187.0,199.5,0.95,16.05,290.5,228.83,177.12
2018,11,26,11,30,140.0,197.0,0.9,16.3,267.0,221.64,173.23
2018,11,26,11,45,80.5,188.5,0.85,16.5,229.0,197.8,155.66
2018,11,26,12,0,21.0,180.0,0.8,16.7,191.0,167.96,132.53
2018,11,26,12,15,199.5,172.5,0.75,16.65,272.5,255.45,202.09
2018,11,26,12,30,378.0,165.0,0.7,16.6,354.0,351.32,276.93
2018,11,26,12,45,432.0,161.0,0.65,16.5,372.0,390.4,307.45
2018,11,26,13,0,486.0,157.0,0.6,16.4,390.0,430.85,339.16
2018,11,26,13,15,570.5,132.0,0.6,16.2,396.0,472.45,372.32
2018,11,26,13,30,655.0,107.0,0.6,16.0,402.0,510.47,402.76
2018,11,26,13,45,512.0,124.0,0.55,15.85,346.5,451.42,358.49
2018,11,26,14,0,369.0,141.0,0.5,15.7,291.0,392.8,314.04
2018,11,26,14,15,294.0,141.0,0.55,15.45,255.0,342.6,276.51
2018,11,26,14,30,219.0,141.0,0.6,15.2,219.0,301.99,245.08
2018,11,26,14,45,182.5,119.5,0.6,15.0,180.0,258.28,210.85
2018,11,26,15,0,146.0,98.0,0.6,14.8,141.0,201.78,165.45
2018,11,26,15,15,139.0,86.0,0.6,14.8,122.0,185.8,152.44
2018,11,26,15,30,132.0,74.0,0.6,14.8,103.0,180.5,147.42
2018,11,26,15,45,171.0,61.0,0.8,14.3,90.5,189.72,154.78
2018,11,26,16,0,210.0,48.0,1.0,13.8,78.0,210.19,169.4
2018,11,26,16,15,158.5,34.5,1.0,13.55,52.5,164.26,125.06
2018,11,26,16,30,107.0,21.0,1.0,13.3,27.0,106.09,26.53
2018,11,26,16,45,53.5,10.5,1.05,13.1,13.5,37.41,0.0
2018,11,26,17,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,2.3,11.05,1.5,1.36,0.0
2018,11,27,7,30,0.0,3.0,2.4,11.3,3.0,2.63,0.0
2018,11,27,7,45,0.0,4.5,2.5,11.55,4.5,3.94,0.0
2018,11,27,8,0,0.0,6.0,2.6,11.8,6.0,5.26,0.0
2018,11,27,8,15,0.0,8.0,2.75,11.95,8.0,7.02,0.62
2018,11,27,8,30,0.0,10.0,2.9,12.1,10.0,8.78,2.26
2018,11,27,8,45,0.0,15.5,3.0,12.3,15.5,13.62,6.67
2018,11,27,9,0,0.0,21.0,3.1,12.5,21.0,18.47,11.06
2018,11,27,9,15,0.0,25.0,3.15,12.6,25.0,22.0,14.25
2018,11,27,9,30,0.0,29.0,3.2,12.7,29.0,25.54,17.41
2018,11,27,9,45,0.0,26.0,3.25,12.8,26.0,22.9,14.12
2018,11,27,10,0,0.0,23.0,3.3,12.9,23.0,20.25,11.81
2018,11,27,10,15,0.0,21.5,3.3,13.0,21.5,18.94,10.64
2018,11,27,10,30,0.0,20.0,3.3,13.1,20.0,17.62,9.48
2018,11,27,10,45,0.0,31.0,3.35,13.15,31.0,27.33,17.78
2018,11,27,11,0,0.0,42.0,3.4,13.2,42.0,37.07,26.06
2018,11,27,11,15,0.0,59.0,3.35,13.25,59.0,52.14,38.84
2018,11,27,11,30,0.0,76.0,3.3,13.3,76.0,67.25,51.58
2018,11,27,11,45,0.5,65.5,3.3,13.35,66.0,58.11,43.81
2018,11,27,12,0,1.0,55.0,3.3,13.4,56.0,49.02,36.1
2018,11,27,12,15,0.5,56.0,3.1,13.5,56.5,49.71,36.69
2018,11,27,12,30,0.0,57.0,2.9,13.6,57.0,50.37,37.25
2018,11,27,12,45,0.0,51.0,2.7,13.7,51.0,45.04,32.75
2018,11,27,13,0,0.0,45.0,2.5,13.8,45.0,39.72,28.25
2018,11,27,13,15,0.0,45.5,2.35,13.8,45.5,40.16,28.66
2018,11,27,13,30,0.0,46.0,2.2,13.8,46.0,40.6,29.08
2018,11,27,13,45,6.5,72.5,2.05,13.8,75.0,67.97,52.51
2018,11,27,14,0,13.0,99.0,1.9,13.8,104.0,96.99,77.21
2018,11,27,14,15,26.0,107.0,1.8,13.7,116.5,119.49,96.52
2018,11,27,14,30,39.0,115.0,1.7,13.6,129.0,138.65,112.97
2018,11,27,14,45,21.0,93.5,1.6,13.55,101.0,105.56,84.91
2018,11,27,15,0,3.0,72.0,1.5,13.5,73.0,67.12,52.02
2018,11,27,15,15,1.5,45.0,1.5,13.5,45.5,40.62,29.35
2018,11,27,15,30,0.0,18.0,1.5,13.5,18.0,15.82,7.96
2018,11,27,15,45,0.0,16.0,1.35,13.25,16.0,14.06,6.36
2018,11,27,16,0,0.0,14.0,1.2,13.0,14.0,12.3,4.7
2018,11,27,16,15,0.0,10.0,1.1,12.85,10.0,8.78,1.36
2018,11,27,16,30,0.0,6.0,1.0,12.7,6.0,5.26,0.0
2018,11,27,16,45,0.0,3.0,0.95,12.5,3.0,2.73,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,28,7,15,22.0,7.0,1.3,11.25,8.0,6.37,0.0
2018,11,28,7,30,44.0,14.0,1.3,11.5,16.0,11.64,0.0
2018,11,28,7,45,119.0,25.5,1.3,11.75,39.5,19.74,10.6
2018,11,28,8,0,194.0,37.0,1.3,12.0,63.0,28.34,19.24
2018,11,28,8,15,137.5,50.5,1.35,12.2,72.0,40.02,30.03
2018,11,28,8,30,81.0,64.0,1.4,12.4,81.0,52.1,41.1
2018,11,28,8,45,45.5,79.5,1.5,12.55,89.5,65.8,53.48
2018,11,28,9,0,10.0,95.0,1.6,12.7,98.0,79.72,65.91
2018,11,28,9,15,13.0,108.5,1.6,12.8,113.0,90.54,75.46
2018,11,28,9,30,16.0,122.0,1.6,12.9,128.0,101.23,84.78
2018,11,28,9,45,68.0,145.5,1.6,13.05,172.5,114.92,91.7
2018,11,28,10,0,120.0,169.0,1.6,13.2,217.0,136.81,106.18
2018,11,28,10,15,161.0,176.0,1.65,13.35,245.0,156.82,119.6
2018,11,28,10,30,202.0,183.0,1.7,13.5,273.0,180.52,136.99
2018,11,28,10,45,106.0,156.0,1.7,13.65,203.5,153.01,118.73
2018,11,28,11,0,10.0,129.0,1.7,13.8,134.0,115.08,91.12
2018,11,28,11,15,88.5,132.5,1.75,13.95,176.0,142.79,112.03
2018,11,28,11,30,167.0,136.0,1.8,14.1,218.0,178.68,140.42
2018,11,28,11,45,267.5,163.5,1.85,14.25,296.5,250.61,198.18
2018,11,28,12,0,368.0,191.0,1.9,14.4,375.0,330.49,261.96
2018,11,28,12,15,307.5,197.0,1.95,14.45,350.0,325.36,259.63
2018,11,28,12,30,247.0,203.0,2.0,14.5,325.0,315.78,253.46
2018,11,28,12,45,270.5,196.5,2.1,14.6,327.5,332.88,268.27
2018,11,28,13,0,294.0,190.0,2.2,14.7,330.0,350.15,283.14
2018,11,28,13,15,412.0,161.0,2.3,14.7,349.0,405.61,329.04
2018,11,28,13,30,530.0,132.0,2.4,14.7,368.0,455.57,370.53
2018,11,28,13,45,659.5,102.5,2.5,14.65,379.5,518.08,421.73
2018,11,28,14,0,789.0,73.0,2.6,14.6,391.0,572.68,466.61
2018,11,28,14,15,764.5,71.0,2.6,14.45,360.0,564.85,461.72
2018,11,28,14,30,740.0,69.0,2.6,14.3,329.0,553.91,454.47
2018,11,28,14,45,677.0,69.5,2.6,14.1,288.0,522.45,430.53
2018,11,28,15,0,614.0,70.0,2.6,13.9,247.0,485.92,401.95
2018,11,28,15,15,381.5,67.0,2.6,13.9,171.5,333.47,277.9
2018,11,28,15,30,149.0,64.0,2.6,13.9,96.0,176.3,145.53
2018,11,28,15,45,91.5,42.0,2.55,13.4,60.5,113.63,91.91
2018,11,28,16,0,34.0,20.0,2.5,12.9,25.0,42.33,30.43
2018,11,28,16,15,17.0,12.0,2.45,12.75,14.5,23.26,13.11
2018,11,28,16,30,0.0,4.0,2.4,12.6,4.0,3.5,0.0
2018,11,28,16,45,0.0,2.0,2.4,12.45,2.0,1.82,0.0
2018,11,28,17,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
