Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,18,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.05,11.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,1.5,4.6,12.0,1.5,1.36,0.0
2018,11,29,7,30,0.0,3.0,4.4,12.0,3.0,2.63,0.0
2018,11,29,7,45,0.0,5.0,4.15,12.0,5.0,4.38,0.0
2018,11,29,8,0,0.0,7.0,3.9,12.0,7.0,6.14,0.0
2018,11,29,8,15,0.0,9.0,4.1,12.05,9.0,7.9,1.39
2018,11,29,8,30,0.0,11.0,4.3,12.1,11.0,9.66,3.04
2018,11,29,8,45,2.5,27.0,4.45,12.15,27.5,23.77,15.82
2018,11,29,9,0,5.0,43.0,4.6,12.2,44.0,37.94,28.64
2018,11,29,9,15,5.0,35.0,4.75,12.2,36.5,30.86,22.25
2018,11,29,9,30,5.0,27.0,4.9,12.2,29.0,23.8,15.86
2018,11,29,9,45,2.5,29.5,5.1,12.25,30.5,26.02,17.83
2018,11,29,10,0,0.0,32.0,5.3,12.3,32.0,28.2,18.68
2018,11,29,10,15,4.5,67.5,5.3,12.3,69.5,60.18,45.87
2018,11,29,10,30,9.0,103.0,5.3,12.3,107.0,91.47,72.2
2018,11,29,10,45,42.5,139.0,5.25,12.3,159.0,127.43,101.13
2018,11,29,11,0,76.0,175.0,5.2,12.3,211.0,168.14,134.2
2018,11,29,11,15,114.5,192.5,5.1,12.3,248.0,199.5,159.59
2018,11,29,11,30,153.0,210.0,5.0,12.3,285.0,235.15,188.88
2018,11,29,11,45,84.0,143.5,4.85,12.3,184.5,161.22,129.54
2018,11,29,12,0,15.0,77.0,4.7,12.3,84.0,75.43,58.56
2018,11,29,12,15,50.0,121.5,4.6,12.25,146.0,132.17,106.47
2018,11,29,12,30,85.0,166.0,4.5,12.2,208.0,192.52,157.07
2018,11,29,12,45,113.5,179.5,4.45,12.15,234.0,229.88,188.47
2018,11,29,13,0,142.0,193.0,4.4,12.1,260.0,264.35,217.51
2018,11,29,13,15,104.0,168.0,4.4,12.1,216.0,224.5,184.88
2018,11,29,13,30,66.0,143.0,4.4,12.1,172.0,173.88,142.86
2018,11,29,13,45,163.0,133.5,4.4,12.05,200.0,232.29,193.58
2018,11,29,14,0,260.0,124.0,4.4,12.0,228.0,294.21,246.8
2018,11,29,14,15,264.0,109.0,4.4,11.95,208.0,285.15,240.04
2018,11,29,14,30,268.0,94.0,4.4,11.9,188.0,287.32,242.51
2018,11,29,14,45,214.5,73.0,4.4,11.85,143.0,232.55,196.56
2018,11,29,15,0,161.0,52.0,4.4,11.8,98.0,175.0,147.52
2018,11,29,15,15,196.5,35.5,4.4,11.8,83.5,175.5,148.52
2018,11,29,15,30,232.0,19.0,4.4,11.8,69.0,178.35,150.87
2018,11,29,15,45,300.0,26.5,4.45,11.55,77.0,233.25,195.98
2018,11,29,16,0,368.0,34.0,4.5,11.3,85.0,284.41,234.47
2018,11,29,16,15,258.5,24.5,4.55,11.2,54.0,207.71,160.48
2018,11,29,16,30,149.0,15.0,4.6,11.1,23.0,120.57,14.34
2018,11,29,16,45,74.5,7.5,4.7,11.0,11.5,45.26,0.0
2018,11,29,17,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.05,10.85,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.9,10.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.9,10.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.85,10.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.7,10.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,11,30,7,15,30.0,8.5,3.55,9.55,10.0,7.73,0.0
2018,11,30,7,30,60.0,17.0,3.6,9.7,20.0,13.95,0.0
2018,11,30,7,45,86.5,32.0,3.6,9.85,41.0,25.67,14.97
2018,11,30,8,0,113.0,47.0,3.6,10.0,62.0,37.1,26.94
2018,11,30,8,15,139.5,62.5,3.6,10.25,87.5,48.6,37.81
2018,11,30,8,30,166.0,78.0,3.6,10.5,113.0,59.8,48.23
2018,11,30,8,45,261.0,86.5,3.6,10.75,153.5,66.24,54.22
2018,11,30,9,0,356.0,95.0,3.6,11.0,194.0,69.23,56.97
2018,11,30,9,15,422.5,98.5,3.55,11.25,231.5,71.04,58.55
2018,11,30,9,30,489.0,102.0,3.5,11.5,269.0,72.93,60.14
2018,11,30,9,45,587.5,95.5,3.45,11.75,314.5,70.88,58.16
2018,11,30,10,0,686.0,89.0,3.4,12.0,360.0,105.03,61.83
2018,11,30,10,15,639.5,103.0,3.35,12.2,368.5,148.6,93.01
2018,11,30,10,30,593.0,117.0,3.3,12.4,377.0,187.37,126.38
2018,11,30,10,45,497.5,143.0,3.3,12.55,367.0,218.97,158.27
2018,11,30,11,0,402.0,169.0,3.3,12.7,357.0,242.92,183.84
2018,11,30,11,15,413.0,173.0,3.3,12.75,370.5,271.69,209.47
2018,11,30,11,30,424.0,177.0,3.3,12.8,384.0,300.63,235.21
2018,11,30,11,45,349.5,169.0,3.35,12.85,340.5,284.35,225.75
2018,11,30,12,0,275.0,161.0,3.4,12.9,297.0,262.87,211.09
2018,11,30,12,15,303.5,157.0,3.4,12.9,306.0,284.51,230.08
2018,11,30,12,30,332.0,153.0,3.4,12.9,315.0,313.14,254.59
2018,11,30,12,45,598.0,111.5,3.4,12.9,396.0,424.27,345.59
2018,11,30,13,0,864.0,70.0,3.4,12.9,477.0,538.02,437.61
2018,11,30,13,15,864.5,67.5,3.4,12.85,461.5,556.68,454.13
2018,11,30,13,30,865.0,65.0,3.4,12.8,446.0,572.55,468.68
2018,11,30,13,45,661.0,89.5,3.35,12.75,371.5,501.1,413.03
2018,11,30,14,0,457.0,114.0,3.3,12.7,297.0,411.68,341.7
2018,11,30,14,15,583.5,90.0,3.3,12.55,305.0,475.1,395.36
2018,11,30,14,30,710.0,66.0,3.3,12.4,313.0,528.43,439.91
2018,11,30,14,45,616.0,64.5,3.25,12.3,262.5,475.53,397.54
2018,11,30,15,0,522.0,63.0,3.2,12.2,212.0,418.14,351.03
2018,11,30,15,15,529.5,52.5,3.2,12.2,184.5,409.78,344.12
2018,11,30,15,30,537.0,42.0,3.2,12.2,157.0,395.68,331.37
2018,11,30,15,45,531.0,39.0,2.95,11.65,132.5,384.03,319.04
2018,11,30,16,0,525.0,36.0,2.7,11.1,108.0,369.73,301.97
2018,11,30,16,15,398.5,29.0,2.65,10.65,72.5,291.02,223.83
2018,11,30,16,30,272.0,22.0,2.6,10.2,37.0,193.19,17.83
2018,11,30,16,45,136.0,11.0,2.5,9.8,18.5,79.99,0.0
2018,11,30,17,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,1,7,15,33.5,6.0,3.6,10.55,7.5,5.46,0.0
2018,12,1,7,30,67.0,12.0,3.7,10.5,15.0,9.41,0.0
2018,12,1,7,45,159.5,23.0,3.75,10.45,40.5,17.92,8.46
2018,12,1,8,0,252.0,34.0,3.8,10.4,66.0,26.28,17.36
2018,12,1,8,15,390.5,46.5,3.9,10.45,117.0,36.6,27.06
2018,12,1,8,30,529.0,59.0,4.0,10.5,168.0,46.3,36.1
2018,12,1,8,45,354.0,44.5,4.1,10.55,124.0,32.18,23.55
2018,12,1,9,0,179.0,30.0,4.2,10.6,80.0,20.05,12.59
2018,12,1,9,15,315.5,62.5,4.25,10.7,164.0,44.92,35.15
2018,12,1,9,30,452.0,95.0,4.3,10.8,248.0,67.87,55.78
2018,12,1,9,45,507.5,98.0,4.4,10.85,285.0,70.49,58.04
2018,12,1,10,0,563.0,101.0,4.5,10.9,322.0,105.31,67.01
2018,12,1,10,15,661.0,95.5,4.5,11.0,371.0,142.94,88.03
2018,12,1,10,30,759.0,90.0,4.5,11.1,420.0,189.22,121.33
2018,12,1,10,45,732.0,97.5,4.55,11.2,427.0,228.96,158.03
2018,12,1,11,0,705.0,105.0,4.6,11.3,434.0,265.29,193.11
2018,12,1,11,15,558.5,133.0,4.6,11.4,397.5,281.39,214.95
2018,12,1,11,30,412.0,161.0,4.6,11.5,361.0,281.61,221.82
2018,12,1,11,45,605.5,126.5,4.6,11.55,423.0,346.1,274.02
2018,12,1,12,0,799.0,92.0,4.6,11.6,485.0,419.98,334.9
2018,12,1,12,15,610.5,105.5,4.6,11.6,404.5,379.07,306.94
2018,12,1,12,30,422.0,119.0,4.6,11.6,324.0,321.84,263.68
2018,12,1,12,45,504.0,117.0,4.6,11.65,357.0,380.91,313.64
2018,12,1,13,0,586.0,115.0,4.6,11.7,390.0,438.64,362.03
2018,12,1,13,15,622.0,109.5,4.6,11.65,391.5,469.49,388.71
2018,12,1,13,30,658.0,104.0,4.6,11.6,393.0,499.56,414.72
2018,12,1,13,45,735.5,87.0,4.55,11.6,393.5,540.01,449.06
2018,12,1,14,0,813.0,70.0,4.5,11.6,394.0,577.44,480.78
2018,12,1,14,15,794.5,67.0,4.5,11.5,363.5,572.64,478.33
2018,12,1,14,30,776.0,64.0,4.5,11.4,333.0,564.71,473.23
2018,12,1,14,45,749.0,61.0,4.45,11.3,298.0,548.62,460.95
2018,12,1,15,0,722.0,58.0,4.4,11.2,263.0,529.73,445.79
2018,12,1,15,15,676.5,54.0,4.4,11.2,224.0,495.9,417.58
2018,12,1,15,30,631.0,50.0,4.4,11.2,185.0,459.94,386.39
2018,12,1,15,45,398.5,46.5,4.25,10.8,125.5,319.38,267.22
2018,12,1,16,0,166.0,43.0,4.1,10.4,66.0,162.5,132.41
2018,12,1,16,15,138.5,30.0,4.05,10.2,44.5,144.66,109.87
2018,12,1,16,30,111.0,17.0,4.0,10.0,23.0,98.86,2.4
2018,12,1,16,45,55.5,8.5,3.9,9.75,11.5,36.22,0.0
2018,12,1,17,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.35,8.05,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,2,7,15,56.5,7.5,2.1,6.05,10.0,6.82,0.0
2018,12,2,7,30,113.0,15.0,2.1,6.3,20.0,13.64,0.0
2018,12,2,7,45,235.5,27.5,2.1,6.55,52.0,22.6,12.0
2018,12,2,8,0,358.0,40.0,2.1,6.8,84.0,32.65,23.25
2018,12,2,8,15,510.5,41.5,2.05,7.1,130.5,32.68,23.91
2018,12,2,8,30,663.0,43.0,2.0,7.4,177.0,36.26,27.45
2018,12,2,8,45,676.0,49.0,1.95,7.75,210.5,40.56,31.51
2018,12,2,9,0,689.0,55.0,1.9,8.1,244.0,44.76,35.39
2018,12,2,9,15,612.5,74.0,1.8,8.35,258.5,54.37,44.12
2018,12,2,9,30,536.0,93.0,1.7,8.6,273.0,67.67,56.09
2018,12,2,9,45,536.0,102.5,1.6,8.9,297.0,73.54,61.22
2018,12,2,10,0,536.0,112.0,1.5,9.2,321.0,110.01,72.81
2018,12,2,10,15,670.0,94.5,1.45,9.35,373.0,141.12,86.57
2018,12,2,10,30,804.0,77.0,1.4,9.5,425.0,186.93,117.37
2018,12,2,10,45,772.0,85.0,1.3,9.65,430.5,227.8,154.77
2018,12,2,11,0,740.0,93.0,1.2,9.8,436.0,261.44,187.35
2018,12,2,11,15,759.0,92.0,1.15,10.05,451.5,304.19,225.66
2018,12,2,11,30,778.0,91.0,1.1,10.3,467.0,343.7,261.06
2018,12,2,11,45,704.5,108.5,1.05,10.55,451.0,364.28,282.5
2018,12,2,12,0,631.0,126.0,1.0,10.8,435.0,380.37,299.12
2018,12,2,12,15,638.0,124.5,0.95,10.85,435.5,407.53,322.95
2018,12,2,12,30,645.0,123.0,0.9,10.9,436.0,433.33,345.12
2018,12,2,12,45,573.0,137.0,0.85,10.95,410.5,433.19,346.81
2018,12,2,13,0,501.0,151.0,0.8,11.0,385.0,423.89,341.0
2018,12,2,13,15,439.5,157.0,0.7,10.9,356.5,411.69,332.44
2018,12,2,13,30,378.0,163.0,0.6,10.8,328.0,386.68,313.6
2018,12,2,13,45,453.5,138.5,0.5,10.65,326.0,424.34,344.43
2018,12,2,14,0,529.0,114.0,0.4,10.5,324.0,452.04,366.81
2018,12,2,14,15,560.5,99.0,0.4,10.35,306.0,468.11,380.38
2018,12,2,14,30,592.0,84.0,0.4,10.2,288.0,476.92,388.45
2018,12,2,14,45,606.0,74.5,0.35,10.1,264.5,478.73,390.18
2018,12,2,15,0,620.0,65.0,0.3,10.0,241.0,478.02,389.56
2018,12,2,15,15,507.5,64.5,0.3,10.0,194.5,409.09,334.98
2018,12,2,15,30,395.0,64.0,0.3,10.0,148.0,335.54,275.67
2018,12,2,15,45,349.5,54.0,0.35,9.75,116.5,295.55,242.28
2018,12,2,16,0,304.0,44.0,0.4,9.5,85.0,255.9,206.89
2018,12,2,16,15,204.0,31.5,0.5,9.35,55.0,183.47,138.71
2018,12,2,16,30,104.0,19.0,0.6,9.2,25.0,98.49,0.0
2018,12,2,16,45,52.0,9.5,0.7,9.0,12.5,35.27,0.0
2018,12,2,17,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.75,4.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,3,7,15,46.5,7.5,2.85,4.8,9.5,6.82,0.0
2018,12,3,7,30,93.0,15.0,2.9,5.1,19.0,13.64,0.0
2018,12,3,7,45,194.5,27.0,3.0,5.45,47.0,21.19,10.5
2018,12,3,8,0,296.0,39.0,3.1,5.8,75.0,31.72,22.43
2018,12,3,8,15,322.5,51.0,3.05,6.15,104.0,39.08,29.73
2018,12,3,8,30,349.0,63.0,3.0,6.5,133.0,47.58,37.81
2018,12,3,8,45,350.0,77.0,3.0,6.8,159.5,57.21,46.8
2018,12,3,9,0,351.0,91.0,3.0,7.1,186.0,66.56,55.39
2018,12,3,9,15,371.5,102.0,3.05,7.4,215.0,73.58,61.74
2018,12,3,9,30,392.0,113.0,3.1,7.7,244.0,80.45,67.86
2018,12,3,9,45,547.5,98.5,3.15,7.95,300.0,70.55,58.75
2018,12,3,10,0,703.0,84.0,3.2,8.2,356.0,95.99,56.71
2018,12,3,10,15,729.5,84.5,3.2,8.4,383.0,137.28,81.54
2018,12,3,10,30,756.0,85.0,3.2,8.6,410.0,184.27,118.15
2018,12,3,10,45,700.0,101.0,3.2,8.75,412.0,221.26,153.58
2018,12,3,11,0,644.0,117.0,3.2,8.9,414.0,256.66,188.71
2018,12,3,11,15,491.0,154.5,3.2,9.0,384.0,274.59,211.97
2018,12,3,11,30,338.0,192.0,3.2,9.1,354.0,279.48,222.48
2018,12,3,11,45,270.5,203.0,3.2,9.25,333.5,281.77,227.4
2018,12,3,12,0,203.0,214.0,3.2,9.4,313.0,275.53,224.41
2018,12,3,12,15,178.0,214.5,3.2,9.45,301.0,275.77,225.82
2018,12,3,12,30,153.0,215.0,3.2,9.5,289.0,273.97,225.2
2018,12,3,12,45,192.0,207.5,3.15,9.6,298.0,294.35,242.7
2018,12,3,13,0,231.0,200.0,3.1,9.7,307.0,315.97,261.29
2018,12,3,13,15,246.0,190.5,3.15,9.7,301.0,331.17,274.7
2018,12,3,13,30,261.0,181.0,3.2,9.7,295.0,338.91,282.12
2018,12,3,13,45,199.0,170.0,3.25,9.7,254.0,290.77,242.92
2018,12,3,14,0,137.0,159.0,3.3,9.7,213.0,248.4,207.81
2018,12,3,14,15,80.0,136.0,3.35,9.6,167.0,183.75,153.43
2018,12,3,14,30,23.0,113.0,3.4,9.5,121.0,126.48,104.15
2018,12,3,14,45,23.5,100.5,3.45,9.4,108.0,115.24,94.77
2018,12,3,15,0,24.0,88.0,3.5,9.3,95.0,103.74,84.96
2018,12,3,15,15,44.0,83.0,3.5,9.3,93.5,113.33,93.46
2018,12,3,15,30,64.0,78.0,3.5,9.3,92.0,123.86,102.35
2018,12,3,15,45,51.5,62.5,3.45,8.85,72.0,100.47,81.46
2018,12,3,16,0,39.0,47.0,3.4,8.4,52.0,76.7,59.9
2018,12,3,16,15,34.0,31.0,3.35,8.2,34.5,64.42,45.93
2018,12,3,16,30,29.0,15.0,3.3,8.0,17.0,35.23,0.0
2018,12,3,16,45,14.5,7.5,3.25,7.75,8.5,14.23,0.0
2018,12,3,17,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.7,7.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.75,7.15,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.35,7.15,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.4,7.05,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.4,6.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.45,6.85,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,12,4,7,15,3.5,2.0,4.5,6.95,2.0,1.82,0.0
2018,12,4,7,30,7.0,4.0,4.5,7.1,4.0,3.64,0.0
2018,12,4,7,45,14.0,11.0,4.55,7.3,12.0,9.85,1.55
2018,12,4,8,0,21.0,18.0,4.6,7.5,20.0,15.88,8.29
2018,12,4,8,15,31.0,24.5,4.55,7.9,29.5,21.41,13.61
2018,12,4,8,30,41.0,31.0,4.5,8.3,39.0,26.84,18.74
2018,12,4,8,45,42.0,48.0,4.5,8.65,58.0,40.37,31.16
2018,12,4,9,0,43.0,65.0,4.5,9.0,77.0,55.72,45.16
2018,12,4,9,15,36.5,94.5,4.45,9.45,105.5,77.62,64.91
2018,12,4,9,30,30.0,124.0,4.4,9.9,134.0,98.1,83.15
2018,12,4,9,45,20.0,113.0,4.35,10.3,120.0,95.17,80.3
2018,12,4,10,0,10.0,102.0,4.3,10.7,106.0,88.34,70.32
2018,12,4,10,15,5.0,95.0,4.25,10.95,97.0,83.37,65.99
2018,12,4,10,30,0.0,88.0,4.2,11.2,88.0,77.42,60.97
2018,12,4,10,45,0.0,93.5,4.1,11.45,93.5,82.24,64.94
2018,12,4,11,0,0.0,99.0,4.0,11.7,99.0,87.08,68.91
2018,12,4,11,15,0.0,102.5,3.85,11.85,102.5,90.26,71.49
2018,12,4,11,30,0.0,106.0,3.7,12.0,106.0,93.45,74.1
2018,12,4,11,45,0.0,103.0,3.6,12.15,103.0,91.0,71.95
2018,12,4,12,0,0.0,100.0,3.5,12.3,100.0,88.48,69.77
2018,12,4,12,15,0.0,88.5,3.4,12.3,88.5,78.36,61.22
2018,12,4,12,30,0.0,77.0,3.3,12.3,77.0,68.13,52.58
2018,12,4,12,45,0.0,75.0,3.2,12.3,75.0,66.35,51.1
2018,12,4,13,0,0.0,73.0,3.1,12.3,73.0,64.57,49.63
2018,12,4,13,15,0.0,69.0,3.1,12.1,69.0,61.01,46.69
2018,12,4,13,30,0.0,65.0,3.1,11.9,65.0,57.45,43.75
2018,12,4,13,45,0.0,69.0,3.1,11.7,69.0,61.0,46.89
2018,12,4,14,0,0.0,73.0,3.1,11.5,73.0,64.56,50.05
2018,12,4,14,15,0.0,70.0,3.05,11.25,70.0,61.89,47.88
2018,12,4,14,30,0.0,67.0,3.0,11.0,67.0,59.22,45.69
2018,12,4,14,45,2.0,56.0,3.0,10.75,56.5,50.66,38.43
2018,12,4,15,0,4.0,45.0,3.0,10.5,46.0,42.11,31.1
2018,12,4,15,15,2.0,37.5,3.0,10.5,38.0,34.25,24.19
2018,12,4,15,30,0.0,30.0,3.0,10.5,30.0,26.42,17.24
2018,12,4,15,45,0.0,24.5,3.0,10.0,24.5,21.56,12.91
2018,12,4,16,0,0.0,19.0,3.0,9.5,19.0,16.71,8.51
2018,12,4,16,15,1.0,13.5,3.0,9.3,13.5,12.41,4.19
2018,12,4,16,30,2.0,8.0,3.0,9.1,8.0,8.09,0.0
2018,12,4,16,45,1.0,4.0,2.95,8.95,4.0,4.15,0.0
2018,12,4,17,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.85,8.15,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,5,7,15,7.5,5.5,3.7,8.1,6.0,0.0,0.0
2018,12,5,7,30,15.0,11.0,3.7,8.1,12.0,10.01,0.0
2018,12,5,7,45,11.0,25.0,3.75,8.1,26.0,21.39,9.32
2018,12,5,8,0,7.0,39.0,3.8,8.1,40.0,33.2,23.31
2018,12,5,8,15,8.5,51.0,3.75,8.15,52.5,43.33,33.2
2018,12,5,8,30,10.0,63.0,3.7,8.2,65.0,53.4,42.75
2018,12,5,8,45,12.0,75.5,3.7,8.25,78.5,63.75,52.41
2018,12,5,9,0,14.0,88.0,3.7,8.3,92.0,74.0,61.85
2018,12,5,9,15,8.0,87.0,3.7,8.4,89.5,74.21,62.06
2018,12,5,9,30,2.0,86.0,3.7,8.5,87.0,74.11,61.93
2018,12,5,9,45,1.0,87.5,3.65,8.6,88.0,75.78,63.35
2018,12,5,10,0,0.0,89.0,3.6,8.7,89.0,77.53,61.84
2018,12,5,10,15,0.0,79.0,3.55,8.85,79.0,69.71,54.97
2018,12,5,10,30,0.0,69.0,3.5,9.0,69.0,61.0,47.36
2018,12,5,10,45,2.0,90.5,3.45,9.1,91.5,80.07,63.61
2018,12,5,11,0,4.0,112.0,3.4,9.2,114.0,98.99,79.61
2018,12,5,11,15,30.5,152.5,3.3,9.3,167.0,140.59,114.0
2018,12,5,11,30,57.0,193.0,3.2,9.4,220.0,185.76,151.31
2018,12,5,11,45,45.0,175.0,3.15,9.5,196.5,170.65,139.06
2018,12,5,12,0,33.0,157.0,3.1,9.6,173.0,153.48,125.04
2018,12,5,12,15,46.5,177.0,3.05,9.7,199.5,180.03,147.36
2018,12,5,12,30,60.0,197.0,3.0,9.8,226.0,208.34,171.05
2018,12,5,12,45,60.5,193.5,2.95,9.9,222.0,209.5,172.22
2018,12,5,13,0,61.0,190.0,2.9,10.0,218.0,210.49,173.32
2018,12,5,13,15,67.5,173.0,2.9,10.1,203.0,200.88,165.74
2018,12,5,13,30,74.0,156.0,2.9,10.2,188.0,190.76,157.76
2018,12,5,13,45,160.0,157.0,2.85,10.3,221.5,253.35,211.31
2018,12,5,14,0,246.0,158.0,2.8,10.4,255.0,320.17,267.57
2018,12,5,14,15,198.5,144.0,2.8,10.45,218.5,272.69,228.41
2018,12,5,14,30,151.0,130.0,2.8,10.5,182.0,233.0,195.35
2018,12,5,14,45,81.5,92.5,2.75,10.5,120.0,150.23,125.06
2018,12,5,15,0,12.0,55.0,2.7,10.5,58.0,58.94,45.77
2018,12,5,15,15,6.0,43.5,2.7,10.5,45.0,41.97,30.95
2018,12,5,15,30,0.0,32.0,2.7,10.5,32.0,28.19,18.77
2018,12,5,15,45,0.0,26.0,2.5,10.1,26.0,22.89,14.04
2018,12,5,16,0,0.0,20.0,2.3,9.7,20.0,17.59,9.25
2018,12,5,16,15,2.0,14.0,2.3,9.35,14.0,13.4,4.98
2018,12,5,16,30,4.0,8.0,2.3,9.0,8.0,9.28,0.0
2018,12,5,16,45,2.0,4.0,2.25,8.7,4.0,4.66,0.0
2018,12,5,17,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,6,7,15,89.0,7.5,1.9,7.2,10.5,0.0,0.0
2018,12,6,7,30,178.0,15.0,1.9,7.5,21.0,13.64,0.0
2018,12,6,7,45,316.5,24.5,1.9,7.85,53.0,20.33,7.9
2018,12,6,8,0,455.0,34.0,1.9,8.2,85.0,27.77,18.52
2018,12,6,8,15,533.0,39.0,1.85,8.65,123.0,30.95,22.08
2018,12,6,8,30,611.0,44.0,1.8,9.1,161.0,37.36,28.17
2018,12,6,8,45,660.0,48.0,1.75,9.6,199.5,39.95,30.68
2018,12,6,9,0,709.0,52.0,1.7,10.1,238.0,42.6,33.12
2018,12,6,9,15,744.0,54.0,1.6,10.65,274.0,43.52,33.91
2018,12,6,9,30,779.0,56.0,1.5,11.2,310.0,44.53,34.74
2018,12,6,9,45,805.5,57.0,1.4,11.7,342.0,44.77,34.85
2018,12,6,10,0,832.0,58.0,1.3,12.2,374.0,85.19,45.82
2018,12,6,10,15,846.5,59.0,1.2,12.65,399.0,130.55,70.54
2018,12,6,10,30,861.0,60.0,1.1,13.1,424.0,176.17,104.26
2018,12,6,10,45,870.0,61.5,1.0,13.55,443.0,221.22,142.2
2018,12,6,11,0,879.0,63.0,0.9,14.0,462.0,265.65,181.43
2018,12,6,11,15,885.0,63.0,0.85,14.2,474.0,307.07,219.0
2018,12,6,11,30,891.0,63.0,0.8,14.4,486.0,347.14,255.2
2018,12,6,11,45,893.5,63.5,0.7,14.6,491.0,384.93,288.74
2018,12,6,12,0,896.0,64.0,0.6,14.8,496.0,420.79,319.79
2018,12,6,12,15,896.0,63.5,0.6,14.85,493.5,452.5,347.59
2018,12,6,12,30,896.0,63.0,0.6,14.9,491.0,481.8,372.9
2018,12,6,12,45,892.0,62.5,0.55,15.0,481.0,506.62,393.79
2018,12,6,13,0,888.0,62.0,0.5,15.1,471.0,528.6,411.99
2018,12,6,13,15,880.0,61.0,0.5,15.05,454.0,545.0,426.37
2018,12,6,13,30,872.0,60.0,0.5,15.0,437.0,558.31,438.18
2018,12,6,13,45,859.0,59.0,0.55,15.0,413.0,565.68,445.82
2018,12,6,14,0,846.0,58.0,0.6,15.0,389.0,569.88,450.94
2018,12,6,14,15,826.5,56.0,0.6,14.9,359.0,565.94,449.47
2018,12,6,14,30,807.0,54.0,0.6,14.8,329.0,563.29,448.58
2018,12,6,14,45,778.5,52.0,0.6,14.65,294.5,548.15,438.11
2018,12,6,15,0,750.0,50.0,0.6,14.5,260.0,530.21,425.02
2018,12,6,15,15,708.0,47.0,0.6,14.5,222.0,500.43,401.86
2018,12,6,15,30,666.0,44.0,0.6,14.5,184.0,468.53,375.87
2018,12,6,15,45,598.5,39.0,0.55,13.75,144.5,417.76,334.38
2018,12,6,16,0,531.0,34.0,0.5,13.0,105.0,366.23,289.69
2018,12,6,16,15,405.5,27.5,0.65,12.8,70.0,289.64,214.68
2018,12,6,16,30,280.0,21.0,0.8,12.6,35.0,193.09,0.0
2018,12,6,16,45,140.0,10.5,0.9,12.4,17.5,80.67,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,7,7,15,41.0,6.0,2.0,6.95,7.0,0.0,0.0
2018,12,7,7,30,82.0,12.0,2.0,7.2,14.0,10.91,0.0
2018,12,7,7,45,166.0,24.5,2.0,7.5,39.5,19.27,6.42
2018,12,7,8,0,250.0,37.0,2.0,7.8,65.0,28.81,19.36
2018,12,7,8,15,299.0,48.0,1.95,8.1,95.0,36.89,27.4
2018,12,7,8,30,348.0,59.0,1.9,8.4,125.0,44.76,34.9
2018,12,7,8,45,363.5,71.5,1.85,8.7,154.0,53.43,42.99
2018,12,7,9,0,379.0,84.0,1.8,9.0,183.0,61.86,50.72
2018,12,7,9,15,395.5,95.0,1.75,9.4,211.0,68.99,57.12
2018,12,7,9,30,412.0,106.0,1.7,9.8,239.0,75.96,63.28
2018,12,7,9,45,555.5,93.5,1.65,10.2,292.0,67.22,55.27
2018,12,7,10,0,699.0,81.0,1.6,10.6,345.0,85.6,50.79
2018,12,7,10,15,776.0,72.0,1.55,11.1,383.5,127.49,71.7
2018,12,7,10,30,853.0,63.0,1.5,11.6,422.0,175.21,104.61
2018,12,7,10,45,864.0,63.5,1.5,12.1,441.0,219.48,142.02
2018,12,7,11,0,875.0,64.0,1.5,12.6,460.0,263.28,181.12
2018,12,7,11,15,881.0,64.5,1.5,12.85,472.0,305.01,219.52
2018,12,7,11,30,887.0,65.0,1.5,13.1,484.0,345.44,256.69
2018,12,7,11,45,889.5,65.5,1.5,13.3,489.0,383.15,291.25
2018,12,7,12,0,892.0,66.0,1.5,13.5,494.0,418.94,323.55
2018,12,7,12,15,891.5,65.5,1.45,13.55,491.5,450.4,351.78
2018,12,7,12,30,891.0,65.0,1.4,13.6,489.0,479.43,377.4
2018,12,7,12,45,887.0,64.5,1.35,13.65,479.0,504.22,399.14
2018,12,7,13,0,883.0,64.0,1.3,13.7,469.0,526.2,418.18
2018,12,7,13,15,873.5,63.5,1.2,13.65,452.0,542.37,432.21
2018,12,7,13,30,864.0,63.0,1.1,13.6,435.0,555.44,443.47
2018,12,7,13,45,849.5,62.0,1.05,13.6,411.0,562.0,449.79
2018,12,7,14,0,835.0,61.0,1.0,13.6,387.0,569.09,456.15
2018,12,7,14,15,815.0,59.0,0.95,13.45,357.0,565.28,454.37
2018,12,7,14,30,795.0,57.0,0.9,13.3,327.0,558.33,449.98
2018,12,7,14,45,755.0,56.0,0.85,13.15,291.0,537.58,434.65
2018,12,7,15,0,715.0,55.0,0.8,13.0,255.0,514.0,416.61
2018,12,7,15,15,583.5,57.5,0.8,13.0,205.0,441.58,359.72
2018,12,7,15,30,452.0,60.0,0.8,13.0,155.0,364.76,297.86
2018,12,7,15,45,430.0,49.5,0.8,12.05,124.0,337.02,274.67
2018,12,7,16,0,408.0,39.0,0.8,11.1,93.0,308.33,247.99
2018,12,7,16,15,316.0,29.5,0.85,10.85,62.5,242.26,181.55
2018,12,7,16,30,224.0,20.0,0.9,10.6,32.0,162.6,0.0
2018,12,7,16,45,112.0,10.0,0.9,10.4,16.0,65.91,0.0
2018,12,7,17,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,8,7,15,76.0,7.0,2.25,7.15,9.0,0.0,0.0
2018,12,8,7,30,152.0,14.0,2.3,7.4,18.0,12.73,0.0
2018,12,8,7,45,299.0,23.0,2.3,7.6,49.0,19.08,5.37
2018,12,8,8,0,446.0,32.0,2.3,7.8,80.0,26.11,16.92
2018,12,8,8,15,524.0,38.0,2.35,8.2,118.0,30.23,21.4
2018,12,8,8,30,602.0,44.0,2.4,8.6,156.0,37.51,28.31
2018,12,8,8,45,650.5,48.5,2.4,9.0,194.5,40.53,31.24
2018,12,8,9,0,699.0,53.0,2.4,9.4,233.0,43.58,34.09
2018,12,8,9,15,734.5,55.5,2.4,9.9,269.0,44.88,35.24
2018,12,8,9,30,770.0,58.0,2.4,10.4,305.0,46.25,36.4
2018,12,8,9,45,796.5,59.0,2.4,10.85,337.0,46.43,36.46
2018,12,8,10,0,823.0,60.0,2.4,11.3,369.0,76.53,40.9
2018,12,8,10,15,838.0,61.5,2.4,11.65,394.5,122.26,65.09
2018,12,8,10,30,853.0,63.0,2.4,12.0,420.0,172.97,102.85
2018,12,8,10,45,864.0,64.0,2.4,12.35,439.5,217.66,140.65
2018,12,8,11,0,875.0,65.0,2.4,12.7,459.0,261.89,180.37
2018,12,8,11,15,880.5,65.5,2.35,12.9,471.0,303.52,218.98
2018,12,8,11,30,886.0,66.0,2.3,13.1,483.0,343.82,256.39
2018,12,8,11,45,887.5,66.5,2.25,13.3,487.5,381.19,290.99
2018,12,8,12,0,889.0,67.0,2.2,13.5,492.0,416.58,323.27
2018,12,8,12,15,887.0,67.0,2.15,13.6,489.5,447.88,351.72
2018,12,8,12,30,885.0,67.0,2.1,13.7,487.0,476.68,377.5
2018,12,8,12,45,878.5,67.0,2.05,13.75,476.5,500.73,399.05
2018,12,8,13,0,872.0,67.0,2.0,13.8,466.0,521.88,417.83
2018,12,8,13,15,863.0,66.0,1.95,13.75,449.0,537.69,432.25
2018,12,8,13,30,854.0,65.0,1.9,13.7,432.0,550.42,443.95
2018,12,8,13,45,841.0,63.5,1.9,13.65,408.5,560.53,453.52
2018,12,8,14,0,828.0,62.0,1.9,13.6,385.0,564.62,458.28
2018,12,8,14,15,808.0,60.5,1.85,13.4,355.5,561.47,457.24
2018,12,8,14,30,788.0,59.0,1.8,13.2,326.0,555.19,453.49
2018,12,8,14,45,758.5,56.5,1.8,13.05,291.5,539.06,441.85
2018,12,8,15,0,729.0,54.0,1.8,12.9,257.0,520.13,427.41
2018,12,8,15,15,686.5,50.0,1.8,12.9,219.0,489.15,402.42
2018,12,8,15,30,644.0,46.0,1.8,12.9,181.0,456.07,374.52
2018,12,8,15,45,575.5,41.5,1.8,12.05,142.5,405.58,332.22
2018,12,8,16,0,507.0,37.0,1.8,11.2,104.0,361.42,292.04
2018,12,8,16,15,365.5,28.5,1.85,10.95,68.0,267.98,201.97
2018,12,8,16,30,224.0,20.0,1.9,10.7,32.0,162.39,0.0
2018,12,8,16,45,112.0,10.0,1.95,10.45,16.0,65.84,0.0
2018,12,8,17,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
