Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,4,45,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,9,7,15,5.0,2.0,2.7,6.6,2.0,0.0,0.0
2018,12,9,7,30,10.0,4.0,2.7,6.7,4.0,3.64,0.0
2018,12,9,7,45,5.0,10.0,2.65,6.75,10.0,8.96,0.0
2018,12,9,8,0,0.0,16.0,2.6,6.8,16.0,14.07,6.5
2018,12,9,8,15,0.0,22.0,2.65,6.95,22.0,19.36,11.74
2018,12,9,8,30,0.0,28.0,2.7,7.1,28.0,24.65,16.8
2018,12,9,8,45,10.0,47.5,2.7,7.25,50.0,41.97,32.78
2018,12,9,9,0,20.0,67.0,2.7,7.4,72.0,56.87,46.48
2018,12,9,9,15,54.5,96.5,2.7,7.55,113.0,78.68,66.33
2018,12,9,9,30,89.0,126.0,2.7,7.7,154.0,95.55,81.52
2018,12,9,9,45,85.5,139.0,2.7,7.9,168.5,108.47,92.98
2018,12,9,10,0,82.0,152.0,2.7,8.1,183.0,122.02,98.37
2018,12,9,10,15,89.5,152.5,2.65,8.3,188.0,130.63,103.71
2018,12,9,10,30,97.0,153.0,2.6,8.5,193.0,136.66,107.79
2018,12,9,10,45,86.5,167.5,2.55,8.7,204.5,155.04,123.73
2018,12,9,11,0,76.0,182.0,2.5,8.9,216.0,170.22,137.06
2018,12,9,11,15,51.0,178.5,2.55,9.1,201.5,166.56,135.06
2018,12,9,11,30,26.0,175.0,2.6,9.3,187.0,160.15,130.51
2018,12,9,11,45,25.0,178.5,2.6,9.55,190.0,164.95,134.56
2018,12,9,12,0,24.0,182.0,2.6,9.8,193.0,169.67,138.51
2018,12,9,12,15,109.5,188.0,2.6,10.0,239.5,219.64,179.51
2018,12,9,12,30,195.0,194.0,2.6,10.2,286.0,270.59,221.49
2018,12,9,12,45,210.5,194.5,2.6,10.45,292.0,287.53,235.88
2018,12,9,13,0,226.0,195.0,2.6,10.7,298.0,304.88,250.68
2018,12,9,13,15,200.0,186.5,2.6,10.8,275.5,291.34,240.28
2018,12,9,13,30,174.0,178.0,2.6,10.9,253.0,275.84,228.15
2018,12,9,13,45,162.0,158.5,2.6,11.05,225.0,254.69,211.34
2018,12,9,14,0,150.0,139.0,2.6,11.2,197.0,231.88,192.96
2018,12,9,14,15,185.0,135.5,2.6,11.2,201.5,253.44,211.83
2018,12,9,14,30,220.0,132.0,2.6,11.2,206.0,285.59,239.11
2018,12,9,14,45,197.5,118.5,2.55,11.2,180.0,261.15,218.83
2018,12,9,15,0,175.0,105.0,2.5,11.2,154.0,235.63,197.46
2018,12,9,15,15,117.0,90.5,2.5,11.2,121.0,176.25,146.79
2018,12,9,15,30,59.0,76.0,2.5,11.2,88.0,117.79,96.11
2018,12,9,15,45,42.5,60.0,2.45,10.7,67.5,91.32,72.87
2018,12,9,16,0,26.0,44.0,2.4,10.2,47.0,64.35,48.86
2018,12,9,16,15,22.5,28.5,2.35,10.0,30.5,44.37,29.5
2018,12,9,16,30,19.0,13.0,2.3,9.8,14.0,26.43,0.0
2018,12,9,16,45,9.5,6.5,2.3,9.6,7.0,10.72,0.0
2018,12,9,17,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,7,15,15.0,4.0,1.55,9.0,4.5,0.0,0.0
2018,12,10,7,30,30.0,8.0,1.6,9.3,9.0,7.28,0.0
2018,12,10,7,45,41.5,21.5,1.65,9.55,24.5,18.09,2.54
2018,12,10,8,0,53.0,35.0,1.7,9.8,40.0,28.9,18.91
2018,12,10,8,15,85.0,48.5,1.75,10.15,61.5,39.58,29.42
2018,12,10,8,30,117.0,62.0,1.8,10.5,83.0,50.08,39.27
2018,12,10,8,45,347.0,62.0,1.85,10.8,145.5,46.43,36.29
2018,12,10,9,0,577.0,62.0,1.9,11.1,208.0,46.81,36.74
2018,12,10,9,15,545.5,74.5,1.9,11.4,229.0,55.43,44.52
2018,12,10,9,30,514.0,87.0,1.9,11.7,250.0,63.86,52.02
2018,12,10,9,45,540.0,93.5,1.9,12.0,280.0,67.55,55.21
2018,12,10,10,0,566.0,100.0,1.9,12.3,310.0,90.47,60.13
2018,12,10,10,15,685.0,86.0,1.9,12.55,357.5,120.74,70.39
2018,12,10,10,30,804.0,72.0,1.9,12.8,405.0,165.22,98.28
2018,12,10,10,45,850.0,66.0,1.85,13.05,432.5,208.51,132.85
2018,12,10,11,0,896.0,60.0,1.8,13.3,460.0,257.89,175.04
2018,12,10,11,15,903.0,60.0,1.85,13.45,472.5,300.28,214.15
2018,12,10,11,30,910.0,60.0,1.9,13.6,485.0,341.4,252.27
2018,12,10,11,45,913.0,60.0,1.9,13.8,490.5,379.68,287.61
2018,12,10,12,0,916.0,60.0,1.9,14.0,496.0,416.02,320.7
2018,12,10,12,15,915.5,60.0,2.05,14.05,494.0,448.8,350.9
2018,12,10,12,30,915.0,60.0,2.2,14.1,492.0,479.13,378.58
2018,12,10,12,45,911.0,60.0,2.3,14.15,482.5,505.21,402.3
2018,12,10,13,0,907.0,60.0,2.4,14.2,473.0,528.46,423.35
2018,12,10,13,15,899.0,59.0,2.45,14.15,456.0,545.57,439.32
2018,12,10,13,30,891.0,58.0,2.5,14.1,439.0,559.55,452.55
2018,12,10,13,45,878.5,57.0,2.6,14.05,415.5,567.85,461.3
2018,12,10,14,0,866.0,56.0,2.7,14.0,392.0,572.95,467.32
2018,12,10,14,15,849.0,54.5,2.7,13.85,363.0,571.67,467.95
2018,12,10,14,30,832.0,53.0,2.7,13.7,334.0,567.31,465.86
2018,12,10,14,45,805.5,50.5,2.7,13.55,299.5,553.12,455.65
2018,12,10,15,0,779.0,48.0,2.7,13.4,265.0,540.7,446.07
2018,12,10,15,15,738.0,45.0,2.7,13.4,226.5,511.95,422.55
2018,12,10,15,30,697.0,42.0,2.7,13.4,188.0,481.02,396.05
2018,12,10,15,45,630.0,37.5,2.8,12.55,148.0,431.49,354.39
2018,12,10,16,0,563.0,33.0,2.9,11.7,108.0,381.08,309.08
2018,12,10,16,15,435.0,26.5,3.0,11.35,72.0,295.15,223.51
2018,12,10,16,30,307.0,20.0,3.1,11.0,36.0,205.87,0.0
2018,12,10,16,45,153.5,10.0,3.15,10.65,18.0,86.7,0.0
2018,12,10,17,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.95,6.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,11,7,15,40.5,5.0,2.35,7.25,6.0,0.0,0.0
2018,12,11,7,30,81.0,10.0,2.3,7.6,12.0,9.1,0.0
2018,12,11,7,45,133.5,22.5,2.25,7.95,33.0,17.73,1.09
2018,12,11,8,0,186.0,35.0,2.2,8.3,54.0,27.25,17.49
2018,12,11,8,15,242.5,47.5,2.2,8.75,84.0,36.52,26.82
2018,12,11,8,30,299.0,60.0,2.2,9.2,114.0,45.55,35.39
2018,12,11,8,45,345.0,69.5,2.2,9.65,145.5,52.08,41.54
2018,12,11,9,0,391.0,79.0,2.2,10.1,177.0,58.48,47.41
2018,12,11,9,15,432.5,86.5,2.25,10.45,210.0,63.29,51.75
2018,12,11,9,30,474.0,94.0,2.3,10.8,243.0,68.03,55.94
2018,12,11,9,45,553.0,91.5,2.3,11.15,282.5,66.13,54.12
2018,12,11,10,0,632.0,89.0,2.3,11.5,322.0,82.35,52.88
2018,12,11,10,15,740.5,74.5,2.45,11.85,366.0,118.73,67.17
2018,12,11,10,30,849.0,60.0,2.6,12.2,410.0,163.58,95.34
2018,12,11,10,45,857.0,61.0,2.7,12.55,428.5,207.45,132.11
2018,12,11,11,0,865.0,62.0,2.8,12.9,447.0,250.61,170.92
2018,12,11,11,15,870.0,63.0,2.85,13.1,459.0,292.1,209.51
2018,12,11,11,30,875.0,64.0,2.9,13.3,471.0,332.28,247.07
2018,12,11,11,45,877.0,63.5,2.95,13.5,475.5,368.5,281.13
2018,12,11,12,0,879.0,63.0,3.0,13.7,480.0,402.78,313.02
2018,12,11,12,15,877.0,62.5,3.05,13.8,477.0,433.3,341.43
2018,12,11,12,30,875.0,62.0,3.1,13.9,474.0,461.35,367.25
2018,12,11,12,45,850.0,66.5,3.15,14.0,460.0,481.09,386.03
2018,12,11,13,0,825.0,71.0,3.2,14.1,446.0,498.9,402.69
2018,12,11,13,15,828.0,67.0,3.2,14.05,432.0,517.58,419.83
2018,12,11,13,30,831.0,63.0,3.2,14.0,418.0,530.88,432.51
2018,12,11,13,45,749.0,74.5,3.15,13.95,381.5,516.57,422.64
2018,12,11,14,0,667.0,86.0,3.1,13.9,345.0,496.52,407.86
2018,12,11,14,15,651.0,81.5,2.95,13.65,318.0,491.8,405.46
2018,12,11,14,30,635.0,77.0,2.8,13.4,291.0,484.41,400.55
2018,12,11,14,45,628.5,70.0,2.65,13.15,263.5,477.23,395.5
2018,12,11,15,0,622.0,63.0,2.5,12.9,236.0,467.61,387.94
2018,12,11,15,15,516.5,62.5,2.5,12.9,192.0,404.87,336.53
2018,12,11,15,30,411.0,62.0,2.5,12.9,148.0,340.63,282.68
2018,12,11,15,45,363.0,52.5,2.45,12.1,116.5,296.98,245.38
2018,12,11,16,0,315.0,43.0,2.4,11.3,85.0,257.21,209.18
2018,12,11,16,15,232.5,31.5,2.4,11.2,56.5,196.91,148.49
2018,12,11,16,30,150.0,20.0,2.4,11.1,28.0,123.04,0.0
2018,12,11,16,45,75.0,10.0,2.45,11.0,14.0,46.98,0.0
2018,12,11,17,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,12,7,15,58.0,5.5,2.0,7.2,6.5,0.0,0.0
2018,12,12,7,30,116.0,11.0,2.0,7.4,13.0,10.01,0.0
2018,12,12,7,45,201.5,22.5,2.0,7.6,37.5,18.88,0.0
2018,12,12,8,0,287.0,34.0,2.0,7.8,62.0,28.12,18.13
2018,12,12,8,15,451.5,38.0,1.95,8.1,106.5,30.38,21.41
2018,12,12,8,30,616.0,42.0,1.9,8.4,151.0,36.01,26.91
2018,12,12,8,45,575.0,54.0,1.8,8.75,175.0,41.73,32.32
2018,12,12,9,0,534.0,66.0,1.7,9.1,199.0,50.16,40.08
2018,12,12,9,15,677.0,58.0,1.65,9.55,252.5,47.02,37.23
2018,12,12,9,30,820.0,50.0,1.6,10.0,306.0,45.1,35.44
2018,12,12,9,45,842.5,51.5,1.55,10.45,338.0,46.46,36.57
2018,12,12,10,0,865.0,53.0,1.5,10.9,370.0,69.61,38.72
2018,12,12,10,15,879.5,54.0,1.6,11.25,396.0,116.29,60.31
2018,12,12,10,30,894.0,55.0,1.7,11.6,422.0,163.22,93.18
2018,12,12,10,45,904.5,55.0,1.8,11.95,441.5,208.63,130.89
2018,12,12,11,0,915.0,55.0,1.9,12.3,461.0,253.46,170.96
2018,12,12,11,15,920.5,55.5,2.05,12.55,473.5,296.63,211.04
2018,12,12,11,30,926.0,56.0,2.2,12.8,486.0,338.42,250.09
2018,12,12,11,45,927.0,56.5,2.4,13.0,491.0,377.09,286.47
2018,12,12,12,0,928.0,57.0,2.6,13.2,496.0,413.68,320.59
2018,12,12,12,15,916.0,58.5,2.65,13.3,490.5,443.67,348.81
2018,12,12,12,30,904.0,60.0,2.7,13.4,485.0,470.51,373.83
2018,12,12,12,45,874.0,64.5,2.8,13.45,468.5,488.8,391.76
2018,12,12,13,0,844.0,69.0,2.9,13.5,452.0,504.75,407.26
2018,12,12,13,15,790.5,76.5,2.8,13.5,425.0,506.72,410.9
2018,12,12,13,30,737.0,84.0,2.7,13.5,398.0,503.89,410.32
2018,12,12,13,45,678.0,89.0,2.65,13.5,366.0,492.85,403.03
2018,12,12,14,0,619.0,94.0,2.6,13.5,334.0,476.69,391.34
2018,12,12,14,15,700.5,75.0,2.55,13.35,327.0,512.28,421.38
2018,12,12,14,30,782.0,56.0,2.5,13.2,320.0,543.47,447.38
2018,12,12,14,45,729.0,56.5,2.45,13.1,282.5,517.41,427.13
2018,12,12,15,0,676.0,57.0,2.4,13.0,245.0,488.44,404.2
2018,12,12,15,15,669.0,49.5,2.4,13.0,213.0,475.08,393.1
2018,12,12,15,30,662.0,42.0,2.4,13.0,181.0,459.29,378.75
2018,12,12,15,45,548.5,40.0,2.5,12.05,138.5,386.41,318.33
2018,12,12,16,0,435.0,38.0,2.6,11.1,96.0,320.45,260.72
2018,12,12,16,15,314.0,29.0,2.65,10.75,63.0,239.31,181.67
2018,12,12,16,30,193.0,20.0,2.7,10.4,30.0,146.02,0.0
2018,12,12,16,45,96.5,10.0,2.75,10.0,15.0,57.82,0.0
2018,12,12,17,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,13,7,15,71.0,5.5,2.5,7.0,6.5,0.0,0.0
2018,12,13,7,30,142.0,11.0,2.5,7.3,13.0,10.01,0.0
2018,12,13,7,45,318.0,18.5,2.5,7.6,43.5,16.65,0.0
2018,12,13,8,0,494.0,26.0,2.5,7.9,74.0,23.03,13.69
2018,12,13,8,15,574.5,31.0,2.55,8.35,112.5,26.8,18.17
2018,12,13,8,30,655.0,36.0,2.6,8.8,151.0,30.62,21.99
2018,12,13,8,45,703.5,39.0,2.6,9.2,189.5,32.59,23.97
2018,12,13,9,0,752.0,42.0,2.6,9.6,228.0,38.28,29.22
2018,12,13,9,15,783.0,44.5,2.6,10.15,264.0,40.56,31.28
2018,12,13,9,30,814.0,47.0,2.6,10.7,300.0,42.79,33.23
2018,12,13,9,45,834.5,49.0,2.6,11.2,331.5,44.53,34.71
2018,12,13,10,0,855.0,51.0,2.6,11.7,363.0,65.77,36.66
2018,12,13,10,15,869.5,52.0,2.65,12.1,389.0,111.87,57.3
2018,12,13,10,30,884.0,53.0,2.7,12.5,415.0,158.24,89.42
2018,12,13,10,45,893.5,54.5,2.7,12.95,435.0,204.25,127.46
2018,12,13,11,0,903.0,56.0,2.7,13.4,455.0,249.68,167.89
2018,12,13,11,15,908.5,56.5,2.7,13.65,467.5,292.39,207.43
2018,12,13,11,30,914.0,57.0,2.7,13.9,480.0,333.74,245.95
2018,12,13,11,45,916.0,57.5,2.7,14.15,485.5,372.36,281.9
2018,12,13,12,0,918.0,58.0,2.7,14.4,491.0,409.0,315.57
2018,12,13,12,15,915.0,58.5,2.7,14.45,489.0,441.45,345.51
2018,12,13,12,30,912.0,59.0,2.7,14.5,487.0,471.33,372.71
2018,12,13,12,45,905.0,60.0,2.7,14.55,477.5,497.16,396.15
2018,12,13,13,0,898.0,61.0,2.7,14.6,468.0,520.06,416.76
2018,12,13,13,15,889.0,60.5,2.65,14.55,451.5,537.3,432.58
2018,12,13,13,30,880.0,60.0,2.6,14.5,435.0,551.42,445.62
2018,12,13,13,45,866.0,59.0,2.6,14.4,411.5,559.06,453.6
2018,12,13,14,0,852.0,58.0,2.6,14.3,388.0,563.49,458.84
2018,12,13,14,15,832.5,56.5,2.55,14.1,358.5,561.0,458.44
2018,12,13,14,30,813.0,55.0,2.5,13.9,329.0,559.62,458.46
2018,12,13,14,45,784.0,52.5,2.5,13.65,294.5,544.44,447.64
2018,12,13,15,0,755.0,50.0,2.5,13.4,260.0,526.4,433.97
2018,12,13,15,15,713.0,47.0,2.5,13.4,222.5,497.49,410.41
2018,12,13,15,30,671.0,44.0,2.5,13.4,185.0,466.4,383.86
2018,12,13,15,45,605.0,39.5,2.45,12.35,146.0,417.93,343.11
2018,12,13,16,0,539.0,35.0,2.4,11.3,107.0,368.37,298.78
2018,12,13,16,15,415.0,28.0,2.4,10.85,71.5,293.01,222.62
2018,12,13,16,30,291.0,21.0,2.4,10.4,36.0,198.32,4.03
2018,12,13,16,45,145.5,10.5,2.45,9.95,18.0,82.99,0.0
2018,12,13,17,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,3.8,10.3,1.5,0.0,0.0
2018,12,14,7,30,0.0,3.0,3.9,10.6,3.0,2.73,0.0
2018,12,14,7,45,7.5,13.0,4.0,10.85,13.5,11.67,0.0
2018,12,14,8,0,15.0,23.0,4.1,11.1,24.0,20.33,11.09
2018,12,14,8,15,27.5,29.0,4.15,11.3,33.0,24.86,16.18
2018,12,14,8,30,40.0,35.0,4.2,11.5,42.0,29.91,21.04
2018,12,14,8,45,20.0,22.5,4.25,11.7,26.0,19.78,12.17
2018,12,14,9,0,0.0,10.0,4.3,11.9,10.0,8.78,2.29
2018,12,14,9,15,0.0,21.5,4.35,12.05,21.5,18.91,11.47
2018,12,14,9,30,0.0,33.0,4.4,12.2,33.0,29.07,20.64
2018,12,14,9,45,62.5,82.5,4.45,12.3,105.0,66.62,54.34
2018,12,14,10,0,125.0,132.0,4.5,12.4,177.0,104.45,81.99
2018,12,14,10,15,75.0,99.5,4.5,12.45,127.0,86.95,66.13
2018,12,14,10,30,25.0,67.0,4.5,12.5,77.0,61.98,46.47
2018,12,14,10,45,12.5,55.0,4.55,12.55,60.0,51.06,37.65
2018,12,14,11,0,0.0,43.0,4.6,12.6,43.0,37.94,26.94
2018,12,14,11,15,0.0,54.0,4.55,12.55,54.0,47.69,35.25
2018,12,14,11,30,0.0,65.0,4.5,12.5,65.0,57.46,43.56
2018,12,14,11,45,0.0,65.0,4.5,12.45,65.0,57.46,43.54
2018,12,14,12,0,0.0,65.0,4.5,12.4,65.0,57.46,43.54
2018,12,14,12,15,0.0,64.5,4.4,12.4,64.5,57.02,43.16
2018,12,14,12,30,0.0,64.0,4.3,12.4,64.0,56.57,42.8
2018,12,14,12,45,0.0,62.0,4.2,12.35,62.0,54.79,41.31
2018,12,14,13,0,0.0,60.0,4.1,12.3,60.0,53.01,39.83
2018,12,14,13,15,25.5,89.0,3.95,12.3,100.0,95.16,75.99
2018,12,14,13,30,51.0,118.0,3.8,12.3,140.0,138.43,112.92
2018,12,14,13,45,42.5,109.5,3.65,12.3,127.0,127.17,103.51
2018,12,14,14,0,34.0,101.0,3.5,12.3,114.0,115.36,93.62
2018,12,14,14,15,18.0,83.5,3.35,12.3,90.5,89.42,71.49
2018,12,14,14,30,2.0,66.0,3.2,12.3,67.0,59.51,45.73
2018,12,14,14,45,1.5,60.5,3.0,12.3,61.0,54.34,41.33
2018,12,14,15,0,1.0,55.0,2.8,12.3,55.0,49.16,36.86
2018,12,14,15,15,1.5,39.0,2.8,12.3,39.0,35.26,24.85
2018,12,14,15,30,2.0,23.0,2.8,12.3,23.0,21.4,12.82
2018,12,14,15,45,10.0,18.0,2.4,12.1,19.0,21.87,13.22
2018,12,14,16,0,18.0,13.0,2.0,11.9,15.0,24.13,14.94
2018,12,14,16,15,34.5,9.5,1.85,11.75,12.0,34.64,22.11
2018,12,14,16,30,51.0,6.0,1.7,11.6,9.0,46.51,0.0
2018,12,14,16,45,25.5,3.0,1.55,11.45,4.5,15.6,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,2.8,11.55,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,2.9,11.6,1.0,0.91,0.0
2018,12,15,7,45,0.0,3.0,3.05,11.7,3.0,2.63,0.0
2018,12,15,8,0,0.0,5.0,3.2,11.8,5.0,4.38,0.0
2018,12,15,8,15,0.0,6.0,3.3,11.85,6.0,5.26,0.0
2018,12,15,8,30,0.0,7.0,3.4,11.9,7.0,6.14,0.0
2018,12,15,8,45,0.0,8.5,3.5,11.95,8.5,7.46,1.06
2018,12,15,9,0,0.0,10.0,3.6,12.0,10.0,8.78,2.29
2018,12,15,9,15,0.0,18.0,3.55,12.05,18.0,15.82,8.69
2018,12,15,9,30,0.0,26.0,3.5,12.1,26.0,22.88,15.08
2018,12,15,9,45,0.0,34.5,3.45,12.15,34.5,30.4,21.84
2018,12,15,10,0,0.0,43.0,3.4,12.2,43.0,37.92,27.14
2018,12,15,10,15,0.0,58.5,3.4,12.25,58.5,51.67,38.9
2018,12,15,10,30,0.0,74.0,3.4,12.3,74.0,65.45,50.61
2018,12,15,10,45,0.0,73.0,3.35,12.4,73.0,64.56,49.76
2018,12,15,11,0,0.0,72.0,3.3,12.5,72.0,63.67,48.93
2018,12,15,11,15,0.0,49.0,3.3,12.5,49.0,43.26,31.48
2018,12,15,11,30,0.0,26.0,3.3,12.5,26.0,22.92,14.05
2018,12,15,11,45,0.0,31.5,3.3,12.55,31.5,27.78,18.21
2018,12,15,12,0,0.0,37.0,3.3,12.6,37.0,32.64,22.36
2018,12,15,12,15,0.0,44.0,3.2,12.65,44.0,38.84,27.65
2018,12,15,12,30,0.0,51.0,3.1,12.7,51.0,45.04,32.94
2018,12,15,12,45,0.0,59.5,3.0,12.75,59.5,52.57,39.37
2018,12,15,13,0,0.0,68.0,2.9,12.8,68.0,60.12,45.81
2018,12,15,13,15,3.5,95.0,2.9,12.8,96.5,86.34,68.13
2018,12,15,13,30,7.0,122.0,2.9,12.8,125.0,113.94,91.52
2018,12,15,13,45,3.5,95.5,2.9,12.8,97.0,87.42,69.17
2018,12,15,14,0,0.0,69.0,2.9,12.8,69.0,61.0,46.75
2018,12,15,14,15,19.0,63.0,2.95,12.75,69.5,69.31,54.31
2018,12,15,14,30,38.0,57.0,3.0,12.7,70.0,75.02,59.64
2018,12,15,14,45,33.5,48.0,3.1,12.7,58.5,63.83,50.04
2018,12,15,15,0,29.0,39.0,3.2,12.7,47.0,58.09,45.05
2018,12,15,15,15,30.0,31.0,3.2,12.7,38.5,50.42,38.4
2018,12,15,15,30,31.0,23.0,3.2,12.7,30.0,42.44,31.39
2018,12,15,15,45,55.5,30.5,3.25,12.55,39.5,66.17,51.57
2018,12,15,16,0,80.0,38.0,3.3,12.4,49.0,103.44,81.71
2018,12,15,16,15,64.5,26.0,3.3,12.35,33.0,80.8,58.51
2018,12,15,16,30,49.0,14.0,3.3,12.3,17.0,49.88,0.55
2018,12,15,16,45,24.5,7.0,3.3,12.25,8.5,18.73,0.0
2018,12,15,17,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,0.5,4.3,13.0,0.5,0.0,0.0
2018,12,16,7,30,0.0,1.0,4.3,13.0,1.0,0.91,0.0
2018,12,16,7,45,0.0,3.0,4.3,13.05,3.0,2.63,0.0
2018,12,16,8,0,0.0,5.0,4.3,13.1,5.0,4.38,0.0
2018,12,16,8,15,0.0,6.0,4.45,13.15,6.0,5.26,0.0
2018,12,16,8,30,0.0,7.0,4.6,13.2,7.0,6.14,0.0
2018,12,16,8,45,0.0,8.0,4.7,13.25,8.0,7.02,0.63
2018,12,16,9,0,0.0,9.0,4.8,13.3,9.0,7.9,1.45
2018,12,16,9,15,0.0,11.5,4.85,13.35,11.5,10.1,3.45
2018,12,16,9,30,0.0,14.0,4.9,13.4,14.0,12.31,5.44
2018,12,16,9,45,0.0,15.0,4.95,13.45,15.0,13.19,6.23
2018,12,16,10,0,0.0,16.0,5.0,13.5,16.0,14.07,6.47
2018,12,16,10,15,0.0,21.5,5.0,13.5,21.5,18.93,10.63
2018,12,16,10,30,0.0,27.0,5.0,13.5,27.0,23.78,14.78
2018,12,16,10,45,0.0,33.5,5.0,13.5,33.5,29.53,19.68
2018,12,16,11,0,0.0,40.0,5.0,13.5,40.0,35.28,24.57
2018,12,16,11,15,0.0,34.5,4.95,13.5,34.5,30.42,20.39
2018,12,16,11,30,0.0,29.0,4.9,13.5,29.0,25.57,16.23
2018,12,16,11,45,0.0,26.5,4.8,13.55,26.5,23.36,14.33
2018,12,16,12,0,0.0,24.0,4.7,13.6,24.0,21.15,12.44
2018,12,16,12,15,0.0,24.0,4.5,13.55,24.0,21.15,12.45
2018,12,16,12,30,0.0,24.0,4.3,13.5,24.0,21.15,12.45
2018,12,16,12,45,0.0,27.0,4.1,13.5,27.0,23.8,14.73
2018,12,16,13,0,0.0,30.0,3.9,13.5,30.0,26.45,17.01
2018,12,16,13,15,0.5,43.0,3.75,13.5,43.0,38.2,27.08
2018,12,16,13,30,1.0,56.0,3.6,13.5,56.0,50.0,37.18
2018,12,16,13,45,0.5,44.5,3.45,13.5,44.5,39.54,28.29
2018,12,16,14,0,0.0,33.0,3.3,13.5,33.0,29.08,19.37
2018,12,16,14,15,0.0,27.0,3.3,13.45,27.0,23.78,14.84
2018,12,16,14,30,0.0,21.0,3.3,13.4,21.0,18.48,10.3
2018,12,16,14,45,0.0,23.5,3.25,13.35,23.5,20.68,12.21
2018,12,16,15,0,0.0,26.0,3.2,13.3,26.0,22.88,14.11
2018,12,16,15,15,0.0,25.0,3.2,13.3,25.0,22.0,13.31
2018,12,16,15,30,0.0,24.0,3.2,13.3,24.0,21.11,12.47
2018,12,16,15,45,0.0,20.0,2.7,13.1,20.0,17.58,9.33
2018,12,16,16,0,0.0,16.0,2.2,12.9,16.0,14.06,6.14
2018,12,16,16,15,0.0,11.5,2.05,12.8,11.5,10.1,2.32
2018,12,16,16,30,0.0,7.0,1.9,12.7,7.0,6.14,0.0
2018,12,16,16,45,0.0,3.5,1.8,12.6,3.5,3.18,0.0
2018,12,16,17,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,17,7,15,36.0,3.5,1.45,9.2,4.0,0.0,0.0
2018,12,17,7,30,72.0,7.0,1.4,9.5,8.0,6.37,0.0
2018,12,17,7,45,131.5,19.5,1.35,9.75,28.5,15.44,0.0
2018,12,17,8,0,191.0,32.0,1.3,10.0,49.0,25.05,14.55
2018,12,17,8,15,213.0,45.0,1.35,10.3,73.0,34.71,24.84
2018,12,17,8,30,235.0,58.0,1.4,10.6,97.0,44.07,33.74
2018,12,17,8,45,447.5,54.0,1.45,10.85,152.5,41.65,31.91
2018,12,17,9,0,660.0,50.0,1.5,11.1,208.0,41.35,31.79
2018,12,17,9,15,717.0,50.5,1.5,11.25,247.0,41.04,31.58
2018,12,17,9,30,774.0,51.0,1.5,11.4,286.0,40.97,31.51
2018,12,17,9,45,787.0,55.5,1.55,11.55,316.5,43.99,34.2
2018,12,17,10,0,800.0,60.0,1.6,11.7,347.0,58.64,36.16
2018,12,17,10,15,739.5,75.5,1.6,11.85,356.0,109.48,61.95
2018,12,17,10,30,679.0,91.0,1.6,12.0,365.0,149.4,91.5
2018,12,17,10,45,634.5,105.5,1.6,12.2,371.5,189.58,126.34
2018,12,17,11,0,590.0,120.0,1.6,12.4,378.0,225.21,159.52
2018,12,17,11,15,482.5,143.0,1.6,12.5,358.0,244.95,182.37
2018,12,17,11,30,375.0,166.0,1.6,12.6,338.0,257.05,197.97
2018,12,17,11,45,258.0,183.0,1.6,12.7,302.0,249.88,196.85
2018,12,17,12,0,141.0,200.0,1.6,12.8,266.0,232.31,185.82
2018,12,17,12,15,91.0,188.0,1.6,12.75,230.5,206.16,165.94
2018,12,17,12,30,41.0,176.0,1.6,12.7,195.0,178.35,143.99
2018,12,17,12,45,77.0,176.0,1.6,12.6,211.0,198.46,160.92
2018,12,17,13,0,113.0,176.0,1.6,12.5,227.0,226.56,184.44
2018,12,17,13,15,113.0,164.0,1.6,12.45,213.5,220.29,179.81
2018,12,17,13,30,113.0,152.0,1.6,12.4,200.0,213.21,174.62
2018,12,17,13,45,62.5,122.0,1.55,12.35,148.5,150.76,122.98
2018,12,17,14,0,12.0,92.0,1.5,12.3,97.0,89.34,71.04
2018,12,17,14,15,21.0,99.5,1.5,12.2,107.0,107.73,87.02
2018,12,17,14,30,30.0,107.0,1.5,12.1,117.0,123.18,100.35
2018,12,17,14,45,180.0,100.5,1.45,12.0,151.5,226.52,189.16
2018,12,17,15,0,330.0,94.0,1.4,11.9,186.0,323.35,269.6
2018,12,17,15,15,370.0,77.5,1.4,11.9,167.0,329.62,274.19
2018,12,17,15,30,410.0,61.0,1.4,11.9,148.0,337.36,279.53
2018,12,17,15,45,405.0,50.5,1.4,11.35,121.5,320.47,263.92
2018,12,17,16,0,400.0,40.0,1.4,10.8,95.0,302.25,245.34
2018,12,17,16,15,299.5,30.5,1.5,10.55,63.5,232.43,178.02
2018,12,17,16,30,199.0,21.0,1.6,10.3,32.0,151.44,26.62
2018,12,17,16,45,99.5,10.5,1.65,10.1,16.0,59.79,0.0
2018,12,17,17,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,18,7,15,8.5,1.0,2.0,10.45,1.0,0.0,0.0
2018,12,18,7,30,17.0,2.0,2.0,10.6,2.0,1.82,0.0
2018,12,18,7,45,8.5,3.5,2.05,10.75,3.5,3.01,0.0
2018,12,18,8,0,0.0,5.0,2.1,10.9,5.0,4.38,0.0
2018,12,18,8,15,0.0,7.0,2.15,11.05,7.0,6.14,0.0
2018,12,18,8,30,0.0,9.0,2.2,11.2,9.0,7.9,1.4
2018,12,18,8,45,0.0,11.5,2.3,11.35,11.5,10.1,3.46
2018,12,18,9,0,0.0,14.0,2.4,11.5,14.0,12.3,5.5
2018,12,18,9,15,0.0,16.0,2.4,11.65,16.0,14.06,7.12
2018,12,18,9,30,0.0,18.0,2.4,11.8,18.0,15.83,8.72
2018,12,18,9,45,0.0,43.5,2.45,11.95,43.5,38.36,29.07
2018,12,18,10,0,0.0,69.0,2.5,12.1,69.0,61.0,47.0
2018,12,18,10,15,0.0,67.5,2.5,12.25,67.5,59.66,45.75
2018,12,18,10,30,0.0,66.0,2.5,12.4,66.0,58.33,44.52
2018,12,18,10,45,0.0,66.5,2.5,12.55,66.5,58.78,44.82
2018,12,18,11,0,0.0,67.0,2.5,12.7,67.0,59.23,45.12
2018,12,18,11,15,0.0,80.5,2.45,12.75,80.5,71.24,55.27
2018,12,18,11,30,0.0,94.0,2.4,12.8,94.0,82.96,65.12
2018,12,18,11,45,0.0,82.5,2.4,12.9,82.5,73.02,56.65
2018,12,18,12,0,0.0,71.0,2.4,13.0,71.0,62.79,47.96
2018,12,18,12,15,0.5,80.5,2.35,13.0,80.5,71.44,55.29
2018,12,18,12,30,1.0,90.0,2.3,13.0,90.0,80.15,62.65
2018,12,18,12,45,0.5,93.0,2.3,13.05,93.0,82.69,64.81
2018,12,18,13,0,0.0,96.0,2.3,13.1,96.0,85.28,67.02
2018,12,18,13,15,0.0,99.0,2.25,13.1,99.0,88.19,69.53
2018,12,18,13,30,0.0,102.0,2.2,13.1,102.0,91.23,72.17
2018,12,18,13,45,0.0,93.5,2.15,13.05,93.5,83.56,65.78
2018,12,18,14,0,0.0,85.0,2.1,13.0,85.0,75.82,59.33
2018,12,18,14,15,105.5,79.0,2.1,12.95,115.0,142.41,117.52
2018,12,18,14,30,211.0,73.0,2.1,12.9,145.0,219.54,183.53
2018,12,18,14,45,253.5,66.0,2.05,12.9,143.5,239.81,200.87
2018,12,18,15,0,296.0,59.0,2.0,12.9,142.0,259.2,217.32
2018,12,18,15,15,167.5,52.5,2.0,12.9,98.0,164.97,137.22
2018,12,18,15,30,39.0,46.0,2.0,12.9,54.0,74.38,58.59
2018,12,18,15,45,71.0,37.5,1.9,12.7,48.5,83.91,66.73
2018,12,18,16,0,103.0,29.0,1.8,12.5,43.0,101.38,80.39
2018,12,18,16,15,112.5,22.5,1.75,12.4,33.0,113.21,84.93
2018,12,18,16,30,122.0,16.0,1.7,12.3,23.0,101.61,20.51
2018,12,18,16,45,61.0,8.0,1.65,12.2,11.5,38.09,0.0
2018,12,18,17,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,19,7,15,28.5,3.5,1.4,9.6,3.5,0.0,0.0
2018,12,19,7,30,57.0,7.0,1.4,9.9,7.0,6.37,0.0
2018,12,19,7,45,141.0,18.5,1.4,10.2,28.0,14.67,0.0
2018,12,19,8,0,225.0,30.0,1.4,10.5,49.0,23.55,12.92
2018,12,19,8,15,352.5,36.5,1.45,10.75,85.5,29.31,20.0
2018,12,19,8,30,480.0,43.0,1.5,11.0,122.0,33.88,24.59
2018,12,19,8,45,453.0,55.5,1.55,11.3,145.5,43.11,33.14
2018,12,19,9,0,426.0,68.0,1.6,11.6,169.0,52.05,41.32
2018,12,19,9,15,358.0,89.5,1.6,11.9,183.5,65.51,53.43
2018,12,19,9,30,290.0,111.0,1.6,12.2,198.0,83.05,69.02
2018,12,19,9,45,317.0,120.0,1.6,12.5,225.0,89.11,74.26
2018,12,19,10,0,344.0,129.0,1.6,12.8,252.0,99.28,76.48
2018,12,19,10,15,369.0,133.5,1.55,13.15,274.0,121.52,85.17
2018,12,19,10,30,394.0,138.0,1.5,13.5,296.0,150.1,104.09
2018,12,19,10,45,476.5,130.5,1.4,13.85,331.5,180.48,124.82
2018,12,19,11,0,559.0,123.0,1.3,14.2,367.0,219.07,154.3
2018,12,19,11,15,422.0,154.5,1.25,14.55,341.5,237.37,176.39
2018,12,19,11,30,285.0,186.0,1.2,14.9,316.0,244.74,188.27
2018,12,19,11,45,214.5,192.0,1.15,15.25,290.5,240.42,187.73
