Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,12,0,144.0,198.0,1.1,15.6,265.0,231.01,182.25
2018,12,19,12,15,168.5,198.5,1.1,15.8,277.0,249.87,197.74
2018,12,19,12,30,193.0,199.0,1.1,16.0,289.0,269.95,214.15
2018,12,19,12,45,174.0,196.5,1.1,16.15,276.5,268.0,213.32
2018,12,19,13,0,155.0,194.0,1.1,16.3,264.0,264.45,211.14
2018,12,19,13,15,214.5,182.0,1.15,16.2,275.5,290.39,232.89
2018,12,19,13,30,274.0,170.0,1.2,16.1,287.0,325.71,261.97
2018,12,19,13,45,279.0,161.0,1.25,16.05,274.5,327.83,264.58
2018,12,19,14,0,284.0,152.0,1.3,16.0,262.0,328.95,266.53
2018,12,19,14,15,321.0,134.0,1.3,15.75,250.0,337.29,274.61
2018,12,19,14,30,358.0,116.0,1.3,15.5,238.0,355.7,290.39
2018,12,19,14,45,386.5,101.0,1.3,15.25,220.5,360.56,295.24
2018,12,19,15,0,415.0,86.0,1.3,15.0,203.0,363.51,298.31
2018,12,19,15,15,413.0,74.0,1.3,15.0,176.5,350.1,287.31
2018,12,19,15,30,411.0,62.0,1.3,15.0,150.0,338.83,277.2
2018,12,19,15,45,319.0,53.5,1.35,14.2,113.0,271.37,221.44
2018,12,19,16,0,227.0,45.0,1.4,13.4,76.0,209.28,168.35
2018,12,19,16,15,179.0,33.0,1.45,13.05,52.5,168.51,128.07
2018,12,19,16,30,131.0,21.0,1.5,12.7,29.0,115.83,29.28
2018,12,19,16,45,76.5,12.0,1.55,12.35,15.5,49.59,0.0
2018,12,19,17,0,22.0,3.0,1.6,12.0,2.0,0.0,0.0
2018,12,19,17,15,11.0,1.5,1.6,11.8,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,20,7,15,3.0,1.5,2.4,8.9,1.5,0.0,0.0
2018,12,20,7,30,6.0,3.0,2.4,9.0,3.0,2.73,0.0
2018,12,20,7,45,17.0,16.5,2.4,9.1,17.5,14.25,0.0
2018,12,20,8,0,28.0,30.0,2.4,9.2,32.0,25.33,14.16
2018,12,20,8,15,69.0,45.0,2.35,9.35,55.0,36.56,26.4
2018,12,20,8,30,110.0,60.0,2.3,9.5,78.0,48.14,37.43
2018,12,20,8,45,116.0,75.5,2.3,9.7,99.0,59.72,48.23
2018,12,20,9,0,122.0,91.0,2.3,9.9,120.0,71.01,58.63
2018,12,20,9,15,164.5,104.0,2.25,10.15,149.5,80.62,67.35
2018,12,20,9,30,207.0,117.0,2.2,10.4,179.0,86.57,72.64
2018,12,20,9,45,213.5,129.5,2.15,10.6,199.5,94.71,79.82
2018,12,20,10,0,220.0,142.0,2.1,10.8,220.0,105.22,89.02
2018,12,20,10,15,128.0,112.5,2.05,10.95,158.5,98.43,74.73
2018,12,20,10,30,36.0,83.0,2.0,11.1,97.0,75.94,58.2
2018,12,20,10,45,20.0,92.0,2.0,11.25,100.0,83.0,64.82
2018,12,20,11,0,4.0,101.0,2.0,11.4,103.0,89.35,70.83
2018,12,20,11,15,6.0,122.0,2.05,11.5,125.0,107.99,86.44
2018,12,20,11,30,8.0,143.0,2.1,11.6,147.0,127.05,102.31
2018,12,20,11,45,9.5,143.0,2.1,11.7,147.5,128.53,103.44
2018,12,20,12,0,11.0,143.0,2.1,11.8,148.0,130.05,104.68
2018,12,20,12,15,6.0,135.5,2.15,11.85,138.0,122.36,98.34
2018,12,20,12,30,1.0,128.0,2.2,11.9,128.0,114.13,91.51
2018,12,20,12,45,1.5,125.0,2.2,11.95,125.5,112.08,89.83
2018,12,20,13,0,2.0,122.0,2.2,12.0,123.0,110.03,88.16
2018,12,20,13,15,2.0,122.5,2.2,11.95,123.5,111.01,89.09
2018,12,20,13,30,2.0,123.0,2.2,11.9,124.0,112.1,90.13
2018,12,20,13,45,1.0,112.0,2.2,11.85,112.5,101.71,81.46
2018,12,20,14,0,0.0,101.0,2.2,11.8,101.0,91.15,72.63
2018,12,20,14,15,0.0,86.0,2.2,11.75,86.0,77.15,60.82
2018,12,20,14,30,0.0,71.0,2.2,11.7,71.0,63.05,48.84
2018,12,20,14,45,0.0,69.5,2.15,11.6,69.5,62.04,48.04
2018,12,20,15,0,0.0,68.0,2.1,11.5,68.0,61.28,47.41
2018,12,20,15,15,0.0,67.5,2.1,11.5,67.5,62.09,48.01
2018,12,20,15,30,0.0,67.0,2.1,11.5,67.0,64.0,49.42
2018,12,20,15,45,0.0,53.0,2.1,11.2,53.0,50.45,37.53
2018,12,20,16,0,0.0,39.0,2.1,10.9,39.0,36.52,25.2
2018,12,20,16,15,10.0,27.5,2.1,10.85,28.0,34.3,22.09
2018,12,20,16,30,20.0,16.0,2.1,10.8,17.0,31.53,5.44
2018,12,20,16,45,18.5,9.5,2.15,10.75,9.5,18.0,0.0
2018,12,20,17,0,17.0,3.0,2.2,10.7,2.0,0.0,0.0
2018,12,20,17,15,8.5,1.5,2.15,10.7,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,21,7,15,28.5,3.0,2.5,7.85,3.0,0.0,0.0
2018,12,21,7,30,57.0,6.0,2.6,8.1,6.0,5.46,0.0
2018,12,21,7,45,203.0,16.5,2.7,8.35,31.0,15.01,0.0
2018,12,21,8,0,349.0,27.0,2.8,8.6,56.0,22.3,11.62
2018,12,21,8,15,326.0,40.0,2.85,8.75,79.0,32.63,22.99
2018,12,21,8,30,303.0,53.0,2.9,8.9,102.0,40.55,30.72
2018,12,21,8,45,406.0,58.0,2.9,9.1,142.0,45.29,35.35
2018,12,21,9,0,509.0,63.0,2.9,9.3,182.0,48.22,38.2
2018,12,21,9,15,519.5,71.5,2.9,9.55,210.5,53.76,43.3
2018,12,21,9,30,530.0,80.0,2.9,9.8,239.0,59.18,48.19
2018,12,21,9,45,468.0,99.0,2.85,10.05,250.5,71.14,58.9
2018,12,21,10,0,406.0,118.0,2.8,10.3,262.0,86.44,72.49
2018,12,21,10,15,417.0,127.0,2.75,10.65,284.5,118.16,82.12
2018,12,21,10,30,428.0,136.0,2.7,11.0,307.0,150.73,104.5
2018,12,21,10,45,545.5,118.5,2.7,11.35,348.0,181.7,124.31
2018,12,21,11,0,663.0,101.0,2.7,11.7,389.0,219.36,152.31
2018,12,21,11,15,679.0,101.0,2.7,11.9,404.0,256.04,185.37
2018,12,21,11,30,695.0,101.0,2.7,12.1,419.0,292.78,218.88
2018,12,21,11,45,732.5,94.0,2.7,12.35,433.0,330.0,252.19
2018,12,21,12,0,770.0,87.0,2.7,12.6,447.0,369.7,287.34
2018,12,21,12,15,827.5,76.5,2.7,12.7,462.5,412.38,324.46
2018,12,21,12,30,885.0,66.0,2.7,12.8,478.0,455.97,362.01
2018,12,21,12,45,892.0,66.5,2.75,12.9,475.5,487.83,390.31
2018,12,21,13,0,899.0,67.0,2.8,13.0,473.0,517.57,416.48
2018,12,21,13,15,887.5,67.0,2.9,12.9,457.0,535.0,433.14
2018,12,21,13,30,876.0,67.0,3.0,12.8,441.0,549.23,447.01
2018,12,21,13,45,856.0,66.5,3.05,12.75,416.0,558.07,456.08
2018,12,21,14,0,836.0,66.0,3.1,12.7,391.0,560.91,460.23
2018,12,21,14,15,817.0,64.5,3.05,12.4,363.0,559.86,461.2
2018,12,21,14,30,798.0,63.0,3.0,12.1,335.0,555.61,459.33
2018,12,21,14,45,768.0,60.0,3.0,11.8,300.5,540.1,448.3
2018,12,21,15,0,738.0,57.0,3.0,11.5,266.0,521.65,434.32
2018,12,21,15,15,647.5,57.0,3.0,11.5,221.5,472.36,393.99
2018,12,21,15,30,557.0,57.0,3.0,11.5,177.0,418.35,348.69
2018,12,21,15,45,416.5,51.5,3.05,10.8,131.0,328.19,273.17
2018,12,21,16,0,276.0,46.0,3.1,10.1,85.0,238.0,195.46
2018,12,21,16,15,252.0,34.5,3.0,9.85,61.0,210.38,164.54
2018,12,21,16,30,228.0,23.0,2.9,9.6,37.0,170.67,61.97
2018,12,21,16,45,124.5,13.0,2.8,9.35,19.5,74.91,0.0
2018,12,21,17,0,21.0,3.0,2.7,9.1,2.0,0.0,0.0
2018,12,21,17,15,10.5,1.5,2.6,8.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,7,15,5.5,1.5,0.75,8.1,1.5,0.0,0.0
2018,12,22,7,30,11.0,3.0,0.7,8.2,3.0,2.73,0.0
2018,12,22,7,45,38.5,14.5,0.7,8.35,17.0,13.19,0.0
2018,12,22,8,0,66.0,26.0,0.7,8.5,31.0,21.1,10.55
2018,12,22,8,15,70.0,36.0,0.7,8.7,44.5,30.09,20.81
2018,12,22,8,30,74.0,46.0,0.7,8.9,58.0,38.17,28.65
2018,12,22,8,45,79.5,56.5,0.65,9.1,72.5,46.45,36.46
2018,12,22,9,0,85.0,67.0,0.6,9.3,87.0,54.58,44.0
2018,12,22,9,15,103.0,85.5,0.6,9.6,113.5,68.11,56.26
2018,12,22,9,30,121.0,104.0,0.6,9.9,140.0,81.21,67.95
2018,12,22,9,45,81.0,108.0,0.6,10.15,133.5,84.2,70.49
2018,12,22,10,0,41.0,112.0,0.6,10.4,127.0,91.45,76.79
2018,12,22,10,15,97.0,128.0,0.5,10.7,166.0,106.82,82.9
2018,12,22,10,30,153.0,144.0,0.4,11.0,205.0,132.05,100.25
2018,12,22,10,45,165.5,165.0,0.35,11.3,234.0,159.75,121.98
2018,12,22,11,0,178.0,186.0,0.3,11.6,263.0,189.07,145.49
2018,12,22,11,15,146.5,191.0,0.35,11.7,256.0,196.88,153.66
2018,12,22,11,30,115.0,196.0,0.4,11.8,249.0,201.71,159.3
2018,12,22,11,45,81.5,193.5,0.4,11.95,231.0,195.45,155.54
2018,12,22,12,0,48.0,191.0,0.4,12.1,213.0,186.62,149.35
2018,12,22,12,15,50.5,192.5,0.5,12.0,216.0,193.02,155.06
2018,12,22,12,30,53.0,194.0,0.6,11.9,219.0,199.55,160.81
2018,12,22,12,45,39.0,183.0,0.65,11.8,201.0,186.75,150.83
2018,12,22,13,0,25.0,172.0,0.7,11.7,183.0,167.76,135.66
2018,12,22,13,15,52.0,172.0,0.85,11.75,194.5,189.34,153.98
2018,12,22,13,30,79.0,172.0,1.0,11.8,206.0,207.42,169.39
2018,12,22,13,45,63.0,149.0,1.15,11.9,175.0,178.55,145.92
2018,12,22,14,0,47.0,126.0,1.3,12.0,144.0,148.29,121.06
2018,12,22,14,15,28.5,92.5,1.35,11.95,103.0,104.48,84.34
2018,12,22,14,30,10.0,59.0,1.4,11.9,62.0,57.96,44.6
2018,12,22,14,45,20.5,71.5,1.45,11.85,77.5,80.2,63.97
2018,12,22,15,0,31.0,84.0,1.5,11.8,93.0,102.12,82.8
2018,12,22,15,15,18.0,77.5,1.5,11.8,82.5,89.58,71.73
2018,12,22,15,30,5.0,71.0,1.5,11.8,72.0,71.5,55.85
2018,12,22,15,45,3.0,56.5,1.65,11.1,57.0,56.31,42.61
2018,12,22,16,0,1.0,42.0,1.8,10.4,42.0,40.74,28.88
2018,12,22,16,15,13.0,29.5,1.9,10.25,30.5,38.77,26.0
2018,12,22,16,30,25.0,17.0,2.0,10.1,19.0,35.77,10.13
2018,12,22,16,45,25.0,10.0,2.05,10.0,10.5,21.78,0.0
2018,12,22,17,0,25.0,3.0,2.1,9.9,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,2.1,9.8,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,1.15,8.2,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,1.0,8.5,1.0,0.91,0.0
2018,12,23,7,45,0.0,3.0,0.8,8.75,3.0,2.73,0.0
2018,12,23,8,0,0.0,5.0,0.6,9.0,5.0,4.38,0.0
2018,12,23,8,15,0.0,8.5,0.6,9.25,8.5,7.46,0.9
2018,12,23,8,30,0.0,12.0,0.6,9.5,12.0,10.53,3.83
2018,12,23,8,45,0.0,10.5,0.6,9.75,10.5,9.22,2.73
2018,12,23,9,0,0.0,9.0,0.6,10.0,9.0,7.9,1.57
2018,12,23,9,15,0.0,10.5,0.6,10.3,10.5,9.22,2.79
2018,12,23,9,30,0.0,12.0,0.6,10.6,12.0,10.54,4.0
2018,12,23,9,45,7.5,46.5,0.6,10.85,49.0,41.06,31.75
2018,12,23,10,0,15.0,81.0,0.6,11.1,86.0,68.88,56.62
2018,12,23,10,15,15.5,98.5,0.6,11.3,104.0,85.97,67.87
2018,12,23,10,30,16.0,116.0,0.6,11.5,122.0,101.33,80.45
2018,12,23,10,45,40.0,129.5,0.55,11.75,146.5,115.55,91.02
2018,12,23,11,0,64.0,143.0,0.5,12.0,171.0,134.34,105.52
2018,12,23,11,15,49.0,139.0,0.55,12.15,161.0,131.88,104.18
2018,12,23,11,30,34.0,135.0,0.6,12.3,151.0,127.66,101.36
2018,12,23,11,45,17.0,128.0,0.6,12.45,136.0,118.01,93.86
2018,12,23,12,0,0.0,121.0,0.6,12.6,121.0,106.76,84.83
2018,12,23,12,15,0.0,120.5,0.65,12.7,120.5,106.63,84.74
2018,12,23,12,30,0.0,120.0,0.7,12.8,120.0,106.49,84.62
2018,12,23,12,45,0.0,117.0,0.7,12.85,117.0,104.1,82.64
2018,12,23,13,0,0.0,114.0,0.7,12.9,114.0,101.67,80.66
2018,12,23,13,15,2.5,101.5,0.65,13.0,102.5,91.74,72.4
2018,12,23,13,30,5.0,89.0,0.6,13.1,91.0,81.78,64.14
2018,12,23,13,45,23.5,98.0,0.5,13.15,107.0,104.63,83.67
2018,12,23,14,0,42.0,107.0,0.4,13.2,123.0,125.55,101.41
2018,12,23,14,15,33.5,100.0,0.35,13.15,112.5,115.16,92.71
2018,12,23,14,30,25.0,93.0,0.3,13.1,102.0,104.45,83.79
2018,12,23,14,45,12.5,69.0,0.2,13.05,73.5,68.86,53.67
2018,12,23,15,0,0.0,45.0,0.1,13.0,45.0,39.69,28.67
2018,12,23,15,15,0.0,42.5,0.1,13.0,42.5,37.48,26.79
2018,12,23,15,30,0.0,40.0,0.1,13.0,40.0,35.27,24.78
2018,12,23,15,45,0.0,30.5,0.3,12.5,30.5,26.87,17.4
2018,12,23,16,0,0.0,21.0,0.5,12.0,21.0,18.47,10.01
2018,12,23,16,15,9.5,14.0,0.6,11.8,14.5,17.73,8.92
2018,12,23,16,30,19.0,7.0,0.7,11.6,8.0,21.75,4.84
2018,12,23,16,45,19.0,4.5,0.75,11.4,4.5,13.75,0.0
2018,12,23,17,0,19.0,2.0,0.8,11.2,1.0,0.0,0.0
2018,12,23,17,15,9.5,1.0,0.85,11.15,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,1.65,10.7,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,1.7,10.8,1.0,0.91,0.0
2018,12,24,7,45,0.0,5.5,1.75,10.9,5.5,5.0,0.0
2018,12,24,8,0,0.0,10.0,1.8,11.0,10.0,8.78,0.85
2018,12,24,8,15,0.0,16.5,1.9,11.2,16.5,14.5,6.95
2018,12,24,8,30,0.0,23.0,2.0,11.4,23.0,20.24,12.37
2018,12,24,8,45,0.0,28.5,2.15,11.6,28.5,25.09,16.91
2018,12,24,9,0,0.0,34.0,2.3,11.8,34.0,29.95,21.41
2018,12,24,9,15,0.0,27.0,2.4,11.95,27.0,23.76,15.87
2018,12,24,9,30,0.0,20.0,2.5,12.1,20.0,17.59,10.3
2018,12,24,9,45,0.0,24.0,2.6,12.3,24.0,21.12,13.48
2018,12,24,10,0,0.0,28.0,2.7,12.5,28.0,24.66,16.63
2018,12,24,10,15,0.0,40.5,2.8,12.55,40.5,35.71,25.18
2018,12,24,10,30,0.0,53.0,2.9,12.6,53.0,46.79,34.64
2018,12,24,10,45,0.0,55.0,3.0,12.65,55.0,48.57,36.1
2018,12,24,11,0,0.0,57.0,3.1,12.7,57.0,50.35,37.56
2018,12,24,11,15,2.5,54.0,3.15,12.75,55.0,48.3,35.68
2018,12,24,11,30,5.0,51.0,3.2,12.8,53.0,46.46,34.02
2018,12,24,11,45,2.5,44.5,3.3,12.8,45.5,40.09,28.65
2018,12,24,12,0,0.0,38.0,3.4,12.8,38.0,33.52,23.09
2018,12,24,12,15,0.0,42.0,3.45,12.85,42.0,37.06,26.11
2018,12,24,12,30,0.0,46.0,3.5,12.9,46.0,40.61,29.13
2018,12,24,12,45,0.0,38.0,3.55,13.0,38.0,33.52,23.08
2018,12,24,13,0,0.0,30.0,3.6,13.1,30.0,26.45,17.04
2018,12,24,13,15,0.5,34.5,3.65,13.1,34.5,30.68,20.68
2018,12,24,13,30,1.0,39.0,3.7,13.1,39.0,34.93,24.36
2018,12,24,13,45,15.5,46.0,3.8,13.15,52.0,50.21,37.67
2018,12,24,14,0,30.0,53.0,3.9,13.2,65.0,65.29,50.85
2018,12,24,14,15,45.5,64.0,3.95,13.0,80.5,91.41,73.52
2018,12,24,14,30,61.0,75.0,4.0,12.8,96.0,113.8,92.99
2018,12,24,14,45,61.5,64.0,4.0,12.65,83.5,103.62,84.51
2018,12,24,15,0,62.0,53.0,4.0,12.5,71.0,92.95,75.52
2018,12,24,15,15,31.0,34.5,4.0,12.5,43.5,54.72,42.14
2018,12,24,15,30,0.0,16.0,4.0,12.5,16.0,14.06,6.46
2018,12,24,15,45,0.0,12.5,4.05,12.0,12.5,10.97,3.75
2018,12,24,16,0,0.0,9.0,4.1,11.5,9.0,7.9,1.03
2018,12,24,16,15,22.0,9.0,4.15,11.2,10.5,26.39,16.18
2018,12,24,16,30,44.0,9.0,4.2,10.9,12.0,46.3,18.47
2018,12,24,16,45,23.0,5.0,4.25,10.65,6.5,16.26,0.0
2018,12,24,17,0,2.0,1.0,4.3,10.4,1.0,0.0,0.0
2018,12,24,17,15,1.0,0.5,4.25,10.25,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.85,7.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,4.45,8.2,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,25,7,15,40.5,3.0,4.5,8.4,3.0,0.0,0.0
2018,12,25,7,30,81.0,6.0,4.5,8.5,6.0,5.46,0.0
2018,12,25,7,45,264.0,15.5,4.5,8.6,33.0,14.1,0.0
2018,12,25,8,0,447.0,25.0,4.5,8.7,60.0,22.67,11.01
2018,12,25,8,15,542.0,30.0,4.45,8.85,97.5,26.33,17.33
2018,12,25,8,30,637.0,35.0,4.4,9.0,135.0,30.13,21.32
2018,12,25,8,45,695.5,38.5,4.35,9.15,175.5,32.52,23.78
2018,12,25,9,0,754.0,42.0,4.3,9.3,216.0,34.98,26.19
2018,12,25,9,15,784.0,46.0,4.25,9.6,253.5,37.78,28.78
2018,12,25,9,30,814.0,50.0,4.2,9.9,291.0,40.55,31.29
2018,12,25,9,45,831.0,53.5,4.15,10.15,323.5,47.83,37.84
2018,12,25,10,0,848.0,57.0,4.1,10.4,356.0,50.74,40.39
2018,12,25,10,15,865.5,58.5,4.1,10.75,384.0,97.33,51.42
2018,12,25,10,30,883.0,60.0,4.1,11.1,412.0,144.57,80.21
2018,12,25,10,45,895.5,61.0,4.1,11.45,433.5,191.07,116.64
2018,12,25,11,0,908.0,62.0,4.1,11.8,455.0,237.3,157.03
2018,12,25,11,15,914.5,62.5,4.1,12.05,469.5,281.17,197.59
2018,12,25,11,30,921.0,63.0,4.1,12.3,484.0,323.81,237.65
2018,12,25,11,45,923.5,63.0,4.1,12.55,490.5,363.28,275.02
2018,12,25,12,0,926.0,63.0,4.1,12.8,497.0,400.82,310.24
2018,12,25,12,15,922.5,63.5,4.1,12.9,495.5,434.4,341.84
2018,12,25,12,30,919.0,64.0,4.1,13.0,494.0,465.39,370.64
2018,12,25,12,45,911.5,65.0,4.15,13.1,485.5,492.38,395.74
2018,12,25,13,0,904.0,66.0,4.2,13.2,477.0,516.41,417.92
2018,12,25,13,15,896.5,65.0,4.2,13.2,461.5,535.29,435.63
2018,12,25,13,30,889.0,64.0,4.2,13.2,446.0,551.08,450.51
2018,12,25,13,45,876.5,63.5,4.2,13.2,424.0,561.6,460.88
2018,12,25,14,0,864.0,63.0,4.2,13.2,402.0,572.31,471.03
2018,12,25,14,15,846.5,61.0,4.15,13.05,373.5,572.21,472.55
2018,12,25,14,30,829.0,59.0,4.1,12.9,345.0,568.85,471.2
2018,12,25,14,45,803.5,56.5,4.1,12.7,311.5,557.07,463.0
2018,12,25,15,0,778.0,54.0,4.1,12.5,278.0,542.29,451.83
2018,12,25,15,15,738.5,50.5,4.1,12.5,240.0,515.28,429.72
2018,12,25,15,30,699.0,47.0,4.1,12.5,202.0,485.86,404.52
2018,12,25,15,45,637.0,42.5,3.9,11.55,162.5,440.24,365.71
2018,12,25,16,0,575.0,38.0,3.7,10.6,123.0,393.18,323.56
2018,12,25,16,15,428.0,31.5,3.7,10.2,83.5,304.89,242.32
2018,12,25,16,30,281.0,25.0,3.7,9.8,44.0,204.04,107.11
2018,12,25,16,45,153.0,14.0,3.7,9.4,23.0,90.78,0.0
2018,12,25,17,0,25.0,3.0,3.7,9.0,2.0,0.0,0.0
2018,12,25,17,15,12.5,1.5,3.65,8.9,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.8,6.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.8,5.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.55,5.85,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,26,7,15,27.5,2.5,3.5,6.2,2.5,0.0,0.0
2018,12,26,7,30,55.0,5.0,3.5,6.5,5.0,4.55,0.0
2018,12,26,7,45,153.0,16.5,3.45,6.85,26.0,15.01,0.0
2018,12,26,8,0,251.0,28.0,3.4,7.2,47.0,23.37,11.42
2018,12,26,8,15,331.5,36.5,3.5,7.65,78.5,29.63,20.31
2018,12,26,8,30,412.0,45.0,3.6,8.1,110.0,35.79,26.48
2018,12,26,8,45,457.5,52.5,3.7,8.5,143.0,40.86,31.39
2018,12,26,9,0,503.0,60.0,3.8,8.9,176.0,45.85,36.09
2018,12,26,9,15,632.0,57.5,3.85,9.25,228.0,43.0,33.57
2018,12,26,9,30,761.0,55.0,3.9,9.6,280.0,44.45,34.87
2018,12,26,9,45,804.5,55.0,3.9,9.95,317.0,43.89,34.31
2018,12,26,10,0,848.0,55.0,3.9,10.3,354.0,49.12,38.95
2018,12,26,10,15,864.0,57.5,3.85,10.55,382.0,95.32,50.22
2018,12,26,10,30,880.0,60.0,3.8,10.8,410.0,143.12,79.32
2018,12,26,10,45,836.0,70.0,3.75,11.0,416.5,184.37,113.8
2018,12,26,11,0,792.0,80.0,3.7,11.2,423.0,225.46,152.15
2018,12,26,11,15,769.0,86.5,3.75,11.25,428.5,263.49,188.57
2018,12,26,11,30,746.0,93.0,3.8,11.3,434.0,295.59,220.34
2018,12,26,11,45,744.0,93.0,3.85,11.35,437.5,328.38,251.82
2018,12,26,12,0,742.0,93.0,3.9,11.4,441.0,359.33,281.35
2018,12,26,12,15,766.0,90.0,3.95,11.4,449.0,397.02,315.49
2018,12,26,12,30,790.0,87.0,4.0,11.4,457.0,432.53,347.47
2018,12,26,12,45,841.5,77.0,4.05,11.4,465.5,472.82,382.81
2018,12,26,13,0,893.0,67.0,4.1,11.4,474.0,511.7,416.79
2018,12,26,13,15,884.5,66.0,4.05,11.35,458.0,529.93,433.94
2018,12,26,13,30,876.0,65.0,4.0,11.3,442.0,545.06,448.36
2018,12,26,13,45,658.5,97.0,3.95,11.2,372.5,482.23,399.45
2018,12,26,14,0,441.0,129.0,3.9,11.1,303.0,401.36,334.53
2018,12,26,14,15,495.0,111.5,3.9,10.95,293.5,422.28,353.67
2018,12,26,14,30,549.0,94.0,3.9,10.8,284.0,446.97,375.26
2018,12,26,14,45,564.5,83.0,3.85,10.65,262.0,449.57,378.31
2018,12,26,15,0,580.0,72.0,3.8,10.5,240.0,449.79,379.1
2018,12,26,15,15,531.0,66.0,3.8,10.5,203.5,415.29,350.35
2018,12,26,15,30,482.0,60.0,3.8,10.5,167.0,379.08,319.31
2018,12,26,15,45,481.0,50.0,3.85,10.15,139.0,364.8,305.82
2018,12,26,16,0,480.0,40.0,3.9,9.8,111.0,348.79,288.9
2018,12,26,16,15,383.0,32.5,3.85,9.65,78.0,281.66,225.25
2018,12,26,16,30,286.0,25.0,3.8,9.5,45.0,207.96,116.34
2018,12,26,16,45,159.5,14.5,3.75,9.35,24.0,94.73,0.0
2018,12,26,17,0,33.0,4.0,3.7,9.2,3.0,0.0,0.0
2018,12,26,17,15,16.5,2.0,3.7,9.1,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.75,8.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.0,7.65,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.25,7.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.5,7.25,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.5,7.15,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.5,6.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.45,6.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.35,6.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.25,6.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.2,6.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.25,6.25,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,6.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.2,5.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.1,5.85,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.95,5.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.9,5.75,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.85,5.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,12,27,7,15,40.0,3.0,3.85,6.0,3.0,0.0,0.0
2018,12,27,7,30,80.0,6.0,3.9,6.3,6.0,5.46,0.0
2018,12,27,7,45,255.0,15.0,3.95,6.6,31.5,13.64,0.0
2018,12,27,8,0,430.0,24.0,4.0,6.9,57.0,21.67,10.0
2018,12,27,8,15,501.0,30.5,3.95,7.35,91.5,26.79,17.82
2018,12,27,8,30,572.0,37.0,3.9,7.8,126.0,31.88,23.0
2018,12,27,8,45,655.5,38.5,3.9,8.25,168.0,32.41,23.78
2018,12,27,9,0,739.0,40.0,3.9,8.7,210.0,36.54,27.67
2018,12,27,9,15,773.0,43.5,3.9,9.15,247.5,39.64,30.54
2018,12,27,9,30,807.0,47.0,3.9,9.6,285.0,42.68,33.27
2018,12,27,9,45,829.5,49.5,3.85,10.05,318.5,44.82,35.14
2018,12,27,10,0,852.0,52.0,3.8,10.5,352.0,46.92,36.93
2018,12,27,10,15,869.0,53.5,3.8,10.8,380.0,91.4,47.08
2018,12,27,10,30,886.0,55.0,3.8,11.1,408.0,138.66,75.33
2018,12,27,10,45,898.0,55.0,3.8,11.4,429.0,184.32,110.81
2018,12,27,11,0,910.0,55.0,3.8,11.7,450.0,229.62,150.36
2018,12,27,11,15,917.0,55.5,3.8,11.8,464.5,273.63,191.12
2018,12,27,11,30,924.0,56.0,3.8,11.9,479.0,316.46,231.51
2018,12,27,11,45,927.5,56.5,3.75,12.0,486.5,356.82,269.77
2018,12,27,12,0,931.0,57.0,3.7,12.1,494.0,395.35,305.99
2018,12,27,12,15,928.5,58.0,3.65,12.15,493.5,430.04,338.53
2018,12,27,12,30,926.0,59.0,3.6,12.2,493.0,462.22,368.32
2018,12,27,12,45,920.5,60.0,3.6,12.25,485.5,490.41,394.35
2018,12,27,13,0,915.0,61.0,3.6,12.3,478.0,515.75,417.51
2018,12,27,13,15,908.5,60.0,3.55,12.25,463.0,535.47,435.86
2018,12,27,13,30,902.0,59.0,3.5,12.2,448.0,552.11,451.37
2018,12,27,13,45,891.5,58.0,3.5,12.15,426.5,563.45,462.5
2018,12,27,14,0,881.0,57.0,3.5,12.1,405.0,571.59,470.83
2018,12,27,14,15,864.0,55.0,3.45,11.9,376.5,571.64,472.65
2018,12,27,14,30,847.0,53.0,3.4,11.7,348.0,568.46,471.62
2018,12,27,14,45,822.0,51.0,3.4,11.55,314.5,557.53,464.06
2018,12,27,15,0,797.0,49.0,3.4,11.4,281.0,548.19,457.08
2018,12,27,15,15,760.0,46.0,3.4,11.4,243.5,523.39,436.84
2018,12,27,15,30,723.0,43.0,3.4,11.4,206.0,496.18,413.57
2018,12,27,15,45,665.0,39.5,3.3,10.3,166.5,454.14,378.19
2018,12,27,16,0,607.0,36.0,3.2,9.2,127.0,410.65,339.35
2018,12,27,16,15,508.5,30.0,3.25,8.8,90.0,341.21,273.93
2018,12,27,16,30,410.0,24.0,3.3,8.4,53.0,266.06,158.36
2018,12,27,16,45,224.5,14.0,3.35,8.05,28.0,127.77,0.0
2018,12,27,17,0,39.0,4.0,3.4,7.7,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,3.4,7.65,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,28,7,15,23.5,2.0,2.1,5.5,2.0,0.0,0.0
2018,12,28,7,30,47.0,4.0,2.1,5.7,4.0,3.64,0.0
2018,12,28,7,45,183.5,14.5,2.05,5.9,26.5,13.19,0.0
2018,12,28,8,0,320.0,25.0,2.0,6.1,49.0,20.66,9.16
2018,12,28,8,15,383.0,34.5,2.0,6.5,81.0,27.96,18.92
2018,12,28,8,30,446.0,44.0,2.0,6.9,113.0,35.05,25.96
2018,12,28,8,45,581.0,42.5,2.0,7.35,159.0,35.81,26.98
2018,12,28,9,0,716.0,41.0,2.0,7.8,205.0,34.0,25.49
2018,12,28,9,15,763.0,42.0,2.0,8.25,243.5,38.44,29.58
2018,12,28,9,30,810.0,43.0,2.0,8.7,282.0,39.63,30.65
2018,12,28,9,45,789.5,51.5,1.95,9.1,306.0,41.0,31.83
2018,12,28,10,0,769.0,60.0,1.9,9.5,330.0,46.99,37.18
2018,12,28,10,15,783.5,62.5,1.9,9.85,356.5,87.74,47.02
2018,12,28,10,30,798.0,65.0,1.9,10.2,383.0,132.08,73.74
2018,12,28,10,45,837.5,61.5,1.9,10.5,410.5,179.79,109.75
2018,12,28,11,0,877.0,58.0,1.9,10.8,438.0,224.92,147.6
2018,12,28,11,15,873.0,61.0,1.9,11.05,450.0,267.2,186.79
2018,12,28,11,30,869.0,64.0,1.9,11.3,462.0,307.56,224.77
2018,12,28,11,45,897.5,59.0,1.85,11.55,475.5,348.86,262.3
2018,12,28,12,0,926.0,54.0,1.8,11.8,489.0,390.03,299.3
2018,12,28,12,15,922.5,55.0,1.8,11.95,488.5,424.16,330.78
2018,12,28,12,30,919.0,56.0,1.8,12.1,488.0,455.73,359.49
2018,12,28,12,45,912.5,58.0,1.75,12.25,481.0,484.33,384.97
2018,12,28,13,0,906.0,60.0,1.7,12.4,474.0,510.08,407.53
2018,12,28,13,15,841.5,68.5,1.7,12.45,443.5,512.23,411.76
2018,12,28,13,30,777.0,77.0,1.7,12.5,413.0,507.72,410.41
2018,12,28,13,45,737.0,79.5,1.7,12.55,386.0,505.22,410.29
2018,12,28,14,0,697.0,82.0,1.7,12.6,359.0,500.73,408.19
2018,12,28,14,15,765.5,67.5,1.7,12.5,352.0,533.36,435.52
2018,12,28,14,30,834.0,53.0,1.7,12.4,345.0,561.19,458.66
2018,12,28,14,45,808.0,51.5,1.7,12.25,312.0,550.31,451.08
2018,12,28,15,0,782.0,50.0,1.7,12.1,279.0,541.05,444.36
2018,12,28,15,15,745.0,47.0,1.7,12.1,241.5,516.33,424.74
2018,12,28,15,30,708.0,44.0,1.7,12.1,204.0,489.23,402.22
2018,12,28,15,45,649.0,40.0,1.6,11.35,165.0,446.14,366.28
2018,12,28,16,0,590.0,36.0,1.5,10.6,126.0,401.73,327.26
2018,12,28,16,15,491.0,30.0,1.5,10.4,89.5,332.31,263.7
2018,12,28,16,30,392.0,24.0,1.5,10.2,53.0,258.08,158.43
2018,12,28,16,45,228.0,15.0,1.45,10.0,29.0,130.76,0.0
2018,12,28,17,0,64.0,6.0,1.4,9.8,5.0,0.0,0.0
2018,12,28,17,15,32.0,3.0,1.4,9.7,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,29,7,15,21.5,2.5,0.7,8.25,2.0,0.0,0.0
2018,12,29,7,30,43.0,5.0,0.7,8.3,4.0,0.0,0.0
2018,12,29,7,45,109.0,16.5,0.65,8.35,22.5,15.01,0.0
2018,12,29,8,0,175.0,28.0,0.6,8.4,41.0,22.02,9.88
2018,12,29,8,15,240.0,39.5,0.6,8.85,69.5,30.68,21.13
2018,12,29,8,30,305.0,51.0,0.6,9.3,98.0,39.14,29.39
2018,12,29,8,45,343.0,61.5,0.55,9.75,128.5,46.56,36.42
2018,12,29,9,0,381.0,72.0,0.5,10.2,159.0,53.81,43.13
2018,12,29,9,15,400.5,82.5,0.5,10.6,188.0,60.8,49.47
2018,12,29,9,30,420.0,93.0,0.5,11.0,217.0,67.62,55.54
2018,12,29,9,45,454.5,99.5,0.5,11.4,247.5,71.54,58.92
2018,12,29,10,0,489.0,106.0,0.5,11.8,278.0,75.44,62.23
2018,12,29,10,15,552.5,103.5,0.6,12.1,312.0,103.35,66.76
2018,12,29,10,30,616.0,101.0,0.7,12.4,346.0,138.25,85.77
2018,12,29,10,45,740.5,80.5,0.8,12.75,391.0,176.57,109.97
2018,12,29,11,0,865.0,60.0,0.9,13.1,436.0,223.55,144.91
2018,12,29,11,15,872.0,61.0,1.05,13.25,450.5,266.26,183.53
2018,12,29,11,30,879.0,62.0,1.2,13.4,465.0,307.93,221.9
2018,12,29,11,45,879.0,63.0,1.35,13.6,471.5,346.12,257.51
2018,12,29,12,0,879.0,64.0,1.5,13.8,478.0,382.35,291.09
2018,12,29,12,15,869.5,66.0,1.6,13.85,475.5,413.73,320.4
2018,12,29,12,30,860.0,68.0,1.7,13.9,473.0,442.32,346.86
2018,12,29,12,45,841.0,70.5,1.8,14.0,461.5,464.96,368.08
2018,12,29,13,0,822.0,73.0,1.9,14.1,450.0,484.16,386.08
2018,12,29,13,15,678.0,102.0,2.0,14.05,406.5,464.16,373.22
2018,12,29,13,30,534.0,131.0,2.1,14.0,363.0,430.58,348.86
2018,12,29,13,45,664.5,99.0,2.15,13.95,373.5,487.69,396.21
2018,12,29,14,0,795.0,67.0,2.2,13.9,384.0,538.24,437.85
2018,12,29,14,15,722.0,73.5,2.25,13.75,346.0,515.18,421.15
2018,12,29,14,30,649.0,80.0,2.3,13.6,308.0,490.89,403.31
2018,12,29,14,45,701.0,66.0,2.35,13.4,291.0,508.85,419.33
2018,12,29,15,0,753.0,52.0,2.4,13.2,274.0,526.86,434.63
2018,12,29,15,15,715.5,49.0,2.4,13.2,237.5,501.95,414.49
2018,12,29,15,30,678.0,46.0,2.4,13.2,201.0,474.7,391.69
2018,12,29,15,45,621.5,42.0,2.45,12.15,163.0,433.22,357.67
2018,12,29,16,0,565.0,38.0,2.5,11.1,125.0,390.31,320.33
2018,12,29,16,15,471.0,31.5,2.6,10.7,89.0,323.18,258.78
2018,12,29,16,30,377.0,25.0,2.7,10.3,53.0,260.79,167.29
2018,12,29,16,45,219.5,15.5,2.8,9.9,29.0,127.16,0.0
2018,12,29,17,0,62.0,6.0,2.9,9.5,5.0,0.0,0.0
2018,12,29,17,15,31.0,3.0,2.9,9.3,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.3,6.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.3,6.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.35,6.15,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.25,6.05,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.95,5.95,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,30,7,15,15.5,2.0,2.75,6.45,2.0,0.0,0.0
2018,12,30,7,30,31.0,4.0,2.7,6.9,4.0,0.0,0.0
2018,12,30,7,45,51.5,16.0,2.65,7.35,18.5,14.55,0.0
2018,12,30,8,0,72.0,28.0,2.6,7.8,33.0,22.53,10.07
2018,12,30,8,15,254.0,36.0,2.55,8.25,72.0,27.97,18.74
2018,12,30,8,30,436.0,44.0,2.5,8.7,111.0,35.06,25.75
2018,12,30,8,45,398.0,58.0,2.4,9.15,132.5,45.64,35.61
2018,12,30,9,0,360.0,72.0,2.3,9.6,154.0,53.72,43.1
2018,12,30,9,15,374.5,84.5,2.3,10.1,183.0,62.15,50.76
2018,12,30,9,30,389.0,97.0,2.3,10.6,212.0,70.36,58.09
2018,12,30,9,45,348.5,114.5,2.25,11.1,226.0,81.65,68.06
2018,12,30,10,0,308.0,132.0,2.2,11.6,240.0,96.81,81.33
2018,12,30,10,15,427.5,123.5,2.3,11.95,286.5,110.19,76.5
2018,12,30,10,30,547.0,115.0,2.4,12.3,333.0,142.35,92.54
2018,12,30,10,45,651.5,100.5,2.5,12.6,374.0,175.41,113.61
2018,12,30,11,0,756.0,86.0,2.6,12.9,415.0,220.69,148.15
2018,12,30,11,15,748.5,91.0,2.8,13.05,425.5,256.66,181.69
2018,12,30,11,30,741.0,96.0,3.0,13.2,436.0,294.32,217.08
2018,12,30,11,45,770.5,92.0,3.15,13.3,450.5,335.96,254.59
2018,12,30,12,0,800.0,88.0,3.3,13.4,465.0,375.26,290.08
2018,12,30,12,15,799.5,88.5,3.45,13.35,465.5,407.15,319.95
2018,12,30,12,30,799.0,89.0,3.6,13.3,466.0,436.97,347.65
2018,12,30,12,45,846.5,78.0,3.75,13.25,472.0,475.06,381.22
2018,12,30,13,0,894.0,67.0,3.9,13.2,478.0,511.53,413.3
2018,12,30,13,15,888.0,66.0,3.95,13.1,463.5,531.45,431.99
2018,12,30,13,30,882.0,65.0,4.0,13.0,449.0,548.36,448.01
2018,12,30,13,45,873.0,63.5,4.1,12.9,428.5,560.05,459.72
2018,12,30,14,0,864.0,62.0,4.2,12.8,408.0,568.61,468.84
2018,12,30,14,15,846.5,60.5,4.25,12.55,380.0,572.9,474.31
2018,12,30,14,30,829.0,59.0,4.3,12.3,352.0,570.58,474.33
2018,12,30,14,45,804.5,57.0,4.3,12.05,319.0,560.4,467.54
2018,12,30,15,0,780.0,55.0,4.3,11.8,286.0,547.2,457.79
2018,12,30,15,15,589.5,64.0,4.3,11.8,225.5,449.32,377.5
2018,12,30,15,30,399.0,73.0,4.3,11.8,165.0,343.37,288.65
2018,12,30,15,45,333.5,62.0,4.35,10.95,129.0,292.05,245.15
2018,12,30,16,0,268.0,51.0,4.4,10.1,93.0,240.9,200.18
2018,12,30,16,15,220.0,39.5,4.5,9.7,67.0,199.89,161.3
2018,12,30,16,30,172.0,28.0,4.6,9.3,41.0,155.6,102.63
2018,12,30,16,45,108.0,16.5,4.65,8.9,23.0,70.8,0.0
2018,12,30,17,0,44.0,5.0,4.7,8.5,5.0,4.55,0.0
2018,12,30,17,15,22.0,2.5,4.7,8.4,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.75,8.15,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.85,7.95,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.85,7.8,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.75,7.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.7,7.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.65,7.25,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.05,6.7,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.45,6.15,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.4,5.65,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.45,5.6,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.5,5.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.5,5.85,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.5,5.65,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.45,5.55,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.35,5.4,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,12,31,7,15,44.5,3.5,3.3,5.5,3.0,0.0,0.0
2018,12,31,7,30,89.0,7.0,3.3,5.7,6.0,0.0,0.0
2018,12,31,7,45,282.0,15.0,3.3,5.85,32.0,13.64,0.0
2018,12,31,8,0,475.0,23.0,3.3,6.0,58.0,20.79,8.84
2018,12,31,8,15,568.5,27.5,3.4,6.35,96.0,24.07,15.47
2018,12,31,8,30,662.0,32.0,3.5,6.7,134.0,29.2,20.69
2018,12,31,8,45,717.0,35.5,3.55,7.05,174.5,32.58,24.05
2018,12,31,9,0,772.0,39.0,3.6,7.4,215.0,35.89,27.22
2018,12,31,9,15,805.5,42.0,3.6,7.8,253.5,38.64,29.79
2018,12,31,9,30,839.0,45.0,3.6,8.2,292.0,41.32,32.23
2018,12,31,9,45,862.0,47.0,3.6,8.55,326.5,43.13,33.81
2018,12,31,10,0,885.0,49.0,3.6,8.9,361.0,44.88,35.33
2018,12,31,10,15,901.5,50.5,3.55,9.15,389.5,87.13,44.23
2018,12,31,10,30,918.0,52.0,3.5,9.4,418.0,135.98,72.64
2018,12,31,10,45,929.0,52.5,3.45,9.6,440.0,183.56,109.42
2018,12,31,11,0,940.0,53.0,3.4,9.8,462.0,230.7,150.64
2018,12,31,11,15,945.5,53.0,3.35,10.0,476.5,275.44,192.25
2018,12,31,11,30,951.0,53.0,3.3,10.2,491.0,318.83,233.35
2018,12,31,11,45,954.0,54.0,3.25,10.35,499.0,360.84,273.2
2018,12,31,12,0,957.0,55.0,3.2,10.5,507.0,400.98,310.9
2018,12,31,12,15,954.0,56.5,3.15,10.6,507.5,437.22,344.81
2018,12,31,12,30,951.0,58.0,3.1,10.7,508.0,470.88,375.83
2018,12,31,12,45,944.0,59.5,3.0,10.8,500.5,500.04,402.42
2018,12,31,13,0,937.0,61.0,2.9,10.9,493.0,526.2,425.93
2018,12,31,13,15,928.5,60.5,2.9,10.85,477.5,546.39,444.75
2018,12,31,13,30,920.0,60.0,2.9,10.8,462.0,563.36,460.63
2018,12,31,13,45,906.5,59.0,2.85,10.8,439.5,573.79,470.83
2018,12,31,14,0,893.0,58.0,2.8,10.8,417.0,580.86,478.09
2018,12,31,14,15,875.5,56.5,2.75,10.7,388.5,581.74,480.39
2018,12,31,14,30,858.0,55.0,2.7,10.6,360.0,579.37,479.84
2018,12,31,14,45,833.5,53.0,2.6,10.45,326.5,569.13,472.64
2018,12,31,15,0,809.0,51.0,2.5,10.3,293.0,560.38,465.96
2018,12,31,15,15,773.0,48.5,2.5,10.3,255.0,537.0,447.19
2018,12,31,15,30,737.0,46.0,2.5,10.3,217.0,511.07,425.37
2018,12,31,15,45,430.0,46.5,1.9,11.25,142.0,333.26,276.59
2018,12,31,16,0,123.0,47.0,1.3,12.2,67.0,139.2,112.35
2018,12,31,16,15,89.0,37.5,1.3,12.0,49.5,110.64,86.37
2018,12,31,16,30,55.0,28.0,1.3,11.8,32.0,72.0,45.55
2018,12,31,16,45,38.0,15.5,1.25,11.6,17.5,33.79,0.0
2018,12,31,17,0,21.0,3.0,1.2,11.4,3.0,2.73,0.0
2018,12,31,17,15,10.5,1.5,1.15,11.3,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
